Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.83
252881,Cropmead,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
252881,Cropmead,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
252881,Cropmead,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
252881,Cropmead,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
252881,Cropmead,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
252881,Cropmead,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
252881,Cropmead,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
252881,Cropmead,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,33.7
252881,Cropmead,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
252881,Cropmead,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
252881,Cropmead,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
252881,Cropmead,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
252881,Cropmead,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
252881,Cropmead,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
252881,Cropmead,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.5
252881,Cropmead,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.68
252881,Cropmead,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.73
252881,Cropmead,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,76.15
252881,Cropmead,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.44
252881,Cropmead,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.63
252881,Cropmead,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
252881,Cropmead,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,356.2
252881,Cropmead,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
252881,Cropmead,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
252881,Cropmead,2023-06-15T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.63
252881,Cropmead,2023-06-15T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.46
252881,Cropmead,2023-06-15T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.09
252881,Cropmead,2023-06-15T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.51
252881,Cropmead,2023-06-15T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.81
252881,Cropmead,2023-06-15T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.06
252881,Cropmead,2023-06-15T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
252881,Cropmead,2023-06-15T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.9
252881,Cropmead,2023-06-15T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.3
252881,Cropmead,2023-06-15T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.8
252881,Cropmead,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.03
252881,Cropmead,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-19.49
252881,Cropmead,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.85
252881,Cropmead,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.67
252881,Cropmead,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.19
252881,Cropmead,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.75
252881,Cropmead,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
252881,Cropmead,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.9
252881,Cropmead,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.9
252881,Cropmead,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.2
252881,Cropmead,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.83
252881,Cropmead,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.44
252881,Cropmead,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.98
252881,Cropmead,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.43
252881,Cropmead,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
252881,Cropmead,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
252881,Cropmead,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
252881,Cropmead,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
252881,Cropmead,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
252881,Cropmead,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
252881,Cropmead,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,33.5
252881,Cropmead,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
252881,Cropmead,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
252881,Cropmead,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
252881,Cropmead,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
252881,Cropmead,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
252881,Cropmead,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
252881,Cropmead,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.8
252881,Cropmead,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.85
252881,Cropmead,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.58
252881,Cropmead,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,78.09
252881,Cropmead,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.94
252881,Cropmead,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.17
252881,Cropmead,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
252881,Cropmead,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,367.0
252881,Cropmead,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
252881,Cropmead,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
252881,Cropmead,2023-06-15T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.59
252881,Cropmead,2023-06-15T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.43
252881,Cropmead,2023-06-15T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.16
252881,Cropmead,2023-06-15T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.89
252881,Cropmead,2023-06-15T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.92
252881,Cropmead,2023-06-15T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.36
252881,Cropmead,2023-06-15T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
252881,Cropmead,2023-06-15T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.0
252881,Cropmead,2023-06-15T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.4
252881,Cropmead,2023-06-15T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.9
252881,Cropmead,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.17
252881,Cropmead,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.31
252881,Cropmead,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.65
252881,Cropmead,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.68
252881,Cropmead,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.62
252881,Cropmead,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.97
252881,Cropmead,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
252881,Cropmead,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
252881,Cropmead,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.9
252881,Cropmead,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
252881,Cropmead,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.13
252881,Cropmead,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.82
252881,Cropmead,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.34
252881,Cropmead,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.71
252881,Cropmead,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
252881,Cropmead,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.85
252881,Cropmead,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
252881,Cropmead,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
252881,Cropmead,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
252881,Cropmead,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
252881,Cropmead,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,33.3
252881,Cropmead,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
252881,Cropmead,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
252881,Cropmead,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
252881,Cropmead,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
252881,Cropmead,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.42
252881,Cropmead,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.44
252881,Cropmead,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.46
252881,Cropmead,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,76.72
252881,Cropmead,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.13
252881,Cropmead,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.58
252881,Cropmead,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
252881,Cropmead,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,358.7
252881,Cropmead,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
252881,Cropmead,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
252881,Cropmead,2023-06-15T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.51
252881,Cropmead,2023-06-15T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.04
252881,Cropmead,2023-06-15T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.96
252881,Cropmead,2023-06-15T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.9
252881,Cropmead,2023-06-15T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.71
252881,Cropmead,2023-06-15T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.03
252881,Cropmead,2023-06-15T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
252881,Cropmead,2023-06-15T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.2
252881,Cropmead,2023-06-15T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.0
252881,Cropmead,2023-06-15T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.7
252881,Cropmead,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.63
252881,Cropmead,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.88
252881,Cropmead,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.45
252881,Cropmead,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.45
252881,Cropmead,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.79
252881,Cropmead,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.29
252881,Cropmead,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
252881,Cropmead,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
252881,Cropmead,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.8
252881,Cropmead,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
252881,Cropmead,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.42
252881,Cropmead,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.23
252881,Cropmead,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.14
252881,Cropmead,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.99
252881,Cropmead,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.69
252881,Cropmead,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.04
252881,Cropmead,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
252881,Cropmead,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.5
252881,Cropmead,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
252881,Cropmead,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.3
252881,Cropmead,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,33.1
252881,Cropmead,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
252881,Cropmead,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
252881,Cropmead,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
252881,Cropmead,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.27
252881,Cropmead,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.58
252881,Cropmead,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.2
252881,Cropmead,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,80.54
252881,Cropmead,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.9
252881,Cropmead,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.91
252881,Cropmead,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
252881,Cropmead,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,378.4
252881,Cropmead,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
252881,Cropmead,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
252881,Cropmead,2023-06-15T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.32
252881,Cropmead,2023-06-15T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.65
252881,Cropmead,2023-06-15T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.38
252881,Cropmead,2023-06-15T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.89
252881,Cropmead,2023-06-15T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.57
252881,Cropmead,2023-06-15T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.61
252881,Cropmead,2023-06-15T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
252881,Cropmead,2023-06-15T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.9
252881,Cropmead,2023-06-15T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.5
252881,Cropmead,2023-06-15T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.0
252881,Cropmead,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.52
252881,Cropmead,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.48
252881,Cropmead,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.73
252881,Cropmead,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.27
252881,Cropmead,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.77
252881,Cropmead,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.34
252881,Cropmead,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
252881,Cropmead,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
252881,Cropmead,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.0
252881,Cropmead,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
252881,Cropmead,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.69
252881,Cropmead,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.37
252881,Cropmead,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.1
252881,Cropmead,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.47
252881,Cropmead,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
252881,Cropmead,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.01
252881,Cropmead,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
252881,Cropmead,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.0
252881,Cropmead,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
252881,Cropmead,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
252881,Cropmead,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,32.8
252881,Cropmead,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
252881,Cropmead,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
252881,Cropmead,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
252881,Cropmead,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
252881,Cropmead,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
252881,Cropmead,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
252881,Cropmead,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.44
252881,Cropmead,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.92
252881,Cropmead,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.4
252881,Cropmead,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,83.99
252881,Cropmead,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.42
252881,Cropmead,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.36
252881,Cropmead,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
252881,Cropmead,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,390.9
252881,Cropmead,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
252881,Cropmead,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
252881,Cropmead,2023-06-15T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.28
252881,Cropmead,2023-06-15T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.88
252881,Cropmead,2023-06-15T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.5
252881,Cropmead,2023-06-15T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.22
252881,Cropmead,2023-06-15T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.71
252881,Cropmead,2023-06-15T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.49
252881,Cropmead,2023-06-15T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
252881,Cropmead,2023-06-15T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.5
252881,Cropmead,2023-06-15T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.6
252881,Cropmead,2023-06-15T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.9
252881,Cropmead,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.19
252881,Cropmead,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.4
252881,Cropmead,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.81
252881,Cropmead,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.1
252881,Cropmead,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.28
252881,Cropmead,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.51
252881,Cropmead,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
252881,Cropmead,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.2
252881,Cropmead,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.4
252881,Cropmead,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.3
252881,Cropmead,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.08
252881,Cropmead,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.67
252881,Cropmead,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.54
252881,Cropmead,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.04
252881,Cropmead,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.47
252881,Cropmead,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.07
252881,Cropmead,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
252881,Cropmead,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.0
252881,Cropmead,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
252881,Cropmead,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.7
252881,Cropmead,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,32.6
252881,Cropmead,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
252881,Cropmead,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
252881,Cropmead,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
252881,Cropmead,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.23
252881,Cropmead,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.54
252881,Cropmead,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.49
252881,Cropmead,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,85.99
252881,Cropmead,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.92
252881,Cropmead,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.8
252881,Cropmead,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
252881,Cropmead,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,402.3
252881,Cropmead,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
252881,Cropmead,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
252881,Cropmead,2023-06-15T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.92
252881,Cropmead,2023-06-15T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.6
252881,Cropmead,2023-06-15T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.29
252881,Cropmead,2023-06-15T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.47
252881,Cropmead,2023-06-15T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.56
252881,Cropmead,2023-06-15T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.72
252881,Cropmead,2023-06-15T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
252881,Cropmead,2023-06-15T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.5
252881,Cropmead,2023-06-15T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.6
252881,Cropmead,2023-06-15T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.4
252881,Cropmead,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.88
252881,Cropmead,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.82
252881,Cropmead,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.0
252881,Cropmead,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.15
252881,Cropmead,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.54
252881,Cropmead,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.58
252881,Cropmead,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
252881,Cropmead,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
252881,Cropmead,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.5
252881,Cropmead,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.0
252881,Cropmead,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.8
252881,Cropmead,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.28
252881,Cropmead,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.26
252881,Cropmead,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.19
252881,Cropmead,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.38
252881,Cropmead,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.39
252881,Cropmead,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
252881,Cropmead,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.8
252881,Cropmead,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.1
252881,Cropmead,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.0
252881,Cropmead,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,32.3
252881,Cropmead,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
252881,Cropmead,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
252881,Cropmead,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
252881,Cropmead,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
252881,Cropmead,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
252881,Cropmead,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
252881,Cropmead,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.7
252881,Cropmead,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.32
252881,Cropmead,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.46
252881,Cropmead,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,86.81
252881,Cropmead,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
252881,Cropmead,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.02
252881,Cropmead,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
252881,Cropmead,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,405.9
252881,Cropmead,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
252881,Cropmead,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
252881,Cropmead,2023-06-15T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.24
252881,Cropmead,2023-06-15T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.98
252881,Cropmead,2023-06-15T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.76
252881,Cropmead,2023-06-15T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.46
252881,Cropmead,2023-06-15T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.81
252881,Cropmead,2023-06-15T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.43
252881,Cropmead,2023-06-15T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
252881,Cropmead,2023-06-15T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.6
252881,Cropmead,2023-06-15T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.7
252881,Cropmead,2023-06-15T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.3
252881,Cropmead,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.81
252881,Cropmead,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.3
252881,Cropmead,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.49
252881,Cropmead,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.4
252881,Cropmead,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.13
252881,Cropmead,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.3
252881,Cropmead,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
252881,Cropmead,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
252881,Cropmead,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.3
252881,Cropmead,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
252881,Cropmead,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.44
252881,Cropmead,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.02
252881,Cropmead,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.07
252881,Cropmead,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.22
252881,Cropmead,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.3
252881,Cropmead,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.21
252881,Cropmead,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
252881,Cropmead,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.0
252881,Cropmead,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.0
252881,Cropmead,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.9
252881,Cropmead,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,32.1
252881,Cropmead,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
252881,Cropmead,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.63
252881,Cropmead,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
252881,Cropmead,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
252881,Cropmead,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
252881,Cropmead,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.93
252881,Cropmead,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.95
252881,Cropmead,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.3
252881,Cropmead,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,85.24
252881,Cropmead,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.72
252881,Cropmead,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.88
252881,Cropmead,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
252881,Cropmead,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,399.9
252881,Cropmead,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
252881,Cropmead,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
252881,Cropmead,2023-06-15T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.88
252881,Cropmead,2023-06-15T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.77
252881,Cropmead,2023-06-15T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.32
252881,Cropmead,2023-06-15T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.63
252881,Cropmead,2023-06-15T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.28
252881,Cropmead,2023-06-15T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.46
252881,Cropmead,2023-06-15T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
252881,Cropmead,2023-06-15T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.1
252881,Cropmead,2023-06-15T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.8
252881,Cropmead,2023-06-15T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.9
252881,Cropmead,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.9
252881,Cropmead,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.12
252881,Cropmead,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.75
252881,Cropmead,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.9
252881,Cropmead,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.29
252881,Cropmead,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.54
252881,Cropmead,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
252881,Cropmead,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
252881,Cropmead,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.9
252881,Cropmead,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.2
252881,Cropmead,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.39
252881,Cropmead,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.45
252881,Cropmead,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.56
252881,Cropmead,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.55
252881,Cropmead,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.78
252881,Cropmead,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.75
252881,Cropmead,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
252881,Cropmead,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.3
252881,Cropmead,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
252881,Cropmead,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
252881,Cropmead,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,31.9
252881,Cropmead,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
252881,Cropmead,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.5
252881,Cropmead,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
252881,Cropmead,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
252881,Cropmead,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
252881,Cropmead,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.32
252881,Cropmead,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.59
252881,Cropmead,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.14
252881,Cropmead,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,81.17
252881,Cropmead,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.64
252881,Cropmead,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.72
252881,Cropmead,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
252881,Cropmead,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,378.0
252881,Cropmead,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
252881,Cropmead,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
252881,Cropmead,2023-06-15T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.48
252881,Cropmead,2023-06-15T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.25
252881,Cropmead,2023-06-15T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.73
252881,Cropmead,2023-06-15T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.46
252881,Cropmead,2023-06-15T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.79
252881,Cropmead,2023-06-15T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.71
252881,Cropmead,2023-06-15T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
252881,Cropmead,2023-06-15T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.4
252881,Cropmead,2023-06-15T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.6
252881,Cropmead,2023-06-15T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.7
252881,Cropmead,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.28
252881,Cropmead,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.5
252881,Cropmead,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.86
252881,Cropmead,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.94
252881,Cropmead,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.45
252881,Cropmead,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.75
252881,Cropmead,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
252881,Cropmead,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.8
252881,Cropmead,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.8
252881,Cropmead,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.9
252881,Cropmead,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.6
252881,Cropmead,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.38
252881,Cropmead,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.59
252881,Cropmead,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.25
252881,Cropmead,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.1
252881,Cropmead,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.74
252881,Cropmead,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
252881,Cropmead,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.6
252881,Cropmead,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.3
252881,Cropmead,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,31.6
252881,Cropmead,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
252881,Cropmead,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
252881,Cropmead,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
252881,Cropmead,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
252881,Cropmead,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
252881,Cropmead,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.01
252881,Cropmead,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.78
252881,Cropmead,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.2
252881,Cropmead,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,82.64
252881,Cropmead,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.34
252881,Cropmead,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.35
252881,Cropmead,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
252881,Cropmead,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,384.5
252881,Cropmead,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
252881,Cropmead,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
252881,Cropmead,2023-06-15T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.81
252881,Cropmead,2023-06-15T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.36
252881,Cropmead,2023-06-15T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.84
252881,Cropmead,2023-06-15T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.04
252881,Cropmead,2023-06-15T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.95
252881,Cropmead,2023-06-15T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.87
252881,Cropmead,2023-06-15T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
252881,Cropmead,2023-06-15T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.7
252881,Cropmead,2023-06-15T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.2
252881,Cropmead,2023-06-15T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.3
252881,Cropmead,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.14
252881,Cropmead,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.1
252881,Cropmead,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.45
252881,Cropmead,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.98
252881,Cropmead,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.31
252881,Cropmead,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.87
252881,Cropmead,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
252881,Cropmead,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.6
252881,Cropmead,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.9
252881,Cropmead,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.8
252881,Cropmead,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.55
252881,Cropmead,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.54
252881,Cropmead,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.59
252881,Cropmead,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.22
252881,Cropmead,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.28
252881,Cropmead,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.37
252881,Cropmead,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
252881,Cropmead,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.1
252881,Cropmead,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.7
252881,Cropmead,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,31.4
252881,Cropmead,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
252881,Cropmead,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
252881,Cropmead,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
252881,Cropmead,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
252881,Cropmead,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.13
252881,Cropmead,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.99
252881,Cropmead,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.46
252881,Cropmead,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,80.58
252881,Cropmead,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.62
252881,Cropmead,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.6
252881,Cropmead,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
252881,Cropmead,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,377.0
252881,Cropmead,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
252881,Cropmead,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
252881,Cropmead,2023-06-15T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.37
252881,Cropmead,2023-06-15T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.53
252881,Cropmead,2023-06-15T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.09
252881,Cropmead,2023-06-15T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.78
252881,Cropmead,2023-06-15T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.33
252881,Cropmead,2023-06-15T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.86
252881,Cropmead,2023-06-15T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
252881,Cropmead,2023-06-15T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.9
252881,Cropmead,2023-06-15T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.7
252881,Cropmead,2023-06-15T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.0
252881,Cropmead,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.72
252881,Cropmead,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-19.36
252881,Cropmead,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.16
252881,Cropmead,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.16
252881,Cropmead,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.68
252881,Cropmead,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.19
252881,Cropmead,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
252881,Cropmead,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
252881,Cropmead,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.9
252881,Cropmead,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.0
252881,Cropmead,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.21
252881,Cropmead,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.2
252881,Cropmead,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.22
252881,Cropmead,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.41
252881,Cropmead,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.39
252881,Cropmead,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.12
252881,Cropmead,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
252881,Cropmead,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.2
252881,Cropmead,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
252881,Cropmead,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.2
252881,Cropmead,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,31.2
252881,Cropmead,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
252881,Cropmead,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
252881,Cropmead,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
252881,Cropmead,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
252881,Cropmead,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.17
252881,Cropmead,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.27
252881,Cropmead,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.93
252881,Cropmead,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,82.99
252881,Cropmead,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.31
252881,Cropmead,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.09
252881,Cropmead,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
252881,Cropmead,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,388.4
252881,Cropmead,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
252881,Cropmead,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
252881,Cropmead,2023-06-15T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.72
252881,Cropmead,2023-06-15T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.41
252881,Cropmead,2023-06-15T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.0
252881,Cropmead,2023-06-15T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.85
252881,Cropmead,2023-06-15T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.19
252881,Cropmead,2023-06-15T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.06
252881,Cropmead,2023-06-15T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
252881,Cropmead,2023-06-15T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.5
252881,Cropmead,2023-06-15T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.9
252881,Cropmead,2023-06-15T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.5
252881,Cropmead,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.38
252881,Cropmead,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-21.92
252881,Cropmead,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,14.68
252881,Cropmead,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.29
252881,Cropmead,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.66
252881,Cropmead,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.84
252881,Cropmead,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
252881,Cropmead,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.7
252881,Cropmead,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.7
252881,Cropmead,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.3
252881,Cropmead,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.12
252881,Cropmead,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.94
252881,Cropmead,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.14
252881,Cropmead,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.87
252881,Cropmead,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.09
252881,Cropmead,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.49
252881,Cropmead,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
252881,Cropmead,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.5
252881,Cropmead,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
252881,Cropmead,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.0
252881,Cropmead,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,30.9
252881,Cropmead,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
252881,Cropmead,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
252881,Cropmead,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
252881,Cropmead,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
