Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
252881,Cropmead,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.91
252881,Cropmead,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.78
252881,Cropmead,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.87
252881,Cropmead,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,84.35
252881,Cropmead,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.07
252881,Cropmead,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.29
252881,Cropmead,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
252881,Cropmead,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,391.2
252881,Cropmead,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
252881,Cropmead,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
252881,Cropmead,2023-06-15T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.31
252881,Cropmead,2023-06-15T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.34
252881,Cropmead,2023-06-15T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.64
252881,Cropmead,2023-06-15T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.3
252881,Cropmead,2023-06-15T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.08
252881,Cropmead,2023-06-15T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.66
252881,Cropmead,2023-06-15T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
252881,Cropmead,2023-06-15T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.4
252881,Cropmead,2023-06-15T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.8
252881,Cropmead,2023-06-15T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.8
252881,Cropmead,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.46
252881,Cropmead,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-23.88
252881,Cropmead,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,15.57
252881,Cropmead,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.77
252881,Cropmead,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.29
252881,Cropmead,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-18.74
252881,Cropmead,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
252881,Cropmead,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.6
252881,Cropmead,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.5
252881,Cropmead,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.5
252881,Cropmead,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.93
252881,Cropmead,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.88
252881,Cropmead,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.93
252881,Cropmead,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.02
252881,Cropmead,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
252881,Cropmead,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.02
252881,Cropmead,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
252881,Cropmead,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
252881,Cropmead,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
252881,Cropmead,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,30.7
252881,Cropmead,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
252881,Cropmead,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
252881,Cropmead,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
252881,Cropmead,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
252881,Cropmead,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
252881,Cropmead,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
252881,Cropmead,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.73
252881,Cropmead,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.04
252881,Cropmead,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,50.32
252881,Cropmead,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,86.26
252881,Cropmead,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.62
252881,Cropmead,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,2.02
252881,Cropmead,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
252881,Cropmead,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,392.9
252881,Cropmead,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
252881,Cropmead,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
252881,Cropmead,2023-06-15T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.43
252881,Cropmead,2023-06-15T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.44
252881,Cropmead,2023-06-15T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.56
252881,Cropmead,2023-06-15T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.25
252881,Cropmead,2023-06-15T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.72
252881,Cropmead,2023-06-15T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.16
252881,Cropmead,2023-06-15T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
252881,Cropmead,2023-06-15T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.3
252881,Cropmead,2023-06-15T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.7
252881,Cropmead,2023-06-15T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.1
252881,Cropmead,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.71
252881,Cropmead,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.73
252881,Cropmead,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,15.0
252881,Cropmead,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.08
252881,Cropmead,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.53
252881,Cropmead,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.89
252881,Cropmead,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
252881,Cropmead,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.8
252881,Cropmead,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.0
252881,Cropmead,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.5
252881,Cropmead,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.96
252881,Cropmead,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.17
252881,Cropmead,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.82
252881,Cropmead,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.55
252881,Cropmead,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
252881,Cropmead,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.93
252881,Cropmead,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
252881,Cropmead,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
252881,Cropmead,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
252881,Cropmead,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
252881,Cropmead,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,30.6
252881,Cropmead,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
252881,Cropmead,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
252881,Cropmead,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
252881,Cropmead,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.08
252881,Cropmead,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.41
252881,Cropmead,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.37
252881,Cropmead,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,82.08
252881,Cropmead,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.74
252881,Cropmead,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.66
252881,Cropmead,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
252881,Cropmead,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,366.7
252881,Cropmead,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
252881,Cropmead,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
252881,Cropmead,2023-06-15T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.41
252881,Cropmead,2023-06-15T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.02
252881,Cropmead,2023-06-15T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.96
252881,Cropmead,2023-06-15T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.84
252881,Cropmead,2023-06-15T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.09
252881,Cropmead,2023-06-15T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.13
252881,Cropmead,2023-06-15T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
252881,Cropmead,2023-06-15T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.0
252881,Cropmead,2023-06-15T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.4
252881,Cropmead,2023-06-15T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.6
252881,Cropmead,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.84
252881,Cropmead,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-21.82
252881,Cropmead,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,15.3
252881,Cropmead,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.75
252881,Cropmead,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.58
252881,Cropmead,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.26
252881,Cropmead,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
252881,Cropmead,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.2
252881,Cropmead,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.1
252881,Cropmead,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.5
252881,Cropmead,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
252881,Cropmead,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.14
252881,Cropmead,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.74
252881,Cropmead,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.9
252881,Cropmead,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
252881,Cropmead,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.62
252881,Cropmead,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
252881,Cropmead,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
252881,Cropmead,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
252881,Cropmead,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
252881,Cropmead,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,30.4
252881,Cropmead,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
252881,Cropmead,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
252881,Cropmead,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
252881,Cropmead,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
252881,Cropmead,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.56
252881,Cropmead,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.12
252881,Cropmead,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.54
252881,Cropmead,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,74.82
252881,Cropmead,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.65
252881,Cropmead,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.39
252881,Cropmead,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
252881,Cropmead,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.2
252881,Cropmead,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
252881,Cropmead,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
252881,Cropmead,2023-06-15T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.46
252881,Cropmead,2023-06-15T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.25
252881,Cropmead,2023-06-15T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.07
252881,Cropmead,2023-06-15T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.83
252881,Cropmead,2023-06-15T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.01
252881,Cropmead,2023-06-15T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.09
252881,Cropmead,2023-06-15T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
252881,Cropmead,2023-06-15T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.2
252881,Cropmead,2023-06-15T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.8
252881,Cropmead,2023-06-15T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.9
252881,Cropmead,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.31
252881,Cropmead,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.63
252881,Cropmead,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.3
252881,Cropmead,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.38
252881,Cropmead,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.09
252881,Cropmead,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.11
252881,Cropmead,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
252881,Cropmead,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
252881,Cropmead,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.3
252881,Cropmead,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.4
252881,Cropmead,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
252881,Cropmead,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.17
252881,Cropmead,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
252881,Cropmead,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.14
252881,Cropmead,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.6
252881,Cropmead,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.31
252881,Cropmead,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
252881,Cropmead,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
252881,Cropmead,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.9
252881,Cropmead,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,30.3
252881,Cropmead,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
252881,Cropmead,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
252881,Cropmead,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.71
252881,Cropmead,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
252881,Cropmead,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
252881,Cropmead,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
252881,Cropmead,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.85
252881,Cropmead,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.5
252881,Cropmead,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.99
252881,Cropmead,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,68.45
252881,Cropmead,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.33
252881,Cropmead,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.67
252881,Cropmead,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
252881,Cropmead,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.5
252881,Cropmead,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
252881,Cropmead,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
252881,Cropmead,2023-06-15T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.59
252881,Cropmead,2023-06-15T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.42
252881,Cropmead,2023-06-15T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.11
252881,Cropmead,2023-06-15T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.53
252881,Cropmead,2023-06-15T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.56
252881,Cropmead,2023-06-15T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.53
252881,Cropmead,2023-06-15T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
252881,Cropmead,2023-06-15T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.6
252881,Cropmead,2023-06-15T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.4
252881,Cropmead,2023-06-15T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.13
252881,Cropmead,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.58
252881,Cropmead,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.26
252881,Cropmead,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.16
252881,Cropmead,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.44
252881,Cropmead,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.94
252881,Cropmead,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
252881,Cropmead,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
252881,Cropmead,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
252881,Cropmead,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
252881,Cropmead,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.34
252881,Cropmead,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.08
252881,Cropmead,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.19
252881,Cropmead,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
252881,Cropmead,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.4
252881,Cropmead,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.31
252881,Cropmead,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
252881,Cropmead,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
252881,Cropmead,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
252881,Cropmead,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.2
252881,Cropmead,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,30.2
252881,Cropmead,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.74
252881,Cropmead,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
252881,Cropmead,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
252881,Cropmead,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
252881,Cropmead,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.87
252881,Cropmead,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
252881,Cropmead,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.86
252881,Cropmead,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.56
252881,Cropmead,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.15
252881,Cropmead,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,68.08
252881,Cropmead,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.53
252881,Cropmead,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.57
252881,Cropmead,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
252881,Cropmead,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.6
252881,Cropmead,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
252881,Cropmead,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
252881,Cropmead,2023-06-15T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.52
252881,Cropmead,2023-06-15T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.34
252881,Cropmead,2023-06-15T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.02
252881,Cropmead,2023-06-15T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.74
252881,Cropmead,2023-06-15T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.26
252881,Cropmead,2023-06-15T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.87
252881,Cropmead,2023-06-15T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-15T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.0
252881,Cropmead,2023-06-15T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.6
252881,Cropmead,2023-06-15T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.9
252881,Cropmead,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
252881,Cropmead,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.31
252881,Cropmead,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.15
252881,Cropmead,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.15
252881,Cropmead,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.42
252881,Cropmead,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.35
252881,Cropmead,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
252881,Cropmead,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
252881,Cropmead,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
252881,Cropmead,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
252881,Cropmead,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
252881,Cropmead,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
252881,Cropmead,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
252881,Cropmead,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
252881,Cropmead,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
252881,Cropmead,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
252881,Cropmead,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
252881,Cropmead,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
252881,Cropmead,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
252881,Cropmead,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
252881,Cropmead,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,30.1
252881,Cropmead,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
252881,Cropmead,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
252881,Cropmead,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
252881,Cropmead,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
252881,Cropmead,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
252881,Cropmead,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
252881,Cropmead,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.86
252881,Cropmead,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.3
252881,Cropmead,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.28
252881,Cropmead,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,54.64
252881,Cropmead,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.79
252881,Cropmead,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.13
252881,Cropmead,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
252881,Cropmead,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
252881,Cropmead,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
252881,Cropmead,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
252881,Cropmead,2023-06-15T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.53
252881,Cropmead,2023-06-15T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.41
252881,Cropmead,2023-06-15T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.17
252881,Cropmead,2023-06-15T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.67
252881,Cropmead,2023-06-15T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.32
252881,Cropmead,2023-06-15T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.93
252881,Cropmead,2023-06-15T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-15T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.7
252881,Cropmead,2023-06-15T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.8
252881,Cropmead,2023-06-15T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.3
252881,Cropmead,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
252881,Cropmead,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.69
252881,Cropmead,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.78
252881,Cropmead,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.22
252881,Cropmead,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.13
252881,Cropmead,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.04
252881,Cropmead,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
252881,Cropmead,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
252881,Cropmead,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
252881,Cropmead,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
252881,Cropmead,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
252881,Cropmead,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
252881,Cropmead,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
252881,Cropmead,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
252881,Cropmead,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
252881,Cropmead,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
252881,Cropmead,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
252881,Cropmead,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
252881,Cropmead,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
252881,Cropmead,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
252881,Cropmead,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,30.1
252881,Cropmead,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
252881,Cropmead,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
252881,Cropmead,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
252881,Cropmead,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
252881,Cropmead,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
252881,Cropmead,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
252881,Cropmead,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.6
252881,Cropmead,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.6
252881,Cropmead,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.78
252881,Cropmead,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,54.52
252881,Cropmead,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.86
252881,Cropmead,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.6
252881,Cropmead,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
252881,Cropmead,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
252881,Cropmead,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
252881,Cropmead,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
252881,Cropmead,2023-06-15T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.6
252881,Cropmead,2023-06-15T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.26
252881,Cropmead,2023-06-15T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.04
252881,Cropmead,2023-06-15T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.9
252881,Cropmead,2023-06-15T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.4
252881,Cropmead,2023-06-15T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.96
252881,Cropmead,2023-06-15T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
252881,Cropmead,2023-06-15T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.4
252881,Cropmead,2023-06-15T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.6
252881,Cropmead,2023-06-15T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.2
252881,Cropmead,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
252881,Cropmead,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.13
252881,Cropmead,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.6
252881,Cropmead,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.47
252881,Cropmead,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.98
252881,Cropmead,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.62
252881,Cropmead,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
252881,Cropmead,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
252881,Cropmead,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
252881,Cropmead,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
252881,Cropmead,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
252881,Cropmead,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
252881,Cropmead,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
252881,Cropmead,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
252881,Cropmead,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
252881,Cropmead,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
252881,Cropmead,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
252881,Cropmead,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
252881,Cropmead,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
252881,Cropmead,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
252881,Cropmead,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,30.0
252881,Cropmead,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
252881,Cropmead,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
252881,Cropmead,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
252881,Cropmead,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
252881,Cropmead,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
252881,Cropmead,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.54
252881,Cropmead,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.1
252881,Cropmead,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.17
252881,Cropmead,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,55.26
252881,Cropmead,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.02
252881,Cropmead,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.23
252881,Cropmead,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
252881,Cropmead,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
252881,Cropmead,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
252881,Cropmead,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
252881,Cropmead,2023-06-15T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.88
252881,Cropmead,2023-06-15T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.51
252881,Cropmead,2023-06-15T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.07
252881,Cropmead,2023-06-15T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.87
252881,Cropmead,2023-06-15T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.47
252881,Cropmead,2023-06-15T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.81
252881,Cropmead,2023-06-15T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
252881,Cropmead,2023-06-15T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.0
252881,Cropmead,2023-06-15T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.4
252881,Cropmead,2023-06-15T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.5
252881,Cropmead,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
252881,Cropmead,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.28
252881,Cropmead,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.31
252881,Cropmead,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.17
252881,Cropmead,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.01
252881,Cropmead,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.72
252881,Cropmead,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
252881,Cropmead,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
252881,Cropmead,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
252881,Cropmead,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
252881,Cropmead,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
252881,Cropmead,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
252881,Cropmead,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
252881,Cropmead,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
252881,Cropmead,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
252881,Cropmead,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
252881,Cropmead,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
252881,Cropmead,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
252881,Cropmead,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
252881,Cropmead,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
252881,Cropmead,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,30.0
252881,Cropmead,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
252881,Cropmead,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
252881,Cropmead,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
252881,Cropmead,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.9
252881,Cropmead,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.36
252881,Cropmead,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.91
252881,Cropmead,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,51.58
252881,Cropmead,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.52
252881,Cropmead,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.16
252881,Cropmead,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
252881,Cropmead,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
252881,Cropmead,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
252881,Cropmead,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
252881,Cropmead,2023-06-15T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.61
252881,Cropmead,2023-06-15T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.5
252881,Cropmead,2023-06-15T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.05
252881,Cropmead,2023-06-15T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.68
252881,Cropmead,2023-06-15T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.38
252881,Cropmead,2023-06-15T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.75
252881,Cropmead,2023-06-15T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
252881,Cropmead,2023-06-15T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.0
252881,Cropmead,2023-06-15T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.2
252881,Cropmead,2023-06-15T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.4
252881,Cropmead,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
252881,Cropmead,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.59
252881,Cropmead,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.88
252881,Cropmead,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.0
252881,Cropmead,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.26
252881,Cropmead,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.94
252881,Cropmead,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
252881,Cropmead,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
252881,Cropmead,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
252881,Cropmead,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
252881,Cropmead,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
252881,Cropmead,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
252881,Cropmead,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
252881,Cropmead,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
252881,Cropmead,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
252881,Cropmead,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
252881,Cropmead,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
252881,Cropmead,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
252881,Cropmead,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
252881,Cropmead,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,30.0
252881,Cropmead,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
252881,Cropmead,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
252881,Cropmead,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
252881,Cropmead,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
252881,Cropmead,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.24
252881,Cropmead,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.2
252881,Cropmead,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.95
252881,Cropmead,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,48.19
252881,Cropmead,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.82
252881,Cropmead,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.13
252881,Cropmead,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
252881,Cropmead,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
252881,Cropmead,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
252881,Cropmead,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
252881,Cropmead,2023-06-15T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.43
252881,Cropmead,2023-06-15T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.3
252881,Cropmead,2023-06-15T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.89
252881,Cropmead,2023-06-15T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.61
252881,Cropmead,2023-06-15T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.29
252881,Cropmead,2023-06-15T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.7
252881,Cropmead,2023-06-15T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-15T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.3
252881,Cropmead,2023-06-15T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.4
252881,Cropmead,2023-06-15T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.8
252881,Cropmead,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
252881,Cropmead,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.15
252881,Cropmead,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.19
252881,Cropmead,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.47
252881,Cropmead,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.45
252881,Cropmead,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.19
252881,Cropmead,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
252881,Cropmead,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.0
252881,Cropmead,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
252881,Cropmead,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
252881,Cropmead,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
252881,Cropmead,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
252881,Cropmead,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
252881,Cropmead,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
252881,Cropmead,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
252881,Cropmead,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
252881,Cropmead,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
252881,Cropmead,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
252881,Cropmead,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
252881,Cropmead,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,30.1
252881,Cropmead,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
252881,Cropmead,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
252881,Cropmead,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
252881,Cropmead,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
252881,Cropmead,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.63
252881,Cropmead,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.44
252881,Cropmead,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.51
252881,Cropmead,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,51.57
252881,Cropmead,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.88
252881,Cropmead,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
252881,Cropmead,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
252881,Cropmead,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
252881,Cropmead,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
252881,Cropmead,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
252881,Cropmead,2023-06-15T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.68
252881,Cropmead,2023-06-15T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.32
252881,Cropmead,2023-06-15T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.17
252881,Cropmead,2023-06-15T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.52
252881,Cropmead,2023-06-15T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.79
252881,Cropmead,2023-06-15T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.01
252881,Cropmead,2023-06-15T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-15T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.6
252881,Cropmead,2023-06-15T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.1
252881,Cropmead,2023-06-15T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.2
252881,Cropmead,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
252881,Cropmead,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.94
252881,Cropmead,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.06
252881,Cropmead,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.75
252881,Cropmead,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.02
252881,Cropmead,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.39
252881,Cropmead,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
252881,Cropmead,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.8
252881,Cropmead,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
252881,Cropmead,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
252881,Cropmead,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
252881,Cropmead,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
252881,Cropmead,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
252881,Cropmead,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
252881,Cropmead,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
252881,Cropmead,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
252881,Cropmead,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252881,Cropmead,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252881,Cropmead,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252881,Cropmead,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
252881,Cropmead,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,30.1
252881,Cropmead,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
252881,Cropmead,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
252881,Cropmead,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
252881,Cropmead,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
252881,Cropmead,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.08
252881,Cropmead,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.56
252881,Cropmead,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.89
252881,Cropmead,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,47.91
252881,Cropmead,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.5
252881,Cropmead,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.12
252881,Cropmead,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
252881,Cropmead,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
252881,Cropmead,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
252881,Cropmead,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
252881,Cropmead,2023-06-15T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.93
252881,Cropmead,2023-06-15T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.44
252881,Cropmead,2023-06-15T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.26
252881,Cropmead,2023-06-15T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.56
