Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-15T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.74
252881,Cropmead,2023-06-15T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.86
252881,Cropmead,2023-06-15T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
252881,Cropmead,2023-06-15T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.5
252881,Cropmead,2023-06-15T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.4
252881,Cropmead,2023-06-15T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.9
252881,Cropmead,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.38
252881,Cropmead,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.79
252881,Cropmead,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.03
252881,Cropmead,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.63
252881,Cropmead,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.44
252881,Cropmead,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.39
252881,Cropmead,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
252881,Cropmead,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
252881,Cropmead,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
252881,Cropmead,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
252881,Cropmead,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
252881,Cropmead,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
252881,Cropmead,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
252881,Cropmead,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
252881,Cropmead,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
252881,Cropmead,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252881,Cropmead,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
252881,Cropmead,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252881,Cropmead,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
252881,Cropmead,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,30.2
252881,Cropmead,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
252881,Cropmead,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
252881,Cropmead,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
252881,Cropmead,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
252881,Cropmead,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.7
252881,Cropmead,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.44
252881,Cropmead,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.43
252881,Cropmead,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,44.63
252881,Cropmead,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.55
252881,Cropmead,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.19
252881,Cropmead,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
252881,Cropmead,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
252881,Cropmead,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
252881,Cropmead,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
252881,Cropmead,2023-06-15T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.03
252881,Cropmead,2023-06-15T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.59
252881,Cropmead,2023-06-15T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.34
252881,Cropmead,2023-06-15T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.52
252881,Cropmead,2023-06-15T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.87
252881,Cropmead,2023-06-15T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.9
252881,Cropmead,2023-06-15T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
252881,Cropmead,2023-06-15T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.6
252881,Cropmead,2023-06-15T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.0
252881,Cropmead,2023-06-15T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.1
252881,Cropmead,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.88
252881,Cropmead,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.73
252881,Cropmead,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.86
252881,Cropmead,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.79
252881,Cropmead,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.17
252881,Cropmead,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.45
252881,Cropmead,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
252881,Cropmead,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.3
252881,Cropmead,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.1
252881,Cropmead,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.0
252881,Cropmead,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
252881,Cropmead,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
252881,Cropmead,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
252881,Cropmead,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
252881,Cropmead,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
252881,Cropmead,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
252881,Cropmead,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252881,Cropmead,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
252881,Cropmead,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
252881,Cropmead,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
252881,Cropmead,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,30.3
252881,Cropmead,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
252881,Cropmead,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
252881,Cropmead,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
252881,Cropmead,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
252881,Cropmead,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.83
252881,Cropmead,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.14
252881,Cropmead,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.76
252881,Cropmead,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,45.28
252881,Cropmead,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.03
252881,Cropmead,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.13
252881,Cropmead,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
252881,Cropmead,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
252881,Cropmead,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
252881,Cropmead,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
252881,Cropmead,2023-06-15T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.91
252881,Cropmead,2023-06-15T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.49
252881,Cropmead,2023-06-15T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.22
252881,Cropmead,2023-06-15T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.46
252881,Cropmead,2023-06-15T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.9
252881,Cropmead,2023-06-15T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.87
252881,Cropmead,2023-06-15T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-15T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.1
252881,Cropmead,2023-06-15T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.8
252881,Cropmead,2023-06-15T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.8
252881,Cropmead,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.49
252881,Cropmead,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.21
252881,Cropmead,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.33
252881,Cropmead,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.27
252881,Cropmead,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.14
252881,Cropmead,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.55
252881,Cropmead,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
252881,Cropmead,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.8
252881,Cropmead,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.3
252881,Cropmead,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.0
252881,Cropmead,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
252881,Cropmead,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
252881,Cropmead,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
252881,Cropmead,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
252881,Cropmead,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
252881,Cropmead,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
252881,Cropmead,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252881,Cropmead,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
252881,Cropmead,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252881,Cropmead,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
252881,Cropmead,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,30.4
252881,Cropmead,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
252881,Cropmead,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
252881,Cropmead,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
252881,Cropmead,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
252881,Cropmead,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
252881,Cropmead,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.88
252881,Cropmead,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.99
252881,Cropmead,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.41
252881,Cropmead,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,45.3
252881,Cropmead,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.82
252881,Cropmead,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.64
252881,Cropmead,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
252881,Cropmead,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
252881,Cropmead,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
252881,Cropmead,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
252881,Cropmead,2023-06-15T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.12
252881,Cropmead,2023-06-15T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.38
252881,Cropmead,2023-06-15T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.14
252881,Cropmead,2023-06-15T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.65
252881,Cropmead,2023-06-15T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.94
252881,Cropmead,2023-06-15T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.85
252881,Cropmead,2023-06-15T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-15T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.0
252881,Cropmead,2023-06-15T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.5
252881,Cropmead,2023-06-15T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.6
252881,Cropmead,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.16
252881,Cropmead,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.06
252881,Cropmead,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.32
252881,Cropmead,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.22
252881,Cropmead,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.98
252881,Cropmead,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.09
252881,Cropmead,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
252881,Cropmead,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.3
252881,Cropmead,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.2
252881,Cropmead,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.8
252881,Cropmead,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
252881,Cropmead,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
252881,Cropmead,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
252881,Cropmead,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
252881,Cropmead,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
252881,Cropmead,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
252881,Cropmead,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
252881,Cropmead,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252881,Cropmead,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
252881,Cropmead,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,30.5
252881,Cropmead,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
252881,Cropmead,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
252881,Cropmead,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.69
252881,Cropmead,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
252881,Cropmead,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
252881,Cropmead,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.06
252881,Cropmead,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.43
252881,Cropmead,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.21
252881,Cropmead,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,42.77
252881,Cropmead,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.74
252881,Cropmead,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.32
252881,Cropmead,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
252881,Cropmead,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
252881,Cropmead,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
252881,Cropmead,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
252881,Cropmead,2023-06-15T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.29
252881,Cropmead,2023-06-15T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.51
252881,Cropmead,2023-06-15T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.37
252881,Cropmead,2023-06-15T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.65
252881,Cropmead,2023-06-15T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.01
252881,Cropmead,2023-06-15T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.79
252881,Cropmead,2023-06-15T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-15T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.1
252881,Cropmead,2023-06-15T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.8
252881,Cropmead,2023-06-15T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.6
252881,Cropmead,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.58
252881,Cropmead,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.83
252881,Cropmead,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.33
252881,Cropmead,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.63
252881,Cropmead,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
252881,Cropmead,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.68
252881,Cropmead,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
252881,Cropmead,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.1
252881,Cropmead,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
252881,Cropmead,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
252881,Cropmead,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
252881,Cropmead,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
252881,Cropmead,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
252881,Cropmead,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
252881,Cropmead,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
252881,Cropmead,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
252881,Cropmead,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
252881,Cropmead,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252881,Cropmead,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
252881,Cropmead,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,30.6
252881,Cropmead,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
252881,Cropmead,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
252881,Cropmead,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
252881,Cropmead,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
252881,Cropmead,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
252881,Cropmead,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.77
252881,Cropmead,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.36
252881,Cropmead,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.8
252881,Cropmead,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,38.07
252881,Cropmead,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.05
252881,Cropmead,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,0.56
252881,Cropmead,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
252881,Cropmead,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
252881,Cropmead,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
252881,Cropmead,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
252881,Cropmead,2023-06-15T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.06
252881,Cropmead,2023-06-15T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.52
252881,Cropmead,2023-06-15T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.44
252881,Cropmead,2023-06-15T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.49
252881,Cropmead,2023-06-15T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.93
252881,Cropmead,2023-06-15T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.74
252881,Cropmead,2023-06-15T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-15T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.3
252881,Cropmead,2023-06-15T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.6
252881,Cropmead,2023-06-15T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.6
252881,Cropmead,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.62
252881,Cropmead,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.96
252881,Cropmead,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.96
252881,Cropmead,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.46
252881,Cropmead,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
252881,Cropmead,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.46
252881,Cropmead,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
252881,Cropmead,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.9
252881,Cropmead,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
252881,Cropmead,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
252881,Cropmead,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
252881,Cropmead,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
252881,Cropmead,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
252881,Cropmead,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
252881,Cropmead,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
252881,Cropmead,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
252881,Cropmead,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252881,Cropmead,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
252881,Cropmead,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,30.7
252881,Cropmead,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
252881,Cropmead,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
252881,Cropmead,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
252881,Cropmead,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
252881,Cropmead,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.26
252881,Cropmead,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.95
252881,Cropmead,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.24
252881,Cropmead,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,36.17
252881,Cropmead,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.03
252881,Cropmead,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,1.65
252881,Cropmead,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
252881,Cropmead,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
252881,Cropmead,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
252881,Cropmead,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
252881,Cropmead,2023-06-15T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.03
252881,Cropmead,2023-06-15T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.5
252881,Cropmead,2023-06-15T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.46
252881,Cropmead,2023-06-15T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.51
252881,Cropmead,2023-06-15T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.83
252881,Cropmead,2023-06-15T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.98
252881,Cropmead,2023-06-15T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-15T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.5
252881,Cropmead,2023-06-15T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.6
252881,Cropmead,2023-06-15T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.6
252881,Cropmead,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.56
252881,Cropmead,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.99
252881,Cropmead,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.84
252881,Cropmead,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.4
252881,Cropmead,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
252881,Cropmead,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.64
252881,Cropmead,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
252881,Cropmead,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
252881,Cropmead,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
252881,Cropmead,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
252881,Cropmead,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
252881,Cropmead,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
252881,Cropmead,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
252881,Cropmead,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
252881,Cropmead,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252881,Cropmead,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
252881,Cropmead,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,30.8
252881,Cropmead,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
252881,Cropmead,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
252881,Cropmead,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
252881,Cropmead,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
252881,Cropmead,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.11
252881,Cropmead,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.23
252881,Cropmead,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.24
252881,Cropmead,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,38.6
252881,Cropmead,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.52
252881,Cropmead,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.34
252881,Cropmead,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
252881,Cropmead,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
252881,Cropmead,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
252881,Cropmead,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
252881,Cropmead,2023-06-15T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.15
252881,Cropmead,2023-06-15T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.6
252881,Cropmead,2023-06-15T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.5
252881,Cropmead,2023-06-15T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.52
252881,Cropmead,2023-06-15T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.88
252881,Cropmead,2023-06-15T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.85
252881,Cropmead,2023-06-15T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-15T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.7
252881,Cropmead,2023-06-15T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.8
252881,Cropmead,2023-06-15T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.1
252881,Cropmead,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.66
252881,Cropmead,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.06
252881,Cropmead,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.52
252881,Cropmead,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.94
252881,Cropmead,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.03
252881,Cropmead,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.91
252881,Cropmead,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
252881,Cropmead,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.2
252881,Cropmead,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.6
252881,Cropmead,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
252881,Cropmead,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
252881,Cropmead,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
252881,Cropmead,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
252881,Cropmead,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
252881,Cropmead,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
252881,Cropmead,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
252881,Cropmead,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
252881,Cropmead,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252881,Cropmead,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252881,Cropmead,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,31.0
252881,Cropmead,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
252881,Cropmead,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
252881,Cropmead,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
252881,Cropmead,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
252881,Cropmead,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
252881,Cropmead,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.13
252881,Cropmead,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.77
252881,Cropmead,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.79
252881,Cropmead,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,38.47
252881,Cropmead,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.3
252881,Cropmead,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.55
252881,Cropmead,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
252881,Cropmead,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
252881,Cropmead,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
252881,Cropmead,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
252881,Cropmead,2023-06-15T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.11
252881,Cropmead,2023-06-15T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.66
252881,Cropmead,2023-06-15T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.47
252881,Cropmead,2023-06-15T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.46
252881,Cropmead,2023-06-15T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.94
252881,Cropmead,2023-06-15T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.92
252881,Cropmead,2023-06-15T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-15T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.7
252881,Cropmead,2023-06-15T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.4
252881,Cropmead,2023-06-15T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.5
252881,Cropmead,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.84
252881,Cropmead,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.61
252881,Cropmead,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.84
252881,Cropmead,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.95
252881,Cropmead,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
252881,Cropmead,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.84
252881,Cropmead,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
252881,Cropmead,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
252881,Cropmead,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
252881,Cropmead,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
252881,Cropmead,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
252881,Cropmead,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
252881,Cropmead,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252881,Cropmead,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
252881,Cropmead,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
252881,Cropmead,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
252881,Cropmead,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
252881,Cropmead,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252881,Cropmead,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
252881,Cropmead,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,31.2
252881,Cropmead,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
252881,Cropmead,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
252881,Cropmead,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
252881,Cropmead,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
252881,Cropmead,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
252881,Cropmead,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.55
252881,Cropmead,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
252881,Cropmead,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.59
252881,Cropmead,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,35.43
252881,Cropmead,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.84
252881,Cropmead,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.5
252881,Cropmead,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
252881,Cropmead,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
252881,Cropmead,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
252881,Cropmead,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
252881,Cropmead,2023-06-15T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.14
252881,Cropmead,2023-06-15T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.64
252881,Cropmead,2023-06-15T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.51
252881,Cropmead,2023-06-15T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.52
252881,Cropmead,2023-06-15T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.92
252881,Cropmead,2023-06-15T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.92
252881,Cropmead,2023-06-15T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-15T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.9
252881,Cropmead,2023-06-15T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.3
252881,Cropmead,2023-06-15T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.6
252881,Cropmead,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.01
252881,Cropmead,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.78
252881,Cropmead,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.13
252881,Cropmead,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.4
252881,Cropmead,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
252881,Cropmead,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.75
252881,Cropmead,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
252881,Cropmead,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
252881,Cropmead,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
252881,Cropmead,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
252881,Cropmead,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
252881,Cropmead,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
252881,Cropmead,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
252881,Cropmead,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
252881,Cropmead,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
252881,Cropmead,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
252881,Cropmead,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
252881,Cropmead,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
252881,Cropmead,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,31.3
252881,Cropmead,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
252881,Cropmead,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
252881,Cropmead,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
252881,Cropmead,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
252881,Cropmead,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
252881,Cropmead,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
252881,Cropmead,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.29
252881,Cropmead,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.38
252881,Cropmead,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.21
252881,Cropmead,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,35.09
252881,Cropmead,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.11
252881,Cropmead,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
252881,Cropmead,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
252881,Cropmead,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
252881,Cropmead,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
252881,Cropmead,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
252881,Cropmead,2023-06-15T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.3
252881,Cropmead,2023-06-15T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.66
252881,Cropmead,2023-06-15T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.72
252881,Cropmead,2023-06-15T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.69
252881,Cropmead,2023-06-15T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.99
252881,Cropmead,2023-06-15T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.09
252881,Cropmead,2023-06-15T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-15T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.8
252881,Cropmead,2023-06-15T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.4
252881,Cropmead,2023-06-15T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.7
252881,Cropmead,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.92
252881,Cropmead,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.73
252881,Cropmead,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.14
252881,Cropmead,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.88
252881,Cropmead,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
252881,Cropmead,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.08
252881,Cropmead,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
252881,Cropmead,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.2
252881,Cropmead,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
252881,Cropmead,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
252881,Cropmead,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
252881,Cropmead,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252881,Cropmead,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
252881,Cropmead,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
252881,Cropmead,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
252881,Cropmead,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
252881,Cropmead,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
252881,Cropmead,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
252881,Cropmead,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,31.4
252881,Cropmead,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
252881,Cropmead,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
252881,Cropmead,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
252881,Cropmead,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
252881,Cropmead,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
252881,Cropmead,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
252881,Cropmead,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.4
252881,Cropmead,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.77
252881,Cropmead,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.21
252881,Cropmead,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,35.9
252881,Cropmead,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.53
252881,Cropmead,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.89
252881,Cropmead,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
252881,Cropmead,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
252881,Cropmead,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
252881,Cropmead,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
252881,Cropmead,2023-06-15T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.54
252881,Cropmead,2023-06-15T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.65
252881,Cropmead,2023-06-15T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.63
252881,Cropmead,2023-06-15T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.96
252881,Cropmead,2023-06-15T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.01
252881,Cropmead,2023-06-15T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.99
252881,Cropmead,2023-06-15T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
252881,Cropmead,2023-06-15T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.9
252881,Cropmead,2023-06-15T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.5
252881,Cropmead,2023-06-15T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.2
252881,Cropmead,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.68
252881,Cropmead,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.21
252881,Cropmead,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.71
252881,Cropmead,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.76
252881,Cropmead,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
252881,Cropmead,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.11
252881,Cropmead,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
252881,Cropmead,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
252881,Cropmead,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
252881,Cropmead,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
252881,Cropmead,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
252881,Cropmead,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
252881,Cropmead,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252881,Cropmead,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
252881,Cropmead,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
252881,Cropmead,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
252881,Cropmead,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
252881,Cropmead,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252881,Cropmead,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
252881,Cropmead,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,31.6
252881,Cropmead,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
252881,Cropmead,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
252881,Cropmead,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
252881,Cropmead,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
252881,Cropmead,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
252881,Cropmead,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
252881,Cropmead,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.92
252881,Cropmead,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.38
252881,Cropmead,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.55
252881,Cropmead,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,37.07
252881,Cropmead,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.48
252881,Cropmead,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.14
252881,Cropmead,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
252881,Cropmead,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
252881,Cropmead,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
252881,Cropmead,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
252881,Cropmead,2023-06-15T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.46
252881,Cropmead,2023-06-15T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.71
252881,Cropmead,2023-06-15T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.61
252881,Cropmead,2023-06-15T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.71
252881,Cropmead,2023-06-15T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.01
252881,Cropmead,2023-06-15T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.94
252881,Cropmead,2023-06-15T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
252881,Cropmead,2023-06-15T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.0
252881,Cropmead,2023-06-15T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.6
252881,Cropmead,2023-06-15T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.8
252881,Cropmead,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.91
252881,Cropmead,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.38
252881,Cropmead,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.53
252881,Cropmead,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.01
252881,Cropmead,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
252881,Cropmead,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.31
252881,Cropmead,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
252881,Cropmead,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.5
252881,Cropmead,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
252881,Cropmead,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
