Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
252881,Cropmead,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
252881,Cropmead,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252881,Cropmead,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
252881,Cropmead,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
252881,Cropmead,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
252881,Cropmead,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
252881,Cropmead,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
252881,Cropmead,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,31.8
252881,Cropmead,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
252881,Cropmead,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
252881,Cropmead,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
252881,Cropmead,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
252881,Cropmead,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
252881,Cropmead,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
252881,Cropmead,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.89
252881,Cropmead,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.67
252881,Cropmead,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.45
252881,Cropmead,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,35.56
252881,Cropmead,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.06
252881,Cropmead,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.93
252881,Cropmead,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
252881,Cropmead,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
252881,Cropmead,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
252881,Cropmead,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
252881,Cropmead,2023-06-15T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.25
252881,Cropmead,2023-06-15T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.74
252881,Cropmead,2023-06-15T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.65
252881,Cropmead,2023-06-15T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.58
252881,Cropmead,2023-06-15T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.97
252881,Cropmead,2023-06-15T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.95
252881,Cropmead,2023-06-15T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-15T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.2
252881,Cropmead,2023-06-15T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.5
252881,Cropmead,2023-06-15T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.8
252881,Cropmead,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.84
252881,Cropmead,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.54
252881,Cropmead,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.54
252881,Cropmead,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.21
252881,Cropmead,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
252881,Cropmead,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.78
252881,Cropmead,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
252881,Cropmead,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
252881,Cropmead,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
252881,Cropmead,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
252881,Cropmead,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
252881,Cropmead,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
252881,Cropmead,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252881,Cropmead,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
252881,Cropmead,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
252881,Cropmead,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
252881,Cropmead,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252881,Cropmead,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
252881,Cropmead,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
252881,Cropmead,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,31.9
252881,Cropmead,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
252881,Cropmead,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
252881,Cropmead,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
252881,Cropmead,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
252881,Cropmead,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
252881,Cropmead,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
252881,Cropmead,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.21
252881,Cropmead,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.23
252881,Cropmead,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.41
252881,Cropmead,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,35.02
252881,Cropmead,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.62
252881,Cropmead,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
252881,Cropmead,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
252881,Cropmead,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
252881,Cropmead,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
252881,Cropmead,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
252881,Cropmead,2023-06-15T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.32
252881,Cropmead,2023-06-15T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.82
252881,Cropmead,2023-06-15T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.71
252881,Cropmead,2023-06-15T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.59
252881,Cropmead,2023-06-15T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.94
252881,Cropmead,2023-06-15T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.91
252881,Cropmead,2023-06-15T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-15T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.4
252881,Cropmead,2023-06-15T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.7
252881,Cropmead,2023-06-15T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.8
252881,Cropmead,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.85
252881,Cropmead,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.2
252881,Cropmead,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.42
252881,Cropmead,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.21
252881,Cropmead,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
252881,Cropmead,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.26
252881,Cropmead,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
252881,Cropmead,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
252881,Cropmead,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
252881,Cropmead,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
252881,Cropmead,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
252881,Cropmead,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
252881,Cropmead,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
252881,Cropmead,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
252881,Cropmead,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
252881,Cropmead,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252881,Cropmead,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
252881,Cropmead,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
252881,Cropmead,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
252881,Cropmead,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,32.1
252881,Cropmead,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
252881,Cropmead,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
252881,Cropmead,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
252881,Cropmead,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
252881,Cropmead,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
252881,Cropmead,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
252881,Cropmead,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.28
252881,Cropmead,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.24
252881,Cropmead,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.75
252881,Cropmead,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,36.16
252881,Cropmead,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.59
252881,Cropmead,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.17
252881,Cropmead,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
252881,Cropmead,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
252881,Cropmead,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
252881,Cropmead,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
252881,Cropmead,2023-06-15T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.25
252881,Cropmead,2023-06-15T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.8
252881,Cropmead,2023-06-15T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.68
252881,Cropmead,2023-06-15T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.59
252881,Cropmead,2023-06-15T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.94
252881,Cropmead,2023-06-15T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.05
252881,Cropmead,2023-06-15T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-15T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.3
252881,Cropmead,2023-06-15T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.8
252881,Cropmead,2023-06-15T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.4
252881,Cropmead,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.09
252881,Cropmead,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.27
252881,Cropmead,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.39
252881,Cropmead,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.25
252881,Cropmead,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
252881,Cropmead,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.73
252881,Cropmead,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
252881,Cropmead,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.1
252881,Cropmead,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
252881,Cropmead,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
252881,Cropmead,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
252881,Cropmead,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
252881,Cropmead,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
252881,Cropmead,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
252881,Cropmead,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
252881,Cropmead,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
252881,Cropmead,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
252881,Cropmead,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
252881,Cropmead,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252881,Cropmead,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,32.3
252881,Cropmead,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
252881,Cropmead,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
252881,Cropmead,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
252881,Cropmead,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
252881,Cropmead,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
252881,Cropmead,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
252881,Cropmead,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.14
252881,Cropmead,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.71
252881,Cropmead,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.27
252881,Cropmead,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,36.86
252881,Cropmead,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.9
252881,Cropmead,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.8
252881,Cropmead,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
252881,Cropmead,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
252881,Cropmead,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
252881,Cropmead,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
252881,Cropmead,2023-06-15T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.25
252881,Cropmead,2023-06-15T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.8
252881,Cropmead,2023-06-15T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.7
252881,Cropmead,2023-06-15T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.62
252881,Cropmead,2023-06-15T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.94
252881,Cropmead,2023-06-15T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.0
252881,Cropmead,2023-06-15T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-15T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.4
252881,Cropmead,2023-06-15T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.7
252881,Cropmead,2023-06-15T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.2
252881,Cropmead,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.9
252881,Cropmead,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.7
252881,Cropmead,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.51
252881,Cropmead,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
252881,Cropmead,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
252881,Cropmead,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.65
252881,Cropmead,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
252881,Cropmead,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
252881,Cropmead,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
252881,Cropmead,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
252881,Cropmead,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
252881,Cropmead,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
252881,Cropmead,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252881,Cropmead,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
252881,Cropmead,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
252881,Cropmead,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
252881,Cropmead,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252881,Cropmead,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
252881,Cropmead,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
252881,Cropmead,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,32.4
252881,Cropmead,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
252881,Cropmead,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
252881,Cropmead,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
252881,Cropmead,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
252881,Cropmead,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
252881,Cropmead,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
252881,Cropmead,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.58
252881,Cropmead,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.07
252881,Cropmead,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.36
252881,Cropmead,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,36.16
252881,Cropmead,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.46
252881,Cropmead,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.89
252881,Cropmead,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
252881,Cropmead,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
252881,Cropmead,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
252881,Cropmead,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
252881,Cropmead,2023-06-15T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.34
252881,Cropmead,2023-06-15T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.86
252881,Cropmead,2023-06-15T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.72
252881,Cropmead,2023-06-15T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.65
252881,Cropmead,2023-06-15T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.0
252881,Cropmead,2023-06-15T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.06
252881,Cropmead,2023-06-15T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-15T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.7
252881,Cropmead,2023-06-15T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.0
252881,Cropmead,2023-06-15T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.4
252881,Cropmead,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.21
252881,Cropmead,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.86
252881,Cropmead,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.73
252881,Cropmead,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.71
252881,Cropmead,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
252881,Cropmead,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.66
252881,Cropmead,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
252881,Cropmead,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.2
252881,Cropmead,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
252881,Cropmead,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
252881,Cropmead,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
252881,Cropmead,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
252881,Cropmead,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252881,Cropmead,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
252881,Cropmead,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
252881,Cropmead,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
252881,Cropmead,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252881,Cropmead,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
252881,Cropmead,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252881,Cropmead,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,32.6
252881,Cropmead,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
252881,Cropmead,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
252881,Cropmead,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
252881,Cropmead,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
252881,Cropmead,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
252881,Cropmead,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
252881,Cropmead,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.39
252881,Cropmead,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.83
252881,Cropmead,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.39
252881,Cropmead,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,37.48
252881,Cropmead,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.08
252881,Cropmead,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.64
252881,Cropmead,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
252881,Cropmead,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
252881,Cropmead,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
252881,Cropmead,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
252881,Cropmead,2023-06-15T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.34
252881,Cropmead,2023-06-15T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.79
252881,Cropmead,2023-06-15T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.7
252881,Cropmead,2023-06-15T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.96
252881,Cropmead,2023-06-15T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.98
252881,Cropmead,2023-06-15T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.03
252881,Cropmead,2023-06-15T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
252881,Cropmead,2023-06-15T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.5
252881,Cropmead,2023-06-15T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.7
252881,Cropmead,2023-06-15T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.3
252881,Cropmead,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.14
252881,Cropmead,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.1
252881,Cropmead,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.37
252881,Cropmead,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.14
252881,Cropmead,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
252881,Cropmead,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.69
252881,Cropmead,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
252881,Cropmead,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
252881,Cropmead,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
252881,Cropmead,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
252881,Cropmead,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
252881,Cropmead,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252881,Cropmead,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
252881,Cropmead,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
252881,Cropmead,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
252881,Cropmead,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
252881,Cropmead,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
252881,Cropmead,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,32.8
252881,Cropmead,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
252881,Cropmead,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
252881,Cropmead,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
252881,Cropmead,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
252881,Cropmead,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
252881,Cropmead,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.72
252881,Cropmead,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.92
252881,Cropmead,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.93
252881,Cropmead,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,35.55
252881,Cropmead,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.24
252881,Cropmead,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.58
252881,Cropmead,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
252881,Cropmead,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
252881,Cropmead,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
252881,Cropmead,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
252881,Cropmead,2023-06-15T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.53
252881,Cropmead,2023-06-15T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.79
252881,Cropmead,2023-06-15T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.7
252881,Cropmead,2023-06-15T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.02
252881,Cropmead,2023-06-15T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.0
252881,Cropmead,2023-06-15T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.14
252881,Cropmead,2023-06-15T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-15T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.8
252881,Cropmead,2023-06-15T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.8
252881,Cropmead,2023-06-15T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.6
252881,Cropmead,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.97
252881,Cropmead,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.94
252881,Cropmead,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.3
252881,Cropmead,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.79
252881,Cropmead,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
252881,Cropmead,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.55
252881,Cropmead,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
252881,Cropmead,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
252881,Cropmead,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
252881,Cropmead,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
252881,Cropmead,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
252881,Cropmead,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
252881,Cropmead,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252881,Cropmead,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
252881,Cropmead,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
252881,Cropmead,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
252881,Cropmead,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252881,Cropmead,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
252881,Cropmead,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
252881,Cropmead,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,32.9
252881,Cropmead,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
252881,Cropmead,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
252881,Cropmead,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
252881,Cropmead,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
252881,Cropmead,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
252881,Cropmead,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
252881,Cropmead,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.21
252881,Cropmead,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.48
252881,Cropmead,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.79
252881,Cropmead,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,37.54
252881,Cropmead,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.13
252881,Cropmead,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.55
252881,Cropmead,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
252881,Cropmead,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
252881,Cropmead,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
252881,Cropmead,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
252881,Cropmead,2023-06-15T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.65
252881,Cropmead,2023-06-15T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.9
252881,Cropmead,2023-06-15T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.83
252881,Cropmead,2023-06-15T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.46
252881,Cropmead,2023-06-15T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.98
252881,Cropmead,2023-06-15T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.97
252881,Cropmead,2023-06-15T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
252881,Cropmead,2023-06-15T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.4
252881,Cropmead,2023-06-15T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.8
252881,Cropmead,2023-06-15T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.1
252881,Cropmead,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.35
252881,Cropmead,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.64
252881,Cropmead,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.2
252881,Cropmead,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
252881,Cropmead,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
252881,Cropmead,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.67
252881,Cropmead,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
252881,Cropmead,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
252881,Cropmead,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
252881,Cropmead,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
252881,Cropmead,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
252881,Cropmead,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
252881,Cropmead,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
252881,Cropmead,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
252881,Cropmead,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
252881,Cropmead,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
252881,Cropmead,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
252881,Cropmead,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252881,Cropmead,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,33.1
252881,Cropmead,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
252881,Cropmead,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
252881,Cropmead,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
252881,Cropmead,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
252881,Cropmead,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
252881,Cropmead,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
252881,Cropmead,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.64
252881,Cropmead,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.55
252881,Cropmead,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.89
252881,Cropmead,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,36.66
252881,Cropmead,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.69
252881,Cropmead,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.05
252881,Cropmead,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
252881,Cropmead,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
252881,Cropmead,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
252881,Cropmead,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
252881,Cropmead,2023-06-15T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.38
252881,Cropmead,2023-06-15T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.79
252881,Cropmead,2023-06-15T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.71
252881,Cropmead,2023-06-15T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.65
252881,Cropmead,2023-06-15T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.94
252881,Cropmead,2023-06-15T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.97
252881,Cropmead,2023-06-15T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-15T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.8
252881,Cropmead,2023-06-15T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.5
252881,Cropmead,2023-06-15T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.0
252881,Cropmead,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.18
252881,Cropmead,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.03
252881,Cropmead,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.33
252881,Cropmead,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.96
252881,Cropmead,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
252881,Cropmead,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.55
252881,Cropmead,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
252881,Cropmead,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.5
252881,Cropmead,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
252881,Cropmead,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
252881,Cropmead,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
252881,Cropmead,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
252881,Cropmead,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
252881,Cropmead,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
252881,Cropmead,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
252881,Cropmead,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
252881,Cropmead,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
252881,Cropmead,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,33.2
252881,Cropmead,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
252881,Cropmead,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
252881,Cropmead,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
252881,Cropmead,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
252881,Cropmead,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
252881,Cropmead,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
252881,Cropmead,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.66
252881,Cropmead,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
252881,Cropmead,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.29
252881,Cropmead,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,36.5
252881,Cropmead,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.93
252881,Cropmead,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.04
252881,Cropmead,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
252881,Cropmead,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
252881,Cropmead,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
252881,Cropmead,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
252881,Cropmead,2023-06-15T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.16
252881,Cropmead,2023-06-15T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.67
252881,Cropmead,2023-06-15T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.53
252881,Cropmead,2023-06-15T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.57
252881,Cropmead,2023-06-15T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.89
252881,Cropmead,2023-06-15T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.89
252881,Cropmead,2023-06-15T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-15T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.1
252881,Cropmead,2023-06-15T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.3
252881,Cropmead,2023-06-15T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.6
252881,Cropmead,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.1
252881,Cropmead,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.3
252881,Cropmead,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.44
252881,Cropmead,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.06
252881,Cropmead,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
252881,Cropmead,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.59
252881,Cropmead,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
252881,Cropmead,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
252881,Cropmead,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
252881,Cropmead,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
252881,Cropmead,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
252881,Cropmead,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252881,Cropmead,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
252881,Cropmead,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
252881,Cropmead,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
252881,Cropmead,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
252881,Cropmead,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
252881,Cropmead,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,33.3
252881,Cropmead,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
252881,Cropmead,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
252881,Cropmead,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
252881,Cropmead,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
252881,Cropmead,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
252881,Cropmead,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
252881,Cropmead,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.81
252881,Cropmead,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.34
252881,Cropmead,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.24
252881,Cropmead,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,37.86
252881,Cropmead,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.63
252881,Cropmead,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.86
252881,Cropmead,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
252881,Cropmead,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
252881,Cropmead,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
252881,Cropmead,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
252881,Cropmead,2023-06-15T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.13
252881,Cropmead,2023-06-15T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.65
252881,Cropmead,2023-06-15T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.55
252881,Cropmead,2023-06-15T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.56
252881,Cropmead,2023-06-15T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.91
252881,Cropmead,2023-06-15T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.01
252881,Cropmead,2023-06-15T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-15T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.8
252881,Cropmead,2023-06-15T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.1
252881,Cropmead,2023-06-15T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.8
252881,Cropmead,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.42
252881,Cropmead,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.72
252881,Cropmead,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.31
252881,Cropmead,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.19
252881,Cropmead,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
252881,Cropmead,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.6
252881,Cropmead,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
252881,Cropmead,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.9
252881,Cropmead,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
252881,Cropmead,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
252881,Cropmead,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
252881,Cropmead,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
252881,Cropmead,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252881,Cropmead,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
252881,Cropmead,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
252881,Cropmead,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
252881,Cropmead,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
252881,Cropmead,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
252881,Cropmead,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,33.5
252881,Cropmead,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
252881,Cropmead,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
252881,Cropmead,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
252881,Cropmead,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
252881,Cropmead,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
252881,Cropmead,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.72
252881,Cropmead,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.72
252881,Cropmead,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.84
252881,Cropmead,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,37.59
252881,Cropmead,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.79
252881,Cropmead,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.37
252881,Cropmead,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
252881,Cropmead,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
252881,Cropmead,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
252881,Cropmead,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
252881,Cropmead,2023-06-15T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.21
252881,Cropmead,2023-06-15T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.66
252881,Cropmead,2023-06-15T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.55
252881,Cropmead,2023-06-15T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.59
252881,Cropmead,2023-06-15T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.97
252881,Cropmead,2023-06-15T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.91
252881,Cropmead,2023-06-15T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-06-15T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.2
252881,Cropmead,2023-06-15T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.3
252881,Cropmead,2023-06-15T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.6
252881,Cropmead,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.25
252881,Cropmead,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.4
252881,Cropmead,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.29
252881,Cropmead,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.48
252881,Cropmead,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
252881,Cropmead,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.45
252881,Cropmead,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
252881,Cropmead,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.8
252881,Cropmead,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
252881,Cropmead,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
252881,Cropmead,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
252881,Cropmead,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
252881,Cropmead,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
252881,Cropmead,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
252881,Cropmead,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
252881,Cropmead,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
252881,Cropmead,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
252881,Cropmead,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
252881,Cropmead,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,33.7
252881,Cropmead,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
252881,Cropmead,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
252881,Cropmead,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
252881,Cropmead,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
252881,Cropmead,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
