Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
252881,Cropmead,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.81
252881,Cropmead,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.28
252881,Cropmead,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.81
252881,Cropmead,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,38.29
252881,Cropmead,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.85
252881,Cropmead,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.77
252881,Cropmead,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
252881,Cropmead,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
252881,Cropmead,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
252881,Cropmead,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
252881,Cropmead,2023-06-15T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.17
252881,Cropmead,2023-06-15T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.65
252881,Cropmead,2023-06-15T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.67
252881,Cropmead,2023-06-15T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.6
252881,Cropmead,2023-06-15T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.97
252881,Cropmead,2023-06-15T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.09
252881,Cropmead,2023-06-15T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-15T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.2
252881,Cropmead,2023-06-15T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.4
252881,Cropmead,2023-06-15T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.5
252881,Cropmead,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.31
252881,Cropmead,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.24
252881,Cropmead,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.36
252881,Cropmead,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.54
252881,Cropmead,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
252881,Cropmead,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.41
252881,Cropmead,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
252881,Cropmead,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.0
252881,Cropmead,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
252881,Cropmead,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
252881,Cropmead,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
252881,Cropmead,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252881,Cropmead,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
252881,Cropmead,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
252881,Cropmead,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
252881,Cropmead,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252881,Cropmead,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
252881,Cropmead,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
252881,Cropmead,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,33.8
252881,Cropmead,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
252881,Cropmead,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
252881,Cropmead,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
252881,Cropmead,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
252881,Cropmead,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
252881,Cropmead,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
252881,Cropmead,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.41
252881,Cropmead,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.28
252881,Cropmead,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.63
252881,Cropmead,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,38.15
252881,Cropmead,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.98
252881,Cropmead,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
252881,Cropmead,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
252881,Cropmead,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
252881,Cropmead,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
252881,Cropmead,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
252881,Cropmead,2023-06-15T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.31
252881,Cropmead,2023-06-15T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.54
252881,Cropmead,2023-06-15T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.6
252881,Cropmead,2023-06-15T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.62
252881,Cropmead,2023-06-15T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.05
252881,Cropmead,2023-06-15T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.02
252881,Cropmead,2023-06-15T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
252881,Cropmead,2023-06-15T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.2
252881,Cropmead,2023-06-15T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.2
252881,Cropmead,2023-06-15T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.2
252881,Cropmead,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.33
252881,Cropmead,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.44
252881,Cropmead,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.72
252881,Cropmead,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.25
252881,Cropmead,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
252881,Cropmead,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.56
252881,Cropmead,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
252881,Cropmead,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
252881,Cropmead,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
252881,Cropmead,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
252881,Cropmead,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
252881,Cropmead,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
252881,Cropmead,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
252881,Cropmead,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
252881,Cropmead,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
252881,Cropmead,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
252881,Cropmead,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
252881,Cropmead,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
252881,Cropmead,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252881,Cropmead,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,34.0
252881,Cropmead,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
252881,Cropmead,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
252881,Cropmead,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
252881,Cropmead,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
252881,Cropmead,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
252881,Cropmead,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.31
252881,Cropmead,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.2
252881,Cropmead,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.78
252881,Cropmead,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,37.24
252881,Cropmead,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.65
252881,Cropmead,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.03
252881,Cropmead,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
252881,Cropmead,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
252881,Cropmead,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
252881,Cropmead,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
252881,Cropmead,2023-06-15T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.68
252881,Cropmead,2023-06-15T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.82
252881,Cropmead,2023-06-15T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.74
252881,Cropmead,2023-06-15T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.08
252881,Cropmead,2023-06-15T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.07
252881,Cropmead,2023-06-15T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.12
252881,Cropmead,2023-06-15T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-15T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.3
252881,Cropmead,2023-06-15T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.9
252881,Cropmead,2023-06-15T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.6
252881,Cropmead,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.76
252881,Cropmead,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.68
252881,Cropmead,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.78
252881,Cropmead,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.22
252881,Cropmead,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
252881,Cropmead,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.24
252881,Cropmead,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
252881,Cropmead,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.7
252881,Cropmead,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
252881,Cropmead,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
252881,Cropmead,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
252881,Cropmead,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
252881,Cropmead,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
252881,Cropmead,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
252881,Cropmead,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
252881,Cropmead,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
252881,Cropmead,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
252881,Cropmead,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
252881,Cropmead,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,34.2
252881,Cropmead,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
252881,Cropmead,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
252881,Cropmead,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
252881,Cropmead,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
252881,Cropmead,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
252881,Cropmead,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
252881,Cropmead,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.77
252881,Cropmead,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.41
252881,Cropmead,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.25
252881,Cropmead,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,39.15
252881,Cropmead,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.33
252881,Cropmead,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.48
252881,Cropmead,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
252881,Cropmead,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
252881,Cropmead,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
252881,Cropmead,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
252881,Cropmead,2023-06-15T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.58
252881,Cropmead,2023-06-15T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.11
252881,Cropmead,2023-06-15T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.93
252881,Cropmead,2023-06-15T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.77
252881,Cropmead,2023-06-15T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.05
252881,Cropmead,2023-06-15T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.07
252881,Cropmead,2023-06-15T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-15T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.6
252881,Cropmead,2023-06-15T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.8
252881,Cropmead,2023-06-15T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.8
252881,Cropmead,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.6
252881,Cropmead,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.95
252881,Cropmead,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.9
252881,Cropmead,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.28
252881,Cropmead,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
252881,Cropmead,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.31
252881,Cropmead,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
252881,Cropmead,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
252881,Cropmead,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
252881,Cropmead,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
252881,Cropmead,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
252881,Cropmead,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
252881,Cropmead,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252881,Cropmead,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
252881,Cropmead,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
252881,Cropmead,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252881,Cropmead,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252881,Cropmead,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
252881,Cropmead,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
252881,Cropmead,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252881,Cropmead,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,34.3
252881,Cropmead,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
252881,Cropmead,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
252881,Cropmead,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
252881,Cropmead,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
252881,Cropmead,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
252881,Cropmead,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
252881,Cropmead,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.89
252881,Cropmead,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
252881,Cropmead,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.31
252881,Cropmead,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,37.96
252881,Cropmead,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.93
252881,Cropmead,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.38
252881,Cropmead,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
252881,Cropmead,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
252881,Cropmead,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
252881,Cropmead,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
252881,Cropmead,2023-06-15T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.58
252881,Cropmead,2023-06-15T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.12
252881,Cropmead,2023-06-15T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.95
252881,Cropmead,2023-06-15T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.71
252881,Cropmead,2023-06-15T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.1
252881,Cropmead,2023-06-15T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.22
252881,Cropmead,2023-06-15T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-15T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.4
252881,Cropmead,2023-06-15T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.9
252881,Cropmead,2023-06-15T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.4
252881,Cropmead,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.84
252881,Cropmead,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.68
252881,Cropmead,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.32
252881,Cropmead,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.1
252881,Cropmead,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
252881,Cropmead,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.89
252881,Cropmead,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
252881,Cropmead,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.4
252881,Cropmead,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
252881,Cropmead,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
252881,Cropmead,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252881,Cropmead,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
252881,Cropmead,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
252881,Cropmead,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
252881,Cropmead,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
252881,Cropmead,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
252881,Cropmead,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
252881,Cropmead,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
252881,Cropmead,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,34.4
252881,Cropmead,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
252881,Cropmead,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
252881,Cropmead,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
252881,Cropmead,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
252881,Cropmead,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
252881,Cropmead,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
252881,Cropmead,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.41
252881,Cropmead,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.12
252881,Cropmead,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.15
252881,Cropmead,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,38.14
252881,Cropmead,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.87
252881,Cropmead,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,1.61
252881,Cropmead,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
252881,Cropmead,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
252881,Cropmead,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
252881,Cropmead,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
252881,Cropmead,2023-06-15T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.7
252881,Cropmead,2023-06-15T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.16
252881,Cropmead,2023-06-15T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.91
252881,Cropmead,2023-06-15T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.81
252881,Cropmead,2023-06-15T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.11
252881,Cropmead,2023-06-15T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.12
252881,Cropmead,2023-06-15T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
252881,Cropmead,2023-06-15T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.2
252881,Cropmead,2023-06-15T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.1
252881,Cropmead,2023-06-15T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.0
252881,Cropmead,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.48
252881,Cropmead,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.65
252881,Cropmead,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.5
252881,Cropmead,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.17
252881,Cropmead,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
252881,Cropmead,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.84
252881,Cropmead,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
252881,Cropmead,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
252881,Cropmead,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
252881,Cropmead,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
252881,Cropmead,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
252881,Cropmead,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
252881,Cropmead,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252881,Cropmead,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
252881,Cropmead,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
252881,Cropmead,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252881,Cropmead,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
252881,Cropmead,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
252881,Cropmead,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
252881,Cropmead,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
252881,Cropmead,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,34.6
252881,Cropmead,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
252881,Cropmead,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
252881,Cropmead,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
252881,Cropmead,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
252881,Cropmead,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
252881,Cropmead,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
252881,Cropmead,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.68
252881,Cropmead,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.68
252881,Cropmead,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.67
252881,Cropmead,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,40.21
252881,Cropmead,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.89
252881,Cropmead,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.44
252881,Cropmead,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
252881,Cropmead,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
252881,Cropmead,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
252881,Cropmead,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
252881,Cropmead,2023-06-15T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.56
252881,Cropmead,2023-06-15T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.1
252881,Cropmead,2023-06-15T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.9
252881,Cropmead,2023-06-15T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.74
252881,Cropmead,2023-06-15T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.13
252881,Cropmead,2023-06-15T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.16
252881,Cropmead,2023-06-15T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-15T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.4
252881,Cropmead,2023-06-15T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.9
252881,Cropmead,2023-06-15T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.0
252881,Cropmead,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.21
252881,Cropmead,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.32
252881,Cropmead,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.55
252881,Cropmead,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.03
252881,Cropmead,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
252881,Cropmead,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.95
252881,Cropmead,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
252881,Cropmead,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.4
252881,Cropmead,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
252881,Cropmead,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
252881,Cropmead,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252881,Cropmead,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252881,Cropmead,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
252881,Cropmead,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
252881,Cropmead,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
252881,Cropmead,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
252881,Cropmead,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
252881,Cropmead,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252881,Cropmead,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,34.7
252881,Cropmead,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
252881,Cropmead,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
252881,Cropmead,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
252881,Cropmead,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
252881,Cropmead,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
252881,Cropmead,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
252881,Cropmead,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.49
252881,Cropmead,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.93
252881,Cropmead,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.29
252881,Cropmead,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,40.94
252881,Cropmead,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.43
252881,Cropmead,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,0.17
252881,Cropmead,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
252881,Cropmead,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
252881,Cropmead,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
252881,Cropmead,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
252881,Cropmead,2023-06-16T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.57
252881,Cropmead,2023-06-16T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.61
252881,Cropmead,2023-06-16T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.69
252881,Cropmead,2023-06-16T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.94
252881,Cropmead,2023-06-16T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.95
252881,Cropmead,2023-06-16T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.09
252881,Cropmead,2023-06-16T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
252881,Cropmead,2023-06-16T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.7
252881,Cropmead,2023-06-16T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.8
252881,Cropmead,2023-06-16T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.5
252881,Cropmead,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.67
252881,Cropmead,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.47
252881,Cropmead,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.86
252881,Cropmead,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.66
252881,Cropmead,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
252881,Cropmead,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.64
252881,Cropmead,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
252881,Cropmead,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.2
252881,Cropmead,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
252881,Cropmead,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
252881,Cropmead,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
252881,Cropmead,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252881,Cropmead,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
252881,Cropmead,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
252881,Cropmead,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
252881,Cropmead,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
252881,Cropmead,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252881,Cropmead,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,32.9
252881,Cropmead,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
252881,Cropmead,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
252881,Cropmead,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
252881,Cropmead,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
252881,Cropmead,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
252881,Cropmead,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
252881,Cropmead,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.9
252881,Cropmead,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
252881,Cropmead,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.88
252881,Cropmead,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,39.36
252881,Cropmead,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.64
252881,Cropmead,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.15
252881,Cropmead,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
252881,Cropmead,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
252881,Cropmead,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
252881,Cropmead,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
252881,Cropmead,2023-06-16T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.51
252881,Cropmead,2023-06-16T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.63
252881,Cropmead,2023-06-16T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.72
252881,Cropmead,2023-06-16T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.37
252881,Cropmead,2023-06-16T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.91
252881,Cropmead,2023-06-16T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.14
252881,Cropmead,2023-06-16T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
252881,Cropmead,2023-06-16T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.7
252881,Cropmead,2023-06-16T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.8
252881,Cropmead,2023-06-16T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.7
252881,Cropmead,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.46
252881,Cropmead,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.65
252881,Cropmead,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.89
252881,Cropmead,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.03
252881,Cropmead,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
252881,Cropmead,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.59
252881,Cropmead,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
252881,Cropmead,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
252881,Cropmead,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
252881,Cropmead,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
252881,Cropmead,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
252881,Cropmead,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
252881,Cropmead,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
252881,Cropmead,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
252881,Cropmead,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
252881,Cropmead,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
252881,Cropmead,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
252881,Cropmead,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,33.1
252881,Cropmead,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
252881,Cropmead,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
252881,Cropmead,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
252881,Cropmead,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
252881,Cropmead,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
252881,Cropmead,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
252881,Cropmead,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.55
252881,Cropmead,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
252881,Cropmead,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.6
252881,Cropmead,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,39.08
252881,Cropmead,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.3
252881,Cropmead,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,0.85
252881,Cropmead,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
252881,Cropmead,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
252881,Cropmead,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
252881,Cropmead,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
252881,Cropmead,2023-06-16T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.46
252881,Cropmead,2023-06-16T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.54
252881,Cropmead,2023-06-16T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.59
252881,Cropmead,2023-06-16T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.15
252881,Cropmead,2023-06-16T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.93
252881,Cropmead,2023-06-16T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.22
252881,Cropmead,2023-06-16T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
252881,Cropmead,2023-06-16T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.9
252881,Cropmead,2023-06-16T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.7
252881,Cropmead,2023-06-16T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.7
252881,Cropmead,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.55
252881,Cropmead,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.88
252881,Cropmead,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.97
252881,Cropmead,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.85
252881,Cropmead,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
252881,Cropmead,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.28
252881,Cropmead,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
252881,Cropmead,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.5
252881,Cropmead,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
252881,Cropmead,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.7
252881,Cropmead,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
252881,Cropmead,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
252881,Cropmead,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
252881,Cropmead,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
252881,Cropmead,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
252881,Cropmead,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
252881,Cropmead,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,33.2
252881,Cropmead,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
252881,Cropmead,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
252881,Cropmead,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
252881,Cropmead,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
252881,Cropmead,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
252881,Cropmead,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
252881,Cropmead,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.74
252881,Cropmead,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
252881,Cropmead,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.53
252881,Cropmead,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,42.96
252881,Cropmead,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.43
252881,Cropmead,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,1.55
252881,Cropmead,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
252881,Cropmead,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
252881,Cropmead,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
252881,Cropmead,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
252881,Cropmead,2023-06-16T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.83
252881,Cropmead,2023-06-16T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.05
252881,Cropmead,2023-06-16T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.03
252881,Cropmead,2023-06-16T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.26
252881,Cropmead,2023-06-16T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.94
252881,Cropmead,2023-06-16T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.11
252881,Cropmead,2023-06-16T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
252881,Cropmead,2023-06-16T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.2
252881,Cropmead,2023-06-16T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.6
252881,Cropmead,2023-06-16T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.5
252881,Cropmead,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.17
252881,Cropmead,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.11
252881,Cropmead,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.0
252881,Cropmead,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.57
252881,Cropmead,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
252881,Cropmead,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.89
252881,Cropmead,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
252881,Cropmead,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.3
252881,Cropmead,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.9
252881,Cropmead,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
252881,Cropmead,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
252881,Cropmead,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
252881,Cropmead,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
252881,Cropmead,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
252881,Cropmead,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
252881,Cropmead,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252881,Cropmead,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,33.4
252881,Cropmead,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
252881,Cropmead,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
252881,Cropmead,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
252881,Cropmead,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
252881,Cropmead,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
252881,Cropmead,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
252881,Cropmead,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.96
252881,Cropmead,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
252881,Cropmead,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.64
252881,Cropmead,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,40.57
252881,Cropmead,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.71
252881,Cropmead,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.17
252881,Cropmead,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
252881,Cropmead,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
252881,Cropmead,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
252881,Cropmead,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
252881,Cropmead,2023-06-16T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.9
252881,Cropmead,2023-06-16T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.1
252881,Cropmead,2023-06-16T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.13
252881,Cropmead,2023-06-16T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.74
252881,Cropmead,2023-06-16T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.95
252881,Cropmead,2023-06-16T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.06
252881,Cropmead,2023-06-16T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
252881,Cropmead,2023-06-16T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.7
252881,Cropmead,2023-06-16T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.7
252881,Cropmead,2023-06-16T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.4
252881,Cropmead,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.37
252881,Cropmead,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.27
252881,Cropmead,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.91
252881,Cropmead,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.67
252881,Cropmead,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
252881,Cropmead,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.24
252881,Cropmead,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
252881,Cropmead,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
252881,Cropmead,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
252881,Cropmead,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
252881,Cropmead,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
252881,Cropmead,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252881,Cropmead,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
252881,Cropmead,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
252881,Cropmead,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
252881,Cropmead,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
252881,Cropmead,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252881,Cropmead,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
252881,Cropmead,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252881,Cropmead,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,33.5
252881,Cropmead,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
252881,Cropmead,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
252881,Cropmead,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
252881,Cropmead,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
252881,Cropmead,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
252881,Cropmead,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
252881,Cropmead,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.38
252881,Cropmead,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
252881,Cropmead,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.4
252881,Cropmead,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.94
252881,Cropmead,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.51
252881,Cropmead,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.35
252881,Cropmead,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
252881,Cropmead,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
252881,Cropmead,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
252881,Cropmead,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
252881,Cropmead,2023-06-16T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.71
252881,Cropmead,2023-06-16T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.96
252881,Cropmead,2023-06-16T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.06
252881,Cropmead,2023-06-16T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.67
252881,Cropmead,2023-06-16T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.88
