Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-16T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.07
252881,Cropmead,2023-06-16T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
252881,Cropmead,2023-06-16T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.0
252881,Cropmead,2023-06-16T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.0
252881,Cropmead,2023-06-16T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.3
252881,Cropmead,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.32
252881,Cropmead,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.69
252881,Cropmead,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.06
252881,Cropmead,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.89
252881,Cropmead,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
252881,Cropmead,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.36
252881,Cropmead,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
252881,Cropmead,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.3
252881,Cropmead,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
252881,Cropmead,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
252881,Cropmead,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
252881,Cropmead,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
252881,Cropmead,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
252881,Cropmead,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
252881,Cropmead,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252881,Cropmead,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,33.7
252881,Cropmead,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
252881,Cropmead,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
252881,Cropmead,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
252881,Cropmead,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
252881,Cropmead,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
252881,Cropmead,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
252881,Cropmead,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.06
252881,Cropmead,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
252881,Cropmead,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.91
252881,Cropmead,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.21
252881,Cropmead,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.18
252881,Cropmead,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.04
252881,Cropmead,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
252881,Cropmead,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
252881,Cropmead,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
252881,Cropmead,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
252881,Cropmead,2023-06-16T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.64
252881,Cropmead,2023-06-16T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.91
252881,Cropmead,2023-06-16T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.99
252881,Cropmead,2023-06-16T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.63
252881,Cropmead,2023-06-16T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.83
252881,Cropmead,2023-06-16T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.02
252881,Cropmead,2023-06-16T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
252881,Cropmead,2023-06-16T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.0
252881,Cropmead,2023-06-16T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.0
252881,Cropmead,2023-06-16T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.2
252881,Cropmead,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.04
252881,Cropmead,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.12
252881,Cropmead,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.99
252881,Cropmead,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.29
252881,Cropmead,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
252881,Cropmead,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.96
252881,Cropmead,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
252881,Cropmead,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
252881,Cropmead,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
252881,Cropmead,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
252881,Cropmead,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
252881,Cropmead,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
252881,Cropmead,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
252881,Cropmead,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
252881,Cropmead,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
252881,Cropmead,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,33.9
252881,Cropmead,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
252881,Cropmead,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
252881,Cropmead,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
252881,Cropmead,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
252881,Cropmead,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
252881,Cropmead,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
252881,Cropmead,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.28
252881,Cropmead,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
252881,Cropmead,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.62
252881,Cropmead,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.92
252881,Cropmead,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.43
252881,Cropmead,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.38
252881,Cropmead,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
252881,Cropmead,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
252881,Cropmead,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
252881,Cropmead,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
252881,Cropmead,2023-06-16T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.03
252881,Cropmead,2023-06-16T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.29
252881,Cropmead,2023-06-16T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.42
252881,Cropmead,2023-06-16T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.76
252881,Cropmead,2023-06-16T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.85
252881,Cropmead,2023-06-16T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.13
252881,Cropmead,2023-06-16T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
252881,Cropmead,2023-06-16T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.2
252881,Cropmead,2023-06-16T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.0
252881,Cropmead,2023-06-16T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.3
252881,Cropmead,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.54
252881,Cropmead,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.62
252881,Cropmead,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.97
252881,Cropmead,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.32
252881,Cropmead,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
252881,Cropmead,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.71
252881,Cropmead,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
252881,Cropmead,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.6
252881,Cropmead,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
252881,Cropmead,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
252881,Cropmead,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
252881,Cropmead,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252881,Cropmead,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
252881,Cropmead,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
252881,Cropmead,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
252881,Cropmead,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
252881,Cropmead,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,34.1
252881,Cropmead,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
252881,Cropmead,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
252881,Cropmead,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
252881,Cropmead,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
252881,Cropmead,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
252881,Cropmead,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
252881,Cropmead,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.56
252881,Cropmead,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.24
252881,Cropmead,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.9
252881,Cropmead,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.96
252881,Cropmead,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.2
252881,Cropmead,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,0.69
252881,Cropmead,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
252881,Cropmead,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
252881,Cropmead,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
252881,Cropmead,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
252881,Cropmead,2023-06-16T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.56
252881,Cropmead,2023-06-16T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.78
252881,Cropmead,2023-06-16T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.85
252881,Cropmead,2023-06-16T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.01
252881,Cropmead,2023-06-16T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.92
252881,Cropmead,2023-06-16T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.23
252881,Cropmead,2023-06-16T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
252881,Cropmead,2023-06-16T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.1
252881,Cropmead,2023-06-16T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.4
252881,Cropmead,2023-06-16T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.3
252881,Cropmead,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.71
252881,Cropmead,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.94
252881,Cropmead,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.13
252881,Cropmead,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.0
252881,Cropmead,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
252881,Cropmead,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.23
252881,Cropmead,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
252881,Cropmead,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.4
252881,Cropmead,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
252881,Cropmead,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
252881,Cropmead,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
252881,Cropmead,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
252881,Cropmead,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
252881,Cropmead,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
252881,Cropmead,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,34.3
252881,Cropmead,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
252881,Cropmead,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
252881,Cropmead,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
252881,Cropmead,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
252881,Cropmead,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
252881,Cropmead,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
252881,Cropmead,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.16
252881,Cropmead,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
252881,Cropmead,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.59
252881,Cropmead,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.24
252881,Cropmead,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.38
252881,Cropmead,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,1.22
252881,Cropmead,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
252881,Cropmead,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
252881,Cropmead,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
252881,Cropmead,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
252881,Cropmead,2023-06-16T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.93
252881,Cropmead,2023-06-16T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.95
252881,Cropmead,2023-06-16T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.9
252881,Cropmead,2023-06-16T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.36
252881,Cropmead,2023-06-16T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.05
252881,Cropmead,2023-06-16T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.36
252881,Cropmead,2023-06-16T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
252881,Cropmead,2023-06-16T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.9
252881,Cropmead,2023-06-16T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.1
252881,Cropmead,2023-06-16T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.8
252881,Cropmead,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.84
252881,Cropmead,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.8
252881,Cropmead,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.06
252881,Cropmead,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.93
252881,Cropmead,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
252881,Cropmead,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.42
252881,Cropmead,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
252881,Cropmead,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.5
252881,Cropmead,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
252881,Cropmead,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
252881,Cropmead,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
252881,Cropmead,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
252881,Cropmead,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
252881,Cropmead,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
252881,Cropmead,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252881,Cropmead,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
252881,Cropmead,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
252881,Cropmead,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252881,Cropmead,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,34.5
252881,Cropmead,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
252881,Cropmead,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
252881,Cropmead,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
252881,Cropmead,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
252881,Cropmead,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
252881,Cropmead,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.1
252881,Cropmead,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
252881,Cropmead,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.12
252881,Cropmead,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,43.03
252881,Cropmead,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.7
252881,Cropmead,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,0.68
252881,Cropmead,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
252881,Cropmead,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
252881,Cropmead,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
252881,Cropmead,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
252881,Cropmead,2023-06-16T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.94
252881,Cropmead,2023-06-16T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.04
252881,Cropmead,2023-06-16T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.01
252881,Cropmead,2023-06-16T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.04
252881,Cropmead,2023-06-16T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.1
252881,Cropmead,2023-06-16T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.35
252881,Cropmead,2023-06-16T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
252881,Cropmead,2023-06-16T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.8
252881,Cropmead,2023-06-16T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.3
252881,Cropmead,2023-06-16T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.8
252881,Cropmead,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.95
252881,Cropmead,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.96
252881,Cropmead,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.6
252881,Cropmead,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.83
252881,Cropmead,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
252881,Cropmead,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.1
252881,Cropmead,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
252881,Cropmead,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
252881,Cropmead,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
252881,Cropmead,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
252881,Cropmead,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252881,Cropmead,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
252881,Cropmead,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
252881,Cropmead,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
252881,Cropmead,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,34.7
252881,Cropmead,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
252881,Cropmead,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
252881,Cropmead,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
252881,Cropmead,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
252881,Cropmead,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
252881,Cropmead,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
252881,Cropmead,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.39
252881,Cropmead,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
252881,Cropmead,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.95
252881,Cropmead,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.07
252881,Cropmead,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.25
252881,Cropmead,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,1.53
252881,Cropmead,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
252881,Cropmead,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
252881,Cropmead,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
252881,Cropmead,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
252881,Cropmead,2023-06-16T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.81
252881,Cropmead,2023-06-16T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.09
252881,Cropmead,2023-06-16T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.19
252881,Cropmead,2023-06-16T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.98
252881,Cropmead,2023-06-16T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.08
252881,Cropmead,2023-06-16T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.35
252881,Cropmead,2023-06-16T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
252881,Cropmead,2023-06-16T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.2
252881,Cropmead,2023-06-16T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.3
252881,Cropmead,2023-06-16T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.1
252881,Cropmead,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.79
252881,Cropmead,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.81
252881,Cropmead,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.72
252881,Cropmead,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.81
252881,Cropmead,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
252881,Cropmead,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.85
252881,Cropmead,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
252881,Cropmead,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
252881,Cropmead,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
252881,Cropmead,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
252881,Cropmead,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
252881,Cropmead,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
252881,Cropmead,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
252881,Cropmead,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
252881,Cropmead,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
252881,Cropmead,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,34.9
252881,Cropmead,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
252881,Cropmead,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
252881,Cropmead,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
252881,Cropmead,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
252881,Cropmead,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
252881,Cropmead,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
252881,Cropmead,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.86
252881,Cropmead,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
252881,Cropmead,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.8
252881,Cropmead,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.74
252881,Cropmead,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.74
252881,Cropmead,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,1.63
252881,Cropmead,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
252881,Cropmead,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
252881,Cropmead,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
252881,Cropmead,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
252881,Cropmead,2023-06-16T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.55
252881,Cropmead,2023-06-16T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.95
252881,Cropmead,2023-06-16T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.06
252881,Cropmead,2023-06-16T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.9
252881,Cropmead,2023-06-16T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.95
252881,Cropmead,2023-06-16T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.38
252881,Cropmead,2023-06-16T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-16T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.4
252881,Cropmead,2023-06-16T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.8
252881,Cropmead,2023-06-16T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.2
252881,Cropmead,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.69
252881,Cropmead,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.84
252881,Cropmead,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.67
252881,Cropmead,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.23
252881,Cropmead,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
252881,Cropmead,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.01
252881,Cropmead,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
252881,Cropmead,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.1
252881,Cropmead,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
252881,Cropmead,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
252881,Cropmead,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
252881,Cropmead,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
252881,Cropmead,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
252881,Cropmead,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
252881,Cropmead,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
252881,Cropmead,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
252881,Cropmead,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
252881,Cropmead,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
252881,Cropmead,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
252881,Cropmead,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,35.1
252881,Cropmead,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
252881,Cropmead,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
252881,Cropmead,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
252881,Cropmead,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
252881,Cropmead,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
252881,Cropmead,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
252881,Cropmead,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.78
252881,Cropmead,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.56
252881,Cropmead,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.55
252881,Cropmead,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.64
252881,Cropmead,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.68
252881,Cropmead,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.48
252881,Cropmead,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
252881,Cropmead,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
252881,Cropmead,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
252881,Cropmead,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
252881,Cropmead,2023-06-16T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.54
252881,Cropmead,2023-06-16T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.89
252881,Cropmead,2023-06-16T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.94
252881,Cropmead,2023-06-16T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.95
252881,Cropmead,2023-06-16T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.97
252881,Cropmead,2023-06-16T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.35
252881,Cropmead,2023-06-16T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-16T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.6
252881,Cropmead,2023-06-16T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.8
252881,Cropmead,2023-06-16T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.8
252881,Cropmead,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.68
252881,Cropmead,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.69
252881,Cropmead,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.89
252881,Cropmead,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.53
252881,Cropmead,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
252881,Cropmead,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.9
252881,Cropmead,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
252881,Cropmead,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.5
252881,Cropmead,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
252881,Cropmead,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
252881,Cropmead,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
252881,Cropmead,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
252881,Cropmead,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
252881,Cropmead,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
252881,Cropmead,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
252881,Cropmead,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
252881,Cropmead,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
252881,Cropmead,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
252881,Cropmead,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,35.3
252881,Cropmead,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
252881,Cropmead,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
252881,Cropmead,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
252881,Cropmead,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
252881,Cropmead,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
252881,Cropmead,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
252881,Cropmead,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.25
252881,Cropmead,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
252881,Cropmead,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.71
252881,Cropmead,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.25
252881,Cropmead,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.67
252881,Cropmead,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,3.29
252881,Cropmead,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
252881,Cropmead,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
252881,Cropmead,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
252881,Cropmead,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
252881,Cropmead,2023-06-16T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.44
252881,Cropmead,2023-06-16T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.76
252881,Cropmead,2023-06-16T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.86
252881,Cropmead,2023-06-16T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.92
252881,Cropmead,2023-06-16T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.92
252881,Cropmead,2023-06-16T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.33
252881,Cropmead,2023-06-16T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
252881,Cropmead,2023-06-16T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.3
252881,Cropmead,2023-06-16T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.2
252881,Cropmead,2023-06-16T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.5
252881,Cropmead,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.43
252881,Cropmead,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.81
252881,Cropmead,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.83
252881,Cropmead,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.2
252881,Cropmead,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
252881,Cropmead,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.71
252881,Cropmead,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
252881,Cropmead,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
252881,Cropmead,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
252881,Cropmead,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
252881,Cropmead,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
252881,Cropmead,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
252881,Cropmead,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
252881,Cropmead,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
252881,Cropmead,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
252881,Cropmead,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
252881,Cropmead,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
252881,Cropmead,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,35.5
252881,Cropmead,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
252881,Cropmead,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
252881,Cropmead,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
252881,Cropmead,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
252881,Cropmead,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
252881,Cropmead,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
252881,Cropmead,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.21
252881,Cropmead,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
252881,Cropmead,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.35
252881,Cropmead,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.29
252881,Cropmead,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.25
252881,Cropmead,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,2.78
252881,Cropmead,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
252881,Cropmead,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
252881,Cropmead,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
252881,Cropmead,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
252881,Cropmead,2023-06-16T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.32
252881,Cropmead,2023-06-16T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.78
252881,Cropmead,2023-06-16T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.69
252881,Cropmead,2023-06-16T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.78
252881,Cropmead,2023-06-16T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.01
252881,Cropmead,2023-06-16T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.36
252881,Cropmead,2023-06-16T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
252881,Cropmead,2023-06-16T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.8
252881,Cropmead,2023-06-16T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.6
252881,Cropmead,2023-06-16T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.4
252881,Cropmead,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.59
252881,Cropmead,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.02
252881,Cropmead,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.94
252881,Cropmead,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.96
252881,Cropmead,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
252881,Cropmead,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.93
252881,Cropmead,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
252881,Cropmead,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
252881,Cropmead,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
252881,Cropmead,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
252881,Cropmead,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
252881,Cropmead,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
252881,Cropmead,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
252881,Cropmead,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
252881,Cropmead,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,35.7
252881,Cropmead,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
252881,Cropmead,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
252881,Cropmead,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
252881,Cropmead,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
252881,Cropmead,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
252881,Cropmead,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
252881,Cropmead,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.8
252881,Cropmead,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
252881,Cropmead,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.73
252881,Cropmead,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.12
252881,Cropmead,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.12
252881,Cropmead,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,1.25
252881,Cropmead,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
252881,Cropmead,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
252881,Cropmead,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
252881,Cropmead,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
252881,Cropmead,2023-06-16T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.54
252881,Cropmead,2023-06-16T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.75
252881,Cropmead,2023-06-16T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.73
252881,Cropmead,2023-06-16T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.16
252881,Cropmead,2023-06-16T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.15
252881,Cropmead,2023-06-16T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.46
252881,Cropmead,2023-06-16T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
252881,Cropmead,2023-06-16T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.4
252881,Cropmead,2023-06-16T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.8
252881,Cropmead,2023-06-16T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.8
252881,Cropmead,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.53
252881,Cropmead,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.78
252881,Cropmead,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.21
252881,Cropmead,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.42
252881,Cropmead,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
252881,Cropmead,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.0
252881,Cropmead,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
252881,Cropmead,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.4
252881,Cropmead,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
252881,Cropmead,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
252881,Cropmead,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
252881,Cropmead,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
252881,Cropmead,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
252881,Cropmead,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
252881,Cropmead,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,36.0
252881,Cropmead,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
252881,Cropmead,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
252881,Cropmead,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
252881,Cropmead,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
252881,Cropmead,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
252881,Cropmead,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
252881,Cropmead,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.48
252881,Cropmead,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
252881,Cropmead,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.69
252881,Cropmead,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.54
252881,Cropmead,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.43
252881,Cropmead,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,3.59
252881,Cropmead,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
252881,Cropmead,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
252881,Cropmead,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
252881,Cropmead,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
252881,Cropmead,2023-06-16T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.6
252881,Cropmead,2023-06-16T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.63
252881,Cropmead,2023-06-16T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.56
252881,Cropmead,2023-06-16T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.31
252881,Cropmead,2023-06-16T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.13
252881,Cropmead,2023-06-16T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.35
252881,Cropmead,2023-06-16T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
252881,Cropmead,2023-06-16T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.2
252881,Cropmead,2023-06-16T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.5
252881,Cropmead,2023-06-16T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.1
252881,Cropmead,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.35
252881,Cropmead,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.06
252881,Cropmead,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.5
252881,Cropmead,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.72
252881,Cropmead,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
252881,Cropmead,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.02
252881,Cropmead,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
252881,Cropmead,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.6
252881,Cropmead,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
252881,Cropmead,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.8
