Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
252881,Cropmead,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
252881,Cropmead,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
252881,Cropmead,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
252881,Cropmead,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,36.2
252881,Cropmead,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
252881,Cropmead,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
252881,Cropmead,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
252881,Cropmead,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
252881,Cropmead,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
252881,Cropmead,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
252881,Cropmead,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.4
252881,Cropmead,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
252881,Cropmead,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.41
252881,Cropmead,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.28
252881,Cropmead,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.1
252881,Cropmead,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,3.34
252881,Cropmead,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
252881,Cropmead,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
252881,Cropmead,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
252881,Cropmead,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
252881,Cropmead,2023-06-16T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.32
252881,Cropmead,2023-06-16T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.55
252881,Cropmead,2023-06-16T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.54
252881,Cropmead,2023-06-16T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.86
252881,Cropmead,2023-06-16T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.95
252881,Cropmead,2023-06-16T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.21
252881,Cropmead,2023-06-16T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-16T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.1
252881,Cropmead,2023-06-16T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.8
252881,Cropmead,2023-06-16T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.5
252881,Cropmead,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.09
252881,Cropmead,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.17
252881,Cropmead,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.17
252881,Cropmead,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.55
252881,Cropmead,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
252881,Cropmead,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.09
252881,Cropmead,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
252881,Cropmead,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.1
252881,Cropmead,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
252881,Cropmead,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
252881,Cropmead,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
252881,Cropmead,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
252881,Cropmead,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
252881,Cropmead,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
252881,Cropmead,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
252881,Cropmead,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
252881,Cropmead,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
252881,Cropmead,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
252881,Cropmead,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,36.4
252881,Cropmead,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
252881,Cropmead,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
252881,Cropmead,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
252881,Cropmead,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
252881,Cropmead,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
252881,Cropmead,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
252881,Cropmead,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.72
252881,Cropmead,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
252881,Cropmead,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.07
252881,Cropmead,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.7
252881,Cropmead,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.48
252881,Cropmead,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,2.08
252881,Cropmead,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
252881,Cropmead,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
252881,Cropmead,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
252881,Cropmead,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
252881,Cropmead,2023-06-16T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.04
252881,Cropmead,2023-06-16T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.42
252881,Cropmead,2023-06-16T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.45
252881,Cropmead,2023-06-16T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.76
252881,Cropmead,2023-06-16T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.87
252881,Cropmead,2023-06-16T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.23
252881,Cropmead,2023-06-16T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-16T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.1
252881,Cropmead,2023-06-16T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.4
252881,Cropmead,2023-06-16T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.6
252881,Cropmead,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.55
252881,Cropmead,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.89
252881,Cropmead,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.59
252881,Cropmead,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.08
252881,Cropmead,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
252881,Cropmead,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.0
252881,Cropmead,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
252881,Cropmead,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
252881,Cropmead,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
252881,Cropmead,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
252881,Cropmead,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
252881,Cropmead,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
252881,Cropmead,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
252881,Cropmead,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
252881,Cropmead,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
252881,Cropmead,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
252881,Cropmead,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252881,Cropmead,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
252881,Cropmead,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
252881,Cropmead,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
252881,Cropmead,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,36.6
252881,Cropmead,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
252881,Cropmead,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
252881,Cropmead,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
252881,Cropmead,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
252881,Cropmead,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
252881,Cropmead,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
252881,Cropmead,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.0
252881,Cropmead,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
252881,Cropmead,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.1
252881,Cropmead,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.38
252881,Cropmead,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.2
252881,Cropmead,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,0.97
252881,Cropmead,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
252881,Cropmead,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
252881,Cropmead,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
252881,Cropmead,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
252881,Cropmead,2023-06-16T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.21
252881,Cropmead,2023-06-16T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.56
252881,Cropmead,2023-06-16T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.68
252881,Cropmead,2023-06-16T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.84
252881,Cropmead,2023-06-16T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.88
252881,Cropmead,2023-06-16T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.26
252881,Cropmead,2023-06-16T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-16T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.4
252881,Cropmead,2023-06-16T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.6
252881,Cropmead,2023-06-16T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.9
252881,Cropmead,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.81
252881,Cropmead,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.07
252881,Cropmead,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.7
252881,Cropmead,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.38
252881,Cropmead,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
252881,Cropmead,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.07
252881,Cropmead,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
252881,Cropmead,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.2
252881,Cropmead,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
252881,Cropmead,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
252881,Cropmead,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
252881,Cropmead,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
252881,Cropmead,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
252881,Cropmead,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
252881,Cropmead,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
252881,Cropmead,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
252881,Cropmead,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
252881,Cropmead,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,36.9
252881,Cropmead,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
252881,Cropmead,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
252881,Cropmead,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
252881,Cropmead,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
252881,Cropmead,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
252881,Cropmead,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
252881,Cropmead,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.0
252881,Cropmead,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
252881,Cropmead,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.01
252881,Cropmead,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.02
252881,Cropmead,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.79
252881,Cropmead,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
252881,Cropmead,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
252881,Cropmead,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
252881,Cropmead,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
252881,Cropmead,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
252881,Cropmead,2023-06-16T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.25
252881,Cropmead,2023-06-16T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.65
252881,Cropmead,2023-06-16T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.68
252881,Cropmead,2023-06-16T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.82
252881,Cropmead,2023-06-16T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.98
252881,Cropmead,2023-06-16T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.28
252881,Cropmead,2023-06-16T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
252881,Cropmead,2023-06-16T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.5
252881,Cropmead,2023-06-16T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.2
252881,Cropmead,2023-06-16T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.1
252881,Cropmead,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.7
252881,Cropmead,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.08
252881,Cropmead,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.27
252881,Cropmead,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.53
252881,Cropmead,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
252881,Cropmead,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.59
252881,Cropmead,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
252881,Cropmead,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.7
252881,Cropmead,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.3
252881,Cropmead,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.5
252881,Cropmead,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
252881,Cropmead,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252881,Cropmead,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
252881,Cropmead,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
252881,Cropmead,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
252881,Cropmead,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
252881,Cropmead,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
252881,Cropmead,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
252881,Cropmead,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,37.1
252881,Cropmead,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
252881,Cropmead,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
252881,Cropmead,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
252881,Cropmead,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
252881,Cropmead,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
252881,Cropmead,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
252881,Cropmead,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.5
252881,Cropmead,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
252881,Cropmead,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.0
252881,Cropmead,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.38
252881,Cropmead,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.16
252881,Cropmead,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.26
252881,Cropmead,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
252881,Cropmead,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
252881,Cropmead,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
252881,Cropmead,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
252881,Cropmead,2023-06-16T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.11
252881,Cropmead,2023-06-16T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.52
252881,Cropmead,2023-06-16T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.53
252881,Cropmead,2023-06-16T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.77
252881,Cropmead,2023-06-16T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.98
252881,Cropmead,2023-06-16T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.22
252881,Cropmead,2023-06-16T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-16T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.0
252881,Cropmead,2023-06-16T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.7
252881,Cropmead,2023-06-16T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.5
252881,Cropmead,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.78
252881,Cropmead,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.13
252881,Cropmead,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.37
252881,Cropmead,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.5
252881,Cropmead,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
252881,Cropmead,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.4
252881,Cropmead,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
252881,Cropmead,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.7
252881,Cropmead,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
252881,Cropmead,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.9
252881,Cropmead,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
252881,Cropmead,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
252881,Cropmead,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
252881,Cropmead,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252881,Cropmead,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
252881,Cropmead,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252881,Cropmead,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,37.3
252881,Cropmead,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
252881,Cropmead,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
252881,Cropmead,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
252881,Cropmead,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
252881,Cropmead,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
252881,Cropmead,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
252881,Cropmead,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.87
252881,Cropmead,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
252881,Cropmead,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.17
252881,Cropmead,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.73
252881,Cropmead,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.37
252881,Cropmead,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,0.79
252881,Cropmead,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
252881,Cropmead,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
252881,Cropmead,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
252881,Cropmead,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
252881,Cropmead,2023-06-16T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.15
252881,Cropmead,2023-06-16T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.29
252881,Cropmead,2023-06-16T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.24
252881,Cropmead,2023-06-16T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.99
252881,Cropmead,2023-06-16T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.01
252881,Cropmead,2023-06-16T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.17
252881,Cropmead,2023-06-16T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
252881,Cropmead,2023-06-16T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.1
252881,Cropmead,2023-06-16T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.3
252881,Cropmead,2023-06-16T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.9
252881,Cropmead,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.33
252881,Cropmead,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.99
252881,Cropmead,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.35
252881,Cropmead,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.71
252881,Cropmead,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
252881,Cropmead,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.76
252881,Cropmead,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
252881,Cropmead,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.0
252881,Cropmead,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
252881,Cropmead,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
252881,Cropmead,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
252881,Cropmead,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
252881,Cropmead,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
252881,Cropmead,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
252881,Cropmead,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
252881,Cropmead,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
252881,Cropmead,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
252881,Cropmead,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,37.5
252881,Cropmead,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
252881,Cropmead,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
252881,Cropmead,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
252881,Cropmead,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
252881,Cropmead,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
252881,Cropmead,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
252881,Cropmead,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.49
252881,Cropmead,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
252881,Cropmead,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.73
252881,Cropmead,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.44
252881,Cropmead,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.01
252881,Cropmead,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,1.22
252881,Cropmead,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
252881,Cropmead,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
252881,Cropmead,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
252881,Cropmead,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
252881,Cropmead,2023-06-16T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.16
252881,Cropmead,2023-06-16T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.31
252881,Cropmead,2023-06-16T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.29
252881,Cropmead,2023-06-16T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.15
252881,Cropmead,2023-06-16T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.0
252881,Cropmead,2023-06-16T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.19
252881,Cropmead,2023-06-16T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
252881,Cropmead,2023-06-16T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.6
252881,Cropmead,2023-06-16T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.4
252881,Cropmead,2023-06-16T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.0
252881,Cropmead,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.38
252881,Cropmead,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.72
252881,Cropmead,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.35
252881,Cropmead,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.88
252881,Cropmead,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
252881,Cropmead,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.02
252881,Cropmead,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
252881,Cropmead,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.8
252881,Cropmead,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
252881,Cropmead,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
252881,Cropmead,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
252881,Cropmead,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
252881,Cropmead,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
252881,Cropmead,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
252881,Cropmead,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
252881,Cropmead,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
252881,Cropmead,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
252881,Cropmead,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,37.7
252881,Cropmead,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
252881,Cropmead,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
252881,Cropmead,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
252881,Cropmead,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
252881,Cropmead,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
252881,Cropmead,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
252881,Cropmead,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.65
252881,Cropmead,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
252881,Cropmead,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.76
252881,Cropmead,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.42
252881,Cropmead,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.67
252881,Cropmead,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,2.15
252881,Cropmead,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
252881,Cropmead,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
252881,Cropmead,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
252881,Cropmead,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
252881,Cropmead,2023-06-16T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.98
252881,Cropmead,2023-06-16T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.34
252881,Cropmead,2023-06-16T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.49
252881,Cropmead,2023-06-16T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.99
252881,Cropmead,2023-06-16T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.11
252881,Cropmead,2023-06-16T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.62
252881,Cropmead,2023-06-16T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-16T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.9
252881,Cropmead,2023-06-16T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.8
252881,Cropmead,2023-06-16T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.1
252881,Cropmead,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.2
252881,Cropmead,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.35
252881,Cropmead,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.25
252881,Cropmead,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.89
252881,Cropmead,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
252881,Cropmead,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.32
252881,Cropmead,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
252881,Cropmead,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.2
252881,Cropmead,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
252881,Cropmead,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
252881,Cropmead,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252881,Cropmead,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
252881,Cropmead,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
252881,Cropmead,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
252881,Cropmead,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
252881,Cropmead,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
252881,Cropmead,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,37.9
252881,Cropmead,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
252881,Cropmead,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
252881,Cropmead,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
252881,Cropmead,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
252881,Cropmead,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
252881,Cropmead,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
252881,Cropmead,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.4
252881,Cropmead,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
252881,Cropmead,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.37
252881,Cropmead,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.14
252881,Cropmead,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.06
252881,Cropmead,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,1.91
252881,Cropmead,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
252881,Cropmead,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
252881,Cropmead,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
252881,Cropmead,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
252881,Cropmead,2023-06-16T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.05
252881,Cropmead,2023-06-16T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.35
252881,Cropmead,2023-06-16T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.37
252881,Cropmead,2023-06-16T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.02
252881,Cropmead,2023-06-16T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.06
252881,Cropmead,2023-06-16T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.56
252881,Cropmead,2023-06-16T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
252881,Cropmead,2023-06-16T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.3
252881,Cropmead,2023-06-16T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.0
252881,Cropmead,2023-06-16T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.8
252881,Cropmead,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.1
252881,Cropmead,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.67
252881,Cropmead,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.99
252881,Cropmead,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.9
252881,Cropmead,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
252881,Cropmead,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.84
252881,Cropmead,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
252881,Cropmead,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.0
252881,Cropmead,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
252881,Cropmead,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.9
252881,Cropmead,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
252881,Cropmead,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
252881,Cropmead,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
252881,Cropmead,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
252881,Cropmead,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252881,Cropmead,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,38.1
252881,Cropmead,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
252881,Cropmead,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
252881,Cropmead,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
252881,Cropmead,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
252881,Cropmead,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
252881,Cropmead,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
252881,Cropmead,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.81
252881,Cropmead,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
252881,Cropmead,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.06
252881,Cropmead,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.18
252881,Cropmead,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.73
252881,Cropmead,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,1.07
252881,Cropmead,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
252881,Cropmead,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
252881,Cropmead,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
252881,Cropmead,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
252881,Cropmead,2023-06-16T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.2
252881,Cropmead,2023-06-16T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.55
252881,Cropmead,2023-06-16T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.45
252881,Cropmead,2023-06-16T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.12
252881,Cropmead,2023-06-16T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.18
252881,Cropmead,2023-06-16T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.67
252881,Cropmead,2023-06-16T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
252881,Cropmead,2023-06-16T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.9
252881,Cropmead,2023-06-16T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.8
252881,Cropmead,2023-06-16T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.2
252881,Cropmead,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.1
252881,Cropmead,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.58
252881,Cropmead,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.55
252881,Cropmead,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.08
252881,Cropmead,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
252881,Cropmead,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.03
252881,Cropmead,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
252881,Cropmead,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
252881,Cropmead,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
252881,Cropmead,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
252881,Cropmead,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
252881,Cropmead,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252881,Cropmead,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
252881,Cropmead,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
252881,Cropmead,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
252881,Cropmead,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
252881,Cropmead,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252881,Cropmead,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,38.3
252881,Cropmead,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
252881,Cropmead,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
252881,Cropmead,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
252881,Cropmead,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
252881,Cropmead,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
252881,Cropmead,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
252881,Cropmead,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.4
252881,Cropmead,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
252881,Cropmead,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.44
252881,Cropmead,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.8
252881,Cropmead,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.88
252881,Cropmead,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,0.47
252881,Cropmead,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
252881,Cropmead,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
252881,Cropmead,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
252881,Cropmead,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
252881,Cropmead,2023-06-16T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.11
252881,Cropmead,2023-06-16T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.56
252881,Cropmead,2023-06-16T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.47
252881,Cropmead,2023-06-16T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.04
252881,Cropmead,2023-06-16T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.19
252881,Cropmead,2023-06-16T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.67
252881,Cropmead,2023-06-16T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
252881,Cropmead,2023-06-16T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.2
252881,Cropmead,2023-06-16T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.8
252881,Cropmead,2023-06-16T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.2
252881,Cropmead,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.32
252881,Cropmead,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.49
252881,Cropmead,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.9
252881,Cropmead,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.3
252881,Cropmead,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
252881,Cropmead,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.92
252881,Cropmead,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
252881,Cropmead,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.1
252881,Cropmead,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
252881,Cropmead,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
252881,Cropmead,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
252881,Cropmead,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
252881,Cropmead,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
252881,Cropmead,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
252881,Cropmead,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
252881,Cropmead,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
252881,Cropmead,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252881,Cropmead,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,38.4
252881,Cropmead,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
252881,Cropmead,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
252881,Cropmead,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
252881,Cropmead,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
252881,Cropmead,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
252881,Cropmead,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
252881,Cropmead,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.67
252881,Cropmead,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
252881,Cropmead,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.44
252881,Cropmead,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.27
252881,Cropmead,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.36
252881,Cropmead,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,2.41
252881,Cropmead,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
252881,Cropmead,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
252881,Cropmead,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
252881,Cropmead,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
252881,Cropmead,2023-06-16T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.0
252881,Cropmead,2023-06-16T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.35
252881,Cropmead,2023-06-16T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.33
252881,Cropmead,2023-06-16T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.04
252881,Cropmead,2023-06-16T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.97
252881,Cropmead,2023-06-16T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.41
252881,Cropmead,2023-06-16T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
252881,Cropmead,2023-06-16T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.9
252881,Cropmead,2023-06-16T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.3
252881,Cropmead,2023-06-16T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.7
252881,Cropmead,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.31
252881,Cropmead,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.44
252881,Cropmead,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.41
252881,Cropmead,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.99
252881,Cropmead,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
252881,Cropmead,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.79
252881,Cropmead,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
252881,Cropmead,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.3
252881,Cropmead,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
252881,Cropmead,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
252881,Cropmead,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
252881,Cropmead,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252881,Cropmead,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
252881,Cropmead,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
252881,Cropmead,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252881,Cropmead,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
252881,Cropmead,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,38.6
252881,Cropmead,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
252881,Cropmead,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
252881,Cropmead,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
252881,Cropmead,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
252881,Cropmead,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
