Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
252881,Cropmead,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.35
252881,Cropmead,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
252881,Cropmead,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.62
252881,Cropmead,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.14
252881,Cropmead,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.95
252881,Cropmead,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,2.22
252881,Cropmead,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
252881,Cropmead,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
252881,Cropmead,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
252881,Cropmead,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
252881,Cropmead,2023-06-16T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.23
252881,Cropmead,2023-06-16T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.4
252881,Cropmead,2023-06-16T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.38
252881,Cropmead,2023-06-16T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.33
252881,Cropmead,2023-06-16T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.05
252881,Cropmead,2023-06-16T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.51
252881,Cropmead,2023-06-16T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
252881,Cropmead,2023-06-16T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.2
252881,Cropmead,2023-06-16T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.7
252881,Cropmead,2023-06-16T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.2
252881,Cropmead,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.48
252881,Cropmead,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.19
252881,Cropmead,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.17
252881,Cropmead,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.27
252881,Cropmead,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
252881,Cropmead,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.95
252881,Cropmead,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
252881,Cropmead,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.1
252881,Cropmead,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.9
252881,Cropmead,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.4
252881,Cropmead,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
252881,Cropmead,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
252881,Cropmead,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
252881,Cropmead,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
252881,Cropmead,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
252881,Cropmead,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
252881,Cropmead,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
252881,Cropmead,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
252881,Cropmead,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
252881,Cropmead,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
252881,Cropmead,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,38.8
252881,Cropmead,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
252881,Cropmead,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
252881,Cropmead,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
252881,Cropmead,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
252881,Cropmead,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
252881,Cropmead,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
252881,Cropmead,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.51
252881,Cropmead,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
252881,Cropmead,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.03
252881,Cropmead,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.03
252881,Cropmead,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.84
252881,Cropmead,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,1.47
252881,Cropmead,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
252881,Cropmead,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
252881,Cropmead,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
252881,Cropmead,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
252881,Cropmead,2023-06-16T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.22
252881,Cropmead,2023-06-16T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.51
252881,Cropmead,2023-06-16T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.51
252881,Cropmead,2023-06-16T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.97
252881,Cropmead,2023-06-16T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.06
252881,Cropmead,2023-06-16T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.61
252881,Cropmead,2023-06-16T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
252881,Cropmead,2023-06-16T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.0
252881,Cropmead,2023-06-16T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.1
252881,Cropmead,2023-06-16T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.8
252881,Cropmead,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.13
252881,Cropmead,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.06
252881,Cropmead,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.14
252881,Cropmead,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.73
252881,Cropmead,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
252881,Cropmead,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.74
252881,Cropmead,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
252881,Cropmead,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
252881,Cropmead,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
252881,Cropmead,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
252881,Cropmead,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
252881,Cropmead,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
252881,Cropmead,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
252881,Cropmead,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
252881,Cropmead,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
252881,Cropmead,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
252881,Cropmead,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
252881,Cropmead,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
252881,Cropmead,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
252881,Cropmead,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,38.9
252881,Cropmead,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
252881,Cropmead,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
252881,Cropmead,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
252881,Cropmead,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
252881,Cropmead,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
252881,Cropmead,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
252881,Cropmead,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.61
252881,Cropmead,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
252881,Cropmead,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.22
252881,Cropmead,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.78
252881,Cropmead,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.4
252881,Cropmead,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,2.83
252881,Cropmead,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
252881,Cropmead,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
252881,Cropmead,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
252881,Cropmead,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
252881,Cropmead,2023-06-16T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.16
252881,Cropmead,2023-06-16T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.7
252881,Cropmead,2023-06-16T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.67
252881,Cropmead,2023-06-16T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.07
252881,Cropmead,2023-06-16T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.22
252881,Cropmead,2023-06-16T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.8
252881,Cropmead,2023-06-16T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
252881,Cropmead,2023-06-16T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.3
252881,Cropmead,2023-06-16T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.1
252881,Cropmead,2023-06-16T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.8
252881,Cropmead,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.13
252881,Cropmead,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.03
252881,Cropmead,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.22
252881,Cropmead,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.94
252881,Cropmead,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
252881,Cropmead,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.8
252881,Cropmead,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
252881,Cropmead,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
252881,Cropmead,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
252881,Cropmead,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
252881,Cropmead,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
252881,Cropmead,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252881,Cropmead,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
252881,Cropmead,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
252881,Cropmead,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
252881,Cropmead,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
252881,Cropmead,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
252881,Cropmead,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
252881,Cropmead,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,39.1
252881,Cropmead,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
252881,Cropmead,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
252881,Cropmead,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
252881,Cropmead,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
252881,Cropmead,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
252881,Cropmead,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
252881,Cropmead,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.91
252881,Cropmead,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
252881,Cropmead,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.92
252881,Cropmead,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.9
252881,Cropmead,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.23
252881,Cropmead,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,2.19
252881,Cropmead,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
252881,Cropmead,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
252881,Cropmead,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
252881,Cropmead,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
252881,Cropmead,2023-06-16T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.19
252881,Cropmead,2023-06-16T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.64
252881,Cropmead,2023-06-16T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.63
252881,Cropmead,2023-06-16T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.15
252881,Cropmead,2023-06-16T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.19
252881,Cropmead,2023-06-16T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.81
252881,Cropmead,2023-06-16T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
252881,Cropmead,2023-06-16T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.0
252881,Cropmead,2023-06-16T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.1
252881,Cropmead,2023-06-16T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.0
252881,Cropmead,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.42
252881,Cropmead,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.2
252881,Cropmead,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.91
252881,Cropmead,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
252881,Cropmead,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
252881,Cropmead,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.77
252881,Cropmead,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
252881,Cropmead,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
252881,Cropmead,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
252881,Cropmead,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
252881,Cropmead,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
252881,Cropmead,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252881,Cropmead,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
252881,Cropmead,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
252881,Cropmead,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
252881,Cropmead,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
252881,Cropmead,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,39.3
252881,Cropmead,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
252881,Cropmead,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
252881,Cropmead,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
252881,Cropmead,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
252881,Cropmead,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
252881,Cropmead,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
252881,Cropmead,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.36
252881,Cropmead,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
252881,Cropmead,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.15
252881,Cropmead,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.78
252881,Cropmead,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.09
252881,Cropmead,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,2.66
252881,Cropmead,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
252881,Cropmead,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
252881,Cropmead,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
252881,Cropmead,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
252881,Cropmead,2023-06-16T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.93
252881,Cropmead,2023-06-16T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.43
252881,Cropmead,2023-06-16T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.49
252881,Cropmead,2023-06-16T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.89
252881,Cropmead,2023-06-16T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.87
252881,Cropmead,2023-06-16T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.54
252881,Cropmead,2023-06-16T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
252881,Cropmead,2023-06-16T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.4
252881,Cropmead,2023-06-16T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.5
252881,Cropmead,2023-06-16T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.7
252881,Cropmead,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.19
252881,Cropmead,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.9
252881,Cropmead,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.77
252881,Cropmead,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.94
252881,Cropmead,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
252881,Cropmead,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.55
252881,Cropmead,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
252881,Cropmead,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
252881,Cropmead,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
252881,Cropmead,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
252881,Cropmead,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
252881,Cropmead,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
252881,Cropmead,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
252881,Cropmead,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
252881,Cropmead,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
252881,Cropmead,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
252881,Cropmead,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252881,Cropmead,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,39.5
252881,Cropmead,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
252881,Cropmead,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
252881,Cropmead,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
252881,Cropmead,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
252881,Cropmead,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
252881,Cropmead,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
252881,Cropmead,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.37
252881,Cropmead,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
252881,Cropmead,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.86
252881,Cropmead,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.68
252881,Cropmead,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.88
252881,Cropmead,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,2.41
252881,Cropmead,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
252881,Cropmead,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
252881,Cropmead,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
252881,Cropmead,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
252881,Cropmead,2023-06-16T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.99
252881,Cropmead,2023-06-16T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.48
252881,Cropmead,2023-06-16T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.52
252881,Cropmead,2023-06-16T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.91
252881,Cropmead,2023-06-16T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.93
252881,Cropmead,2023-06-16T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.55
252881,Cropmead,2023-06-16T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-16T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.5
252881,Cropmead,2023-06-16T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.0
252881,Cropmead,2023-06-16T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.9
252881,Cropmead,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.27
252881,Cropmead,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.67
252881,Cropmead,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.74
252881,Cropmead,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.56
252881,Cropmead,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
252881,Cropmead,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.71
252881,Cropmead,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
252881,Cropmead,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.3
252881,Cropmead,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
252881,Cropmead,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
252881,Cropmead,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
252881,Cropmead,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
252881,Cropmead,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
252881,Cropmead,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252881,Cropmead,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
252881,Cropmead,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
252881,Cropmead,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,39.7
252881,Cropmead,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
252881,Cropmead,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
252881,Cropmead,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
252881,Cropmead,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
252881,Cropmead,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
252881,Cropmead,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.71
252881,Cropmead,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
252881,Cropmead,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.73
252881,Cropmead,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.75
252881,Cropmead,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.09
252881,Cropmead,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,0.23
252881,Cropmead,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
252881,Cropmead,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
252881,Cropmead,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
252881,Cropmead,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
252881,Cropmead,2023-06-16T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.33
252881,Cropmead,2023-06-16T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.69
252881,Cropmead,2023-06-16T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.66
252881,Cropmead,2023-06-16T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.59
252881,Cropmead,2023-06-16T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.18
252881,Cropmead,2023-06-16T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.64
252881,Cropmead,2023-06-16T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
252881,Cropmead,2023-06-16T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.1
252881,Cropmead,2023-06-16T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.8
252881,Cropmead,2023-06-16T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.2
252881,Cropmead,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.4
252881,Cropmead,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.97
252881,Cropmead,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.87
252881,Cropmead,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.51
252881,Cropmead,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
252881,Cropmead,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.22
252881,Cropmead,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
252881,Cropmead,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
252881,Cropmead,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
252881,Cropmead,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
252881,Cropmead,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
252881,Cropmead,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
252881,Cropmead,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
252881,Cropmead,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
252881,Cropmead,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
252881,Cropmead,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
252881,Cropmead,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
252881,Cropmead,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
252881,Cropmead,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
252881,Cropmead,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,39.8
252881,Cropmead,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
252881,Cropmead,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
252881,Cropmead,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
252881,Cropmead,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
252881,Cropmead,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
252881,Cropmead,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
252881,Cropmead,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.86
252881,Cropmead,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
252881,Cropmead,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.54
252881,Cropmead,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.77
252881,Cropmead,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.89
252881,Cropmead,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
252881,Cropmead,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
252881,Cropmead,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
252881,Cropmead,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
252881,Cropmead,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
252881,Cropmead,2023-06-16T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.59
252881,Cropmead,2023-06-16T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.9
252881,Cropmead,2023-06-16T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.88
252881,Cropmead,2023-06-16T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.65
252881,Cropmead,2023-06-16T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.42
252881,Cropmead,2023-06-16T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.94
252881,Cropmead,2023-06-16T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
252881,Cropmead,2023-06-16T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.0
252881,Cropmead,2023-06-16T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.0
252881,Cropmead,2023-06-16T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.6
252881,Cropmead,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.24
252881,Cropmead,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.8
252881,Cropmead,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.91
252881,Cropmead,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.82
252881,Cropmead,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
252881,Cropmead,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.75
252881,Cropmead,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
252881,Cropmead,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
252881,Cropmead,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
252881,Cropmead,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
252881,Cropmead,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
252881,Cropmead,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
252881,Cropmead,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
252881,Cropmead,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
252881,Cropmead,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
252881,Cropmead,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
252881,Cropmead,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
252881,Cropmead,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
252881,Cropmead,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
252881,Cropmead,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
252881,Cropmead,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,40.1
252881,Cropmead,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
252881,Cropmead,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
252881,Cropmead,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
252881,Cropmead,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
252881,Cropmead,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.49
252881,Cropmead,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
252881,Cropmead,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.75
252881,Cropmead,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.75
252881,Cropmead,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.45
252881,Cropmead,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,3.56
252881,Cropmead,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
252881,Cropmead,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
252881,Cropmead,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
252881,Cropmead,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
252881,Cropmead,2023-06-16T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.48
252881,Cropmead,2023-06-16T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.75
252881,Cropmead,2023-06-16T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.88
252881,Cropmead,2023-06-16T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.09
252881,Cropmead,2023-06-16T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.38
252881,Cropmead,2023-06-16T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.95
252881,Cropmead,2023-06-16T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
252881,Cropmead,2023-06-16T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.2
252881,Cropmead,2023-06-16T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.6
252881,Cropmead,2023-06-16T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.8
252881,Cropmead,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.62
252881,Cropmead,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.12
252881,Cropmead,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.91
252881,Cropmead,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.39
252881,Cropmead,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
252881,Cropmead,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.52
252881,Cropmead,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
252881,Cropmead,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
252881,Cropmead,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
252881,Cropmead,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
252881,Cropmead,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
252881,Cropmead,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
252881,Cropmead,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
252881,Cropmead,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
252881,Cropmead,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
252881,Cropmead,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,40.2
252881,Cropmead,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
252881,Cropmead,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
252881,Cropmead,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
252881,Cropmead,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
252881,Cropmead,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
252881,Cropmead,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.37
252881,Cropmead,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
252881,Cropmead,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.08
252881,Cropmead,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.3
252881,Cropmead,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.94
252881,Cropmead,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,4.45
252881,Cropmead,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
252881,Cropmead,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
252881,Cropmead,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
252881,Cropmead,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
252881,Cropmead,2023-06-16T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.47
252881,Cropmead,2023-06-16T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.86
252881,Cropmead,2023-06-16T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.94
252881,Cropmead,2023-06-16T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.19
252881,Cropmead,2023-06-16T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.21
252881,Cropmead,2023-06-16T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.85
252881,Cropmead,2023-06-16T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
252881,Cropmead,2023-06-16T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.4
252881,Cropmead,2023-06-16T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.4
252881,Cropmead,2023-06-16T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.5
252881,Cropmead,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.42
252881,Cropmead,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.46
252881,Cropmead,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.31
252881,Cropmead,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.8
252881,Cropmead,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
252881,Cropmead,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.19
252881,Cropmead,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
252881,Cropmead,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
252881,Cropmead,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
252881,Cropmead,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
252881,Cropmead,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
252881,Cropmead,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252881,Cropmead,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
252881,Cropmead,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
252881,Cropmead,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
252881,Cropmead,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
252881,Cropmead,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
252881,Cropmead,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
252881,Cropmead,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,40.3
252881,Cropmead,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
252881,Cropmead,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
252881,Cropmead,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
252881,Cropmead,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
252881,Cropmead,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
252881,Cropmead,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
252881,Cropmead,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.61
252881,Cropmead,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
252881,Cropmead,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.02
252881,Cropmead,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.56
252881,Cropmead,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.84
252881,Cropmead,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,2.91
252881,Cropmead,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
252881,Cropmead,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
252881,Cropmead,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
252881,Cropmead,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
252881,Cropmead,2023-06-16T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.54
252881,Cropmead,2023-06-16T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.98
252881,Cropmead,2023-06-16T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.97
252881,Cropmead,2023-06-16T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.25
252881,Cropmead,2023-06-16T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.33
252881,Cropmead,2023-06-16T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.92
252881,Cropmead,2023-06-16T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
252881,Cropmead,2023-06-16T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.0
252881,Cropmead,2023-06-16T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.3
252881,Cropmead,2023-06-16T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.0
252881,Cropmead,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.33
252881,Cropmead,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.35
252881,Cropmead,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.18
252881,Cropmead,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.31
252881,Cropmead,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
252881,Cropmead,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.14
252881,Cropmead,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
252881,Cropmead,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.6
252881,Cropmead,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
252881,Cropmead,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
252881,Cropmead,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
252881,Cropmead,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
252881,Cropmead,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
252881,Cropmead,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
252881,Cropmead,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252881,Cropmead,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
252881,Cropmead,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
252881,Cropmead,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
252881,Cropmead,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,40.4
252881,Cropmead,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
252881,Cropmead,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
252881,Cropmead,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
252881,Cropmead,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
252881,Cropmead,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
252881,Cropmead,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
252881,Cropmead,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.99
252881,Cropmead,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.62
252881,Cropmead,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.8
252881,Cropmead,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.91
252881,Cropmead,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.68
252881,Cropmead,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,3.26
252881,Cropmead,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
252881,Cropmead,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
252881,Cropmead,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
252881,Cropmead,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
252881,Cropmead,2023-06-16T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.65
252881,Cropmead,2023-06-16T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.08
252881,Cropmead,2023-06-16T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.11
252881,Cropmead,2023-06-16T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.66
252881,Cropmead,2023-06-16T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.72
252881,Cropmead,2023-06-16T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.31
252881,Cropmead,2023-06-16T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
252881,Cropmead,2023-06-16T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.6
252881,Cropmead,2023-06-16T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.7
252881,Cropmead,2023-06-16T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.8
252881,Cropmead,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.12
252881,Cropmead,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.33
252881,Cropmead,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.35
252881,Cropmead,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
252881,Cropmead,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
252881,Cropmead,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.34
252881,Cropmead,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
252881,Cropmead,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
252881,Cropmead,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
252881,Cropmead,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
252881,Cropmead,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
252881,Cropmead,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
252881,Cropmead,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
252881,Cropmead,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
252881,Cropmead,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
252881,Cropmead,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
252881,Cropmead,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,40.4
252881,Cropmead,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
252881,Cropmead,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
252881,Cropmead,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
252881,Cropmead,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
252881,Cropmead,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.85
252881,Cropmead,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
252881,Cropmead,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.85
252881,Cropmead,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.71
252881,Cropmead,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.35
252881,Cropmead,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.26
252881,Cropmead,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
252881,Cropmead,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
252881,Cropmead,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
252881,Cropmead,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
252881,Cropmead,2023-06-16T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.05
252881,Cropmead,2023-06-16T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.44
252881,Cropmead,2023-06-16T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.55
252881,Cropmead,2023-06-16T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.18
252881,Cropmead,2023-06-16T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.22
