Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-16T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.78
252881,Cropmead,2023-06-16T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-16T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.4
252881,Cropmead,2023-06-16T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.5
252881,Cropmead,2023-06-16T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.7
252881,Cropmead,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.11
252881,Cropmead,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.83
252881,Cropmead,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.66
252881,Cropmead,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.45
252881,Cropmead,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
252881,Cropmead,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.22
252881,Cropmead,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
252881,Cropmead,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
252881,Cropmead,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
252881,Cropmead,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
252881,Cropmead,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
252881,Cropmead,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
252881,Cropmead,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
252881,Cropmead,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
252881,Cropmead,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
252881,Cropmead,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,40.4
252881,Cropmead,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
252881,Cropmead,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
252881,Cropmead,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
252881,Cropmead,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
252881,Cropmead,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
252881,Cropmead,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
252881,Cropmead,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.74
252881,Cropmead,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
252881,Cropmead,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.53
252881,Cropmead,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.83
252881,Cropmead,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.6
252881,Cropmead,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,2.43
252881,Cropmead,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
252881,Cropmead,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
252881,Cropmead,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
252881,Cropmead,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
252881,Cropmead,2023-06-16T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.22
252881,Cropmead,2023-06-16T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.46
252881,Cropmead,2023-06-16T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.6
252881,Cropmead,2023-06-16T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.24
252881,Cropmead,2023-06-16T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.24
252881,Cropmead,2023-06-16T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.81
252881,Cropmead,2023-06-16T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
252881,Cropmead,2023-06-16T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.9
252881,Cropmead,2023-06-16T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.4
252881,Cropmead,2023-06-16T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.7
252881,Cropmead,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.07
252881,Cropmead,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.54
252881,Cropmead,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.16
252881,Cropmead,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
252881,Cropmead,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
252881,Cropmead,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.8
252881,Cropmead,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
252881,Cropmead,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
252881,Cropmead,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
252881,Cropmead,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
252881,Cropmead,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
252881,Cropmead,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
252881,Cropmead,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
252881,Cropmead,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
252881,Cropmead,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
252881,Cropmead,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
252881,Cropmead,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252881,Cropmead,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,40.5
252881,Cropmead,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
252881,Cropmead,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
252881,Cropmead,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
252881,Cropmead,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
252881,Cropmead,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
252881,Cropmead,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
252881,Cropmead,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.96
252881,Cropmead,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
252881,Cropmead,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.88
252881,Cropmead,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.09
252881,Cropmead,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.78
252881,Cropmead,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,3.85
252881,Cropmead,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
252881,Cropmead,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
252881,Cropmead,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
252881,Cropmead,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
252881,Cropmead,2023-06-16T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.72
252881,Cropmead,2023-06-16T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.81
252881,Cropmead,2023-06-16T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.01
252881,Cropmead,2023-06-16T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.07
252881,Cropmead,2023-06-16T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.51
252881,Cropmead,2023-06-16T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.2
252881,Cropmead,2023-06-16T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
252881,Cropmead,2023-06-16T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.8
252881,Cropmead,2023-06-16T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.2
252881,Cropmead,2023-06-16T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.9
252881,Cropmead,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.16
252881,Cropmead,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.24
252881,Cropmead,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.56
252881,Cropmead,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
252881,Cropmead,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
252881,Cropmead,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.74
252881,Cropmead,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
252881,Cropmead,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
252881,Cropmead,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
252881,Cropmead,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
252881,Cropmead,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
252881,Cropmead,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
252881,Cropmead,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
252881,Cropmead,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
252881,Cropmead,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
252881,Cropmead,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
252881,Cropmead,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
252881,Cropmead,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
252881,Cropmead,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
252881,Cropmead,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
252881,Cropmead,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,40.5
252881,Cropmead,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
252881,Cropmead,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
252881,Cropmead,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
252881,Cropmead,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
252881,Cropmead,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
252881,Cropmead,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.68
252881,Cropmead,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
252881,Cropmead,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.15
252881,Cropmead,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.66
252881,Cropmead,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.97
252881,Cropmead,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.25
252881,Cropmead,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
252881,Cropmead,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
252881,Cropmead,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
252881,Cropmead,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
252881,Cropmead,2023-06-16T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.9
252881,Cropmead,2023-06-16T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.24
252881,Cropmead,2023-06-16T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.4
252881,Cropmead,2023-06-16T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.41
252881,Cropmead,2023-06-16T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.93
252881,Cropmead,2023-06-16T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.73
252881,Cropmead,2023-06-16T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
252881,Cropmead,2023-06-16T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.6
252881,Cropmead,2023-06-16T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.8
252881,Cropmead,2023-06-16T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.8
252881,Cropmead,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.02
252881,Cropmead,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.05
252881,Cropmead,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.41
252881,Cropmead,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.25
252881,Cropmead,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
252881,Cropmead,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.87
252881,Cropmead,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
252881,Cropmead,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
252881,Cropmead,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.4
252881,Cropmead,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.9
252881,Cropmead,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
252881,Cropmead,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
252881,Cropmead,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
252881,Cropmead,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
252881,Cropmead,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
252881,Cropmead,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
252881,Cropmead,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
252881,Cropmead,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
252881,Cropmead,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
252881,Cropmead,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,40.5
252881,Cropmead,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
252881,Cropmead,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
252881,Cropmead,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
252881,Cropmead,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
252881,Cropmead,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.45
252881,Cropmead,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
252881,Cropmead,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.57
252881,Cropmead,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.29
252881,Cropmead,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.44
252881,Cropmead,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,3.83
252881,Cropmead,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
252881,Cropmead,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
252881,Cropmead,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
252881,Cropmead,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
252881,Cropmead,2023-06-16T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.48
252881,Cropmead,2023-06-16T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.87
252881,Cropmead,2023-06-16T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.08
252881,Cropmead,2023-06-16T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.8
252881,Cropmead,2023-06-16T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.67
252881,Cropmead,2023-06-16T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.42
252881,Cropmead,2023-06-16T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
252881,Cropmead,2023-06-16T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.7
252881,Cropmead,2023-06-16T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.2
252881,Cropmead,2023-06-16T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.2
252881,Cropmead,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.71
252881,Cropmead,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.84
252881,Cropmead,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.37
252881,Cropmead,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.55
252881,Cropmead,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
252881,Cropmead,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.18
252881,Cropmead,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
252881,Cropmead,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
252881,Cropmead,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.8
252881,Cropmead,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.3
252881,Cropmead,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
252881,Cropmead,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
252881,Cropmead,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
252881,Cropmead,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
252881,Cropmead,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
252881,Cropmead,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
252881,Cropmead,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
252881,Cropmead,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
252881,Cropmead,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
252881,Cropmead,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
252881,Cropmead,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,40.5
252881,Cropmead,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
252881,Cropmead,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
252881,Cropmead,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
252881,Cropmead,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
252881,Cropmead,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
252881,Cropmead,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.99
252881,Cropmead,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
252881,Cropmead,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.05
252881,Cropmead,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.31
252881,Cropmead,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.09
252881,Cropmead,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,3.17
252881,Cropmead,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
252881,Cropmead,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
252881,Cropmead,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
252881,Cropmead,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
252881,Cropmead,2023-06-16T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.26
252881,Cropmead,2023-06-16T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.62
252881,Cropmead,2023-06-16T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.78
252881,Cropmead,2023-06-16T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.62
252881,Cropmead,2023-06-16T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.57
252881,Cropmead,2023-06-16T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.36
252881,Cropmead,2023-06-16T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
252881,Cropmead,2023-06-16T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.3
252881,Cropmead,2023-06-16T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.9
252881,Cropmead,2023-06-16T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.0
252881,Cropmead,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.12
252881,Cropmead,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.28
252881,Cropmead,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.31
252881,Cropmead,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
252881,Cropmead,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
252881,Cropmead,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.17
252881,Cropmead,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
252881,Cropmead,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
252881,Cropmead,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
252881,Cropmead,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
252881,Cropmead,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
252881,Cropmead,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
252881,Cropmead,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
252881,Cropmead,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
252881,Cropmead,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
252881,Cropmead,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
252881,Cropmead,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
252881,Cropmead,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
252881,Cropmead,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
252881,Cropmead,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
252881,Cropmead,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,40.5
252881,Cropmead,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
252881,Cropmead,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
252881,Cropmead,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
252881,Cropmead,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
252881,Cropmead,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.9
252881,Cropmead,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
252881,Cropmead,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.21
252881,Cropmead,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.36
252881,Cropmead,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.87
252881,Cropmead,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.33
252881,Cropmead,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
252881,Cropmead,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
252881,Cropmead,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
252881,Cropmead,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
252881,Cropmead,2023-06-16T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.54
252881,Cropmead,2023-06-16T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.95
252881,Cropmead,2023-06-16T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.07
252881,Cropmead,2023-06-16T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.02
252881,Cropmead,2023-06-16T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.07
252881,Cropmead,2023-06-16T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.77
252881,Cropmead,2023-06-16T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
252881,Cropmead,2023-06-16T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.5
252881,Cropmead,2023-06-16T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.4
252881,Cropmead,2023-06-16T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.3
252881,Cropmead,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.12
252881,Cropmead,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.54
252881,Cropmead,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.09
252881,Cropmead,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
252881,Cropmead,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
252881,Cropmead,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.53
252881,Cropmead,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
252881,Cropmead,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
252881,Cropmead,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.0
252881,Cropmead,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.4
252881,Cropmead,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
252881,Cropmead,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
252881,Cropmead,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
252881,Cropmead,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
252881,Cropmead,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
252881,Cropmead,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
252881,Cropmead,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
252881,Cropmead,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
252881,Cropmead,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
252881,Cropmead,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
252881,Cropmead,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,40.5
252881,Cropmead,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
252881,Cropmead,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
252881,Cropmead,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
252881,Cropmead,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
252881,Cropmead,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.4
252881,Cropmead,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
252881,Cropmead,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.82
252881,Cropmead,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.58
252881,Cropmead,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.07
252881,Cropmead,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.67
252881,Cropmead,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
252881,Cropmead,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
252881,Cropmead,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
252881,Cropmead,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
252881,Cropmead,2023-06-16T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.22
252881,Cropmead,2023-06-16T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.55
252881,Cropmead,2023-06-16T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.83
252881,Cropmead,2023-06-16T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.7
252881,Cropmead,2023-06-16T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.56
252881,Cropmead,2023-06-16T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.4
252881,Cropmead,2023-06-16T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
252881,Cropmead,2023-06-16T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.6
252881,Cropmead,2023-06-16T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.9
252881,Cropmead,2023-06-16T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.6
252881,Cropmead,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.75
252881,Cropmead,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.34
252881,Cropmead,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.79
252881,Cropmead,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.41
252881,Cropmead,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.15
252881,Cropmead,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.55
252881,Cropmead,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
252881,Cropmead,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
252881,Cropmead,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.3
252881,Cropmead,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.8
252881,Cropmead,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
252881,Cropmead,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
252881,Cropmead,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
252881,Cropmead,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
252881,Cropmead,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
252881,Cropmead,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
252881,Cropmead,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
252881,Cropmead,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
252881,Cropmead,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
252881,Cropmead,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
252881,Cropmead,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,40.5
252881,Cropmead,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
252881,Cropmead,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
252881,Cropmead,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
252881,Cropmead,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
252881,Cropmead,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.83
252881,Cropmead,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.16
252881,Cropmead,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.21
252881,Cropmead,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,48.03
252881,Cropmead,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.99
252881,Cropmead,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.94
252881,Cropmead,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
252881,Cropmead,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
252881,Cropmead,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
252881,Cropmead,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
252881,Cropmead,2023-06-16T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.87
252881,Cropmead,2023-06-16T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.74
252881,Cropmead,2023-06-16T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.18
252881,Cropmead,2023-06-16T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.44
252881,Cropmead,2023-06-16T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.77
252881,Cropmead,2023-06-16T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.6
252881,Cropmead,2023-06-16T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
252881,Cropmead,2023-06-16T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.6
252881,Cropmead,2023-06-16T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.8
252881,Cropmead,2023-06-16T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.8
252881,Cropmead,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.89
252881,Cropmead,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-19.12
252881,Cropmead,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.3
252881,Cropmead,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.6
252881,Cropmead,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.27
252881,Cropmead,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.11
252881,Cropmead,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
252881,Cropmead,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
252881,Cropmead,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.2
252881,Cropmead,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.2
252881,Cropmead,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
252881,Cropmead,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
252881,Cropmead,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.3
252881,Cropmead,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
252881,Cropmead,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
252881,Cropmead,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
252881,Cropmead,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
252881,Cropmead,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
252881,Cropmead,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
252881,Cropmead,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
252881,Cropmead,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,40.4
252881,Cropmead,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
252881,Cropmead,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
252881,Cropmead,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
252881,Cropmead,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
252881,Cropmead,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
252881,Cropmead,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.38
252881,Cropmead,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.6
252881,Cropmead,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.91
252881,Cropmead,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,53.34
252881,Cropmead,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.93
252881,Cropmead,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.55
252881,Cropmead,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
252881,Cropmead,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
252881,Cropmead,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
252881,Cropmead,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
252881,Cropmead,2023-06-16T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.87
252881,Cropmead,2023-06-16T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.78
252881,Cropmead,2023-06-16T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.14
252881,Cropmead,2023-06-16T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.4
252881,Cropmead,2023-06-16T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.85
252881,Cropmead,2023-06-16T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.54
252881,Cropmead,2023-06-16T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
252881,Cropmead,2023-06-16T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.2
252881,Cropmead,2023-06-16T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.7
252881,Cropmead,2023-06-16T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.3
252881,Cropmead,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.11
252881,Cropmead,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-22.55
252881,Cropmead,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.12
252881,Cropmead,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.63
252881,Cropmead,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.51
252881,Cropmead,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.12
252881,Cropmead,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
252881,Cropmead,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
252881,Cropmead,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.1
252881,Cropmead,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.4
252881,Cropmead,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.59
252881,Cropmead,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
252881,Cropmead,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
252881,Cropmead,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
252881,Cropmead,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
252881,Cropmead,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
252881,Cropmead,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
252881,Cropmead,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
252881,Cropmead,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
252881,Cropmead,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
252881,Cropmead,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,40.4
252881,Cropmead,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
252881,Cropmead,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
252881,Cropmead,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
252881,Cropmead,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.25
252881,Cropmead,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.97
252881,Cropmead,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.27
252881,Cropmead,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,54.8
252881,Cropmead,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.67
252881,Cropmead,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.3
252881,Cropmead,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
252881,Cropmead,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
252881,Cropmead,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
252881,Cropmead,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
252881,Cropmead,2023-06-16T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.22
252881,Cropmead,2023-06-16T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.39
252881,Cropmead,2023-06-16T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.79
252881,Cropmead,2023-06-16T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.43
252881,Cropmead,2023-06-16T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.2
252881,Cropmead,2023-06-16T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.9
252881,Cropmead,2023-06-16T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
252881,Cropmead,2023-06-16T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.4
252881,Cropmead,2023-06-16T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.9
252881,Cropmead,2023-06-16T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.3
252881,Cropmead,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.31
252881,Cropmead,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-19.46
252881,Cropmead,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.69
252881,Cropmead,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.56
252881,Cropmead,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.47
252881,Cropmead,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.77
252881,Cropmead,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
252881,Cropmead,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
252881,Cropmead,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.1
252881,Cropmead,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.7
252881,Cropmead,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.61
252881,Cropmead,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.98
252881,Cropmead,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
252881,Cropmead,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
252881,Cropmead,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
252881,Cropmead,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
252881,Cropmead,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
252881,Cropmead,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
252881,Cropmead,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
252881,Cropmead,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
252881,Cropmead,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,40.3
252881,Cropmead,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
252881,Cropmead,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
252881,Cropmead,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
252881,Cropmead,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
252881,Cropmead,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
252881,Cropmead,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.25
252881,Cropmead,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.93
252881,Cropmead,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.26
252881,Cropmead,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,53.12
252881,Cropmead,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.59
252881,Cropmead,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.38
252881,Cropmead,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
252881,Cropmead,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.1
252881,Cropmead,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
252881,Cropmead,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
252881,Cropmead,2023-06-16T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.21
252881,Cropmead,2023-06-16T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.31
252881,Cropmead,2023-06-16T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.71
252881,Cropmead,2023-06-16T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.38
252881,Cropmead,2023-06-16T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.12
252881,Cropmead,2023-06-16T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.75
252881,Cropmead,2023-06-16T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
252881,Cropmead,2023-06-16T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.0
252881,Cropmead,2023-06-16T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.3
252881,Cropmead,2023-06-16T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.4
252881,Cropmead,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.05
252881,Cropmead,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-19.94
252881,Cropmead,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.3
252881,Cropmead,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
252881,Cropmead,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.51
252881,Cropmead,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.85
252881,Cropmead,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
252881,Cropmead,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
252881,Cropmead,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.2
252881,Cropmead,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.3
252881,Cropmead,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.85
252881,Cropmead,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.95
252881,Cropmead,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
252881,Cropmead,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
252881,Cropmead,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
252881,Cropmead,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
252881,Cropmead,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
252881,Cropmead,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
252881,Cropmead,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
252881,Cropmead,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
252881,Cropmead,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,40.2
252881,Cropmead,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
252881,Cropmead,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
252881,Cropmead,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
252881,Cropmead,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
252881,Cropmead,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.54
252881,Cropmead,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.11
252881,Cropmead,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.61
252881,Cropmead,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,53.46
252881,Cropmead,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.79
252881,Cropmead,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.11
252881,Cropmead,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
252881,Cropmead,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
252881,Cropmead,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
252881,Cropmead,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
252881,Cropmead,2023-06-16T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.43
252881,Cropmead,2023-06-16T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.78
252881,Cropmead,2023-06-16T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.0
252881,Cropmead,2023-06-16T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.74
252881,Cropmead,2023-06-16T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.76
252881,Cropmead,2023-06-16T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.54
252881,Cropmead,2023-06-16T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
252881,Cropmead,2023-06-16T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.9
252881,Cropmead,2023-06-16T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.6
252881,Cropmead,2023-06-16T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.9
252881,Cropmead,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.63
252881,Cropmead,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.14
252881,Cropmead,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.28
252881,Cropmead,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.23
252881,Cropmead,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.27
252881,Cropmead,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.71
252881,Cropmead,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
252881,Cropmead,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
252881,Cropmead,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.2
252881,Cropmead,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.6
