Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.71
252881,Cropmead,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
252881,Cropmead,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
252881,Cropmead,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
252881,Cropmead,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
252881,Cropmead,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
252881,Cropmead,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
252881,Cropmead,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
252881,Cropmead,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
252881,Cropmead,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
252881,Cropmead,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,40.1
252881,Cropmead,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
252881,Cropmead,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
252881,Cropmead,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
252881,Cropmead,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
252881,Cropmead,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.25
252881,Cropmead,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.96
252881,Cropmead,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.96
252881,Cropmead,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
252881,Cropmead,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.62
252881,Cropmead,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.39
252881,Cropmead,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
252881,Cropmead,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.7
252881,Cropmead,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
252881,Cropmead,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
252881,Cropmead,2023-06-16T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.24
252881,Cropmead,2023-06-16T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.67
252881,Cropmead,2023-06-16T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.84
252881,Cropmead,2023-06-16T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.01
252881,Cropmead,2023-06-16T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.97
252881,Cropmead,2023-06-16T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.13
252881,Cropmead,2023-06-16T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
252881,Cropmead,2023-06-16T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.4
252881,Cropmead,2023-06-16T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.9
252881,Cropmead,2023-06-16T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.6
252881,Cropmead,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.41
252881,Cropmead,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.53
252881,Cropmead,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.67
252881,Cropmead,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.45
252881,Cropmead,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.49
252881,Cropmead,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.41
252881,Cropmead,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
252881,Cropmead,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
252881,Cropmead,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.0
252881,Cropmead,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
252881,Cropmead,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.24
252881,Cropmead,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.48
252881,Cropmead,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
252881,Cropmead,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
252881,Cropmead,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
252881,Cropmead,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
252881,Cropmead,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
252881,Cropmead,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
252881,Cropmead,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
252881,Cropmead,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
252881,Cropmead,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,40.1
252881,Cropmead,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
252881,Cropmead,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
252881,Cropmead,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
252881,Cropmead,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.34
252881,Cropmead,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.39
252881,Cropmead,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.53
252881,Cropmead,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,57.11
252881,Cropmead,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.94
252881,Cropmead,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.75
252881,Cropmead,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
252881,Cropmead,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.9
252881,Cropmead,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
252881,Cropmead,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
252881,Cropmead,2023-06-16T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.32
252881,Cropmead,2023-06-16T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.64
252881,Cropmead,2023-06-16T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.92
252881,Cropmead,2023-06-16T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.33
252881,Cropmead,2023-06-16T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.84
252881,Cropmead,2023-06-16T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.94
252881,Cropmead,2023-06-16T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
252881,Cropmead,2023-06-16T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.0
252881,Cropmead,2023-06-16T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.2
252881,Cropmead,2023-06-16T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.7
252881,Cropmead,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.19
252881,Cropmead,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-19.47
252881,Cropmead,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.66
252881,Cropmead,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
252881,Cropmead,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.31
252881,Cropmead,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.09
252881,Cropmead,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
252881,Cropmead,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
252881,Cropmead,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.5
252881,Cropmead,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
252881,Cropmead,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.56
252881,Cropmead,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.83
252881,Cropmead,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.72
252881,Cropmead,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
252881,Cropmead,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
252881,Cropmead,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
252881,Cropmead,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
252881,Cropmead,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
252881,Cropmead,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
252881,Cropmead,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
252881,Cropmead,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,40.0
252881,Cropmead,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
252881,Cropmead,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.66
252881,Cropmead,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
252881,Cropmead,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
252881,Cropmead,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
252881,Cropmead,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.12
252881,Cropmead,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.77
252881,Cropmead,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.69
252881,Cropmead,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,53.93
252881,Cropmead,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.7
252881,Cropmead,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.35
252881,Cropmead,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
252881,Cropmead,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
252881,Cropmead,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
252881,Cropmead,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
252881,Cropmead,2023-06-16T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.78
252881,Cropmead,2023-06-16T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.07
252881,Cropmead,2023-06-16T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.33
252881,Cropmead,2023-06-16T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.18
252881,Cropmead,2023-06-16T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.6
252881,Cropmead,2023-06-16T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.12
252881,Cropmead,2023-06-16T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
252881,Cropmead,2023-06-16T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.2
252881,Cropmead,2023-06-16T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.0
252881,Cropmead,2023-06-16T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.6
252881,Cropmead,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.59
252881,Cropmead,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-19.83
252881,Cropmead,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.48
252881,Cropmead,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.37
252881,Cropmead,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.42
252881,Cropmead,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.09
252881,Cropmead,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
252881,Cropmead,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
252881,Cropmead,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.0
252881,Cropmead,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.2
252881,Cropmead,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.08
252881,Cropmead,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.21
252881,Cropmead,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
252881,Cropmead,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
252881,Cropmead,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
252881,Cropmead,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
252881,Cropmead,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
252881,Cropmead,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
252881,Cropmead,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
252881,Cropmead,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
252881,Cropmead,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,39.9
252881,Cropmead,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
252881,Cropmead,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
252881,Cropmead,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
252881,Cropmead,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
252881,Cropmead,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
252881,Cropmead,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.76
252881,Cropmead,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.21
252881,Cropmead,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.54
252881,Cropmead,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,60.51
252881,Cropmead,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.89
252881,Cropmead,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.42
252881,Cropmead,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
252881,Cropmead,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.7
252881,Cropmead,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
252881,Cropmead,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
252881,Cropmead,2023-06-16T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.85
252881,Cropmead,2023-06-16T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.04
252881,Cropmead,2023-06-16T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.93
252881,Cropmead,2023-06-16T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.35
252881,Cropmead,2023-06-16T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.27
252881,Cropmead,2023-06-16T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.47
252881,Cropmead,2023-06-16T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
252881,Cropmead,2023-06-16T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.1
252881,Cropmead,2023-06-16T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.7
252881,Cropmead,2023-06-16T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.1
252881,Cropmead,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.92
252881,Cropmead,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.9
252881,Cropmead,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.68
252881,Cropmead,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
252881,Cropmead,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.34
252881,Cropmead,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.66
252881,Cropmead,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
252881,Cropmead,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
252881,Cropmead,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.3
252881,Cropmead,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
252881,Cropmead,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.88
252881,Cropmead,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
252881,Cropmead,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
252881,Cropmead,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.27
252881,Cropmead,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
252881,Cropmead,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
252881,Cropmead,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
252881,Cropmead,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
252881,Cropmead,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
252881,Cropmead,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
252881,Cropmead,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,39.9
252881,Cropmead,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
252881,Cropmead,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
252881,Cropmead,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
252881,Cropmead,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.22
252881,Cropmead,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.32
252881,Cropmead,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.82
252881,Cropmead,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,61.63
252881,Cropmead,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.25
252881,Cropmead,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.58
252881,Cropmead,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
252881,Cropmead,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.9
252881,Cropmead,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
252881,Cropmead,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
252881,Cropmead,2023-06-16T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.21
252881,Cropmead,2023-06-16T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.61
252881,Cropmead,2023-06-16T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.68
252881,Cropmead,2023-06-16T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.06
252881,Cropmead,2023-06-16T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.58
252881,Cropmead,2023-06-16T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.99
252881,Cropmead,2023-06-16T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
252881,Cropmead,2023-06-16T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.2
252881,Cropmead,2023-06-16T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.8
252881,Cropmead,2023-06-16T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.2
252881,Cropmead,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.25
252881,Cropmead,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.41
252881,Cropmead,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.84
252881,Cropmead,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.23
252881,Cropmead,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.08
252881,Cropmead,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.06
252881,Cropmead,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
252881,Cropmead,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.1
252881,Cropmead,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.1
252881,Cropmead,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.4
252881,Cropmead,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.06
252881,Cropmead,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
252881,Cropmead,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
252881,Cropmead,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.74
252881,Cropmead,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
252881,Cropmead,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
252881,Cropmead,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
252881,Cropmead,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
252881,Cropmead,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
252881,Cropmead,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
252881,Cropmead,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,39.8
252881,Cropmead,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
252881,Cropmead,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
252881,Cropmead,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
252881,Cropmead,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
252881,Cropmead,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
252881,Cropmead,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.55
252881,Cropmead,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.11
252881,Cropmead,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.88
252881,Cropmead,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,68.31
252881,Cropmead,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.01
252881,Cropmead,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.36
252881,Cropmead,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
252881,Cropmead,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.6
252881,Cropmead,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
252881,Cropmead,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
252881,Cropmead,2023-06-16T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.72
252881,Cropmead,2023-06-16T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.12
252881,Cropmead,2023-06-16T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.81
252881,Cropmead,2023-06-16T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.42
252881,Cropmead,2023-06-16T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.14
252881,Cropmead,2023-06-16T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.08
252881,Cropmead,2023-06-16T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
252881,Cropmead,2023-06-16T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.3
252881,Cropmead,2023-06-16T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.6
252881,Cropmead,2023-06-16T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.5
252881,Cropmead,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.7
252881,Cropmead,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-21.45
252881,Cropmead,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.47
252881,Cropmead,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.94
252881,Cropmead,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.58
252881,Cropmead,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.67
252881,Cropmead,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
252881,Cropmead,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
252881,Cropmead,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.7
252881,Cropmead,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.1
252881,Cropmead,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.38
252881,Cropmead,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
252881,Cropmead,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
252881,Cropmead,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.26
252881,Cropmead,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
252881,Cropmead,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
252881,Cropmead,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
252881,Cropmead,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
252881,Cropmead,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
252881,Cropmead,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
252881,Cropmead,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,39.6
252881,Cropmead,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
252881,Cropmead,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
252881,Cropmead,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
252881,Cropmead,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
252881,Cropmead,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
252881,Cropmead,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.79
252881,Cropmead,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.38
252881,Cropmead,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.22
252881,Cropmead,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,65.96
252881,Cropmead,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.35
252881,Cropmead,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.93
252881,Cropmead,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
252881,Cropmead,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.8
252881,Cropmead,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
252881,Cropmead,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
252881,Cropmead,2023-06-16T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.98
252881,Cropmead,2023-06-16T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.29
252881,Cropmead,2023-06-16T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.68
252881,Cropmead,2023-06-16T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.08
252881,Cropmead,2023-06-16T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.29
252881,Cropmead,2023-06-16T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.27
252881,Cropmead,2023-06-16T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
252881,Cropmead,2023-06-16T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.4
252881,Cropmead,2023-06-16T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.0
252881,Cropmead,2023-06-16T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.1
252881,Cropmead,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.81
252881,Cropmead,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-19.62
252881,Cropmead,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.32
252881,Cropmead,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.8
252881,Cropmead,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.96
252881,Cropmead,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.84
252881,Cropmead,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
252881,Cropmead,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.5
252881,Cropmead,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.4
252881,Cropmead,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.4
252881,Cropmead,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.31
252881,Cropmead,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.16
252881,Cropmead,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
252881,Cropmead,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.22
252881,Cropmead,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
252881,Cropmead,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
252881,Cropmead,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
252881,Cropmead,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
252881,Cropmead,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
252881,Cropmead,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
252881,Cropmead,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,39.5
252881,Cropmead,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
252881,Cropmead,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.64
252881,Cropmead,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
252881,Cropmead,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
252881,Cropmead,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
252881,Cropmead,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.81
252881,Cropmead,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.17
252881,Cropmead,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.24
252881,Cropmead,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,67.51
252881,Cropmead,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.06
252881,Cropmead,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.27
252881,Cropmead,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
252881,Cropmead,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.4
252881,Cropmead,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
252881,Cropmead,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
252881,Cropmead,2023-06-16T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.69
252881,Cropmead,2023-06-16T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.09
252881,Cropmead,2023-06-16T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.54
252881,Cropmead,2023-06-16T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.03
252881,Cropmead,2023-06-16T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.35
252881,Cropmead,2023-06-16T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.54
252881,Cropmead,2023-06-16T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
252881,Cropmead,2023-06-16T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.8
252881,Cropmead,2023-06-16T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.7
252881,Cropmead,2023-06-16T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.0
252881,Cropmead,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.76
252881,Cropmead,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.82
252881,Cropmead,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.12
252881,Cropmead,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.01
252881,Cropmead,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
252881,Cropmead,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.61
252881,Cropmead,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
252881,Cropmead,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
252881,Cropmead,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
252881,Cropmead,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
252881,Cropmead,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
252881,Cropmead,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.79
252881,Cropmead,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.94
252881,Cropmead,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.54
252881,Cropmead,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
252881,Cropmead,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.2
252881,Cropmead,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
252881,Cropmead,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
252881,Cropmead,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
252881,Cropmead,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
252881,Cropmead,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,39.4
252881,Cropmead,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
252881,Cropmead,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.65
252881,Cropmead,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
252881,Cropmead,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
252881,Cropmead,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
252881,Cropmead,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.52
252881,Cropmead,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
252881,Cropmead,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.04
252881,Cropmead,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,64.37
252881,Cropmead,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.73
252881,Cropmead,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.62
252881,Cropmead,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
252881,Cropmead,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.8
252881,Cropmead,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
252881,Cropmead,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
252881,Cropmead,2023-06-16T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.41
252881,Cropmead,2023-06-16T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.79
252881,Cropmead,2023-06-16T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.18
252881,Cropmead,2023-06-16T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.71
252881,Cropmead,2023-06-16T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.27
252881,Cropmead,2023-06-16T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.06
252881,Cropmead,2023-06-16T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
252881,Cropmead,2023-06-16T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.7
252881,Cropmead,2023-06-16T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.4
252881,Cropmead,2023-06-16T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.1
252881,Cropmead,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.41
252881,Cropmead,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.85
252881,Cropmead,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.28
252881,Cropmead,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.12
252881,Cropmead,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
252881,Cropmead,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.17
252881,Cropmead,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
252881,Cropmead,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
252881,Cropmead,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
252881,Cropmead,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.7
252881,Cropmead,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.66
252881,Cropmead,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.74
252881,Cropmead,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.05
252881,Cropmead,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.38
252881,Cropmead,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
252881,Cropmead,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
252881,Cropmead,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
252881,Cropmead,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
252881,Cropmead,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
252881,Cropmead,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
252881,Cropmead,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,39.3
252881,Cropmead,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
252881,Cropmead,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
252881,Cropmead,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
252881,Cropmead,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
252881,Cropmead,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.27
252881,Cropmead,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
252881,Cropmead,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.99
252881,Cropmead,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,65.41
252881,Cropmead,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.45
252881,Cropmead,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.93
252881,Cropmead,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
252881,Cropmead,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.7
252881,Cropmead,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
252881,Cropmead,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
252881,Cropmead,2023-06-16T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.71
252881,Cropmead,2023-06-16T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.11
252881,Cropmead,2023-06-16T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.54
252881,Cropmead,2023-06-16T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.47
252881,Cropmead,2023-06-16T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.56
252881,Cropmead,2023-06-16T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.98
252881,Cropmead,2023-06-16T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
252881,Cropmead,2023-06-16T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.6
252881,Cropmead,2023-06-16T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.4
252881,Cropmead,2023-06-16T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.4
252881,Cropmead,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.11
252881,Cropmead,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.66
252881,Cropmead,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.99
252881,Cropmead,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.51
252881,Cropmead,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
252881,Cropmead,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.93
252881,Cropmead,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
252881,Cropmead,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
252881,Cropmead,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
252881,Cropmead,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
252881,Cropmead,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.26
252881,Cropmead,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.5
252881,Cropmead,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.01
252881,Cropmead,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.03
252881,Cropmead,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
252881,Cropmead,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
252881,Cropmead,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
252881,Cropmead,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
252881,Cropmead,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
252881,Cropmead,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
252881,Cropmead,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,39.2
252881,Cropmead,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
252881,Cropmead,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
252881,Cropmead,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
252881,Cropmead,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
252881,Cropmead,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
252881,Cropmead,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.13
252881,Cropmead,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
252881,Cropmead,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.54
252881,Cropmead,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,65.46
252881,Cropmead,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.42
252881,Cropmead,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.82
252881,Cropmead,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
252881,Cropmead,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.5
252881,Cropmead,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
252881,Cropmead,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
252881,Cropmead,2023-06-16T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.25
252881,Cropmead,2023-06-16T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.53
252881,Cropmead,2023-06-16T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.84
252881,Cropmead,2023-06-16T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.11
252881,Cropmead,2023-06-16T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.24
252881,Cropmead,2023-06-16T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.1
252881,Cropmead,2023-06-16T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.1
252881,Cropmead,2023-06-16T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.2
252881,Cropmead,2023-06-16T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.6
252881,Cropmead,2023-06-16T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.6
252881,Cropmead,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.09
252881,Cropmead,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.45
252881,Cropmead,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.62
252881,Cropmead,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
252881,Cropmead,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
252881,Cropmead,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.25
252881,Cropmead,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
252881,Cropmead,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
252881,Cropmead,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
252881,Cropmead,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
252881,Cropmead,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.78
252881,Cropmead,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.87
252881,Cropmead,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.54
252881,Cropmead,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.51
252881,Cropmead,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.29
252881,Cropmead,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.26
252881,Cropmead,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
252881,Cropmead,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
252881,Cropmead,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
252881,Cropmead,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
252881,Cropmead,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,39.1
252881,Cropmead,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
252881,Cropmead,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
252881,Cropmead,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
252881,Cropmead,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
252881,Cropmead,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.9
252881,Cropmead,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
252881,Cropmead,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.88
252881,Cropmead,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,61.2
252881,Cropmead,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.83
252881,Cropmead,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.64
252881,Cropmead,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
252881,Cropmead,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.0
252881,Cropmead,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
252881,Cropmead,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
252881,Cropmead,2023-06-16T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.5
252881,Cropmead,2023-06-16T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.94
252881,Cropmead,2023-06-16T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.31
252881,Cropmead,2023-06-16T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.67
252881,Cropmead,2023-06-16T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.31
252881,Cropmead,2023-06-16T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.39
252881,Cropmead,2023-06-16T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.6
252881,Cropmead,2023-06-16T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.3
252881,Cropmead,2023-06-16T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.4
252881,Cropmead,2023-06-16T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.1
252881,Cropmead,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.47
252881,Cropmead,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.74
252881,Cropmead,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.54
252881,Cropmead,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.68
252881,Cropmead,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
252881,Cropmead,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.54
252881,Cropmead,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
252881,Cropmead,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
252881,Cropmead,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
252881,Cropmead,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
252881,Cropmead,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.26
252881,Cropmead,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.34
252881,Cropmead,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.16
252881,Cropmead,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.49
252881,Cropmead,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.39
252881,Cropmead,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.34
252881,Cropmead,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
252881,Cropmead,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
252881,Cropmead,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
252881,Cropmead,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.3
252881,Cropmead,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,39.0
252881,Cropmead,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
252881,Cropmead,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
252881,Cropmead,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
