Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
252881,Cropmead,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
252881,Cropmead,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.58
252881,Cropmead,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
252881,Cropmead,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.71
252881,Cropmead,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,66.33
252881,Cropmead,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.52
252881,Cropmead,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.68
252881,Cropmead,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
252881,Cropmead,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.5
252881,Cropmead,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
252881,Cropmead,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
252881,Cropmead,2023-06-16T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.93
252881,Cropmead,2023-06-16T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.6
252881,Cropmead,2023-06-16T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.36
252881,Cropmead,2023-06-16T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.05
252881,Cropmead,2023-06-16T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.09
252881,Cropmead,2023-06-16T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.4
252881,Cropmead,2023-06-16T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.7
252881,Cropmead,2023-06-16T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,111.8
252881,Cropmead,2023-06-16T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.0
252881,Cropmead,2023-06-16T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.0
252881,Cropmead,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.92
252881,Cropmead,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.25
252881,Cropmead,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.44
252881,Cropmead,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.34
252881,Cropmead,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
252881,Cropmead,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.33
252881,Cropmead,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
252881,Cropmead,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
252881,Cropmead,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
252881,Cropmead,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
252881,Cropmead,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.37
252881,Cropmead,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.32
252881,Cropmead,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.95
252881,Cropmead,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.63
252881,Cropmead,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.29
252881,Cropmead,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.66
252881,Cropmead,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
252881,Cropmead,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.2
252881,Cropmead,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
252881,Cropmead,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,38.9
252881,Cropmead,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
252881,Cropmead,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.71
252881,Cropmead,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
252881,Cropmead,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
252881,Cropmead,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
252881,Cropmead,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.63
252881,Cropmead,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
252881,Cropmead,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.82
252881,Cropmead,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,70.55
252881,Cropmead,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.35
252881,Cropmead,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.47
252881,Cropmead,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
252881,Cropmead,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,331.8
252881,Cropmead,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
252881,Cropmead,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
252881,Cropmead,2023-06-16T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.39
252881,Cropmead,2023-06-16T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.07
252881,Cropmead,2023-06-16T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.96
252881,Cropmead,2023-06-16T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.03
252881,Cropmead,2023-06-16T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.72
252881,Cropmead,2023-06-16T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.14
252881,Cropmead,2023-06-16T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
252881,Cropmead,2023-06-16T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.2
252881,Cropmead,2023-06-16T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,98.1
252881,Cropmead,2023-06-16T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.0
252881,Cropmead,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.19
252881,Cropmead,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.87
252881,Cropmead,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.85
252881,Cropmead,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.29
252881,Cropmead,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
252881,Cropmead,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.97
252881,Cropmead,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
252881,Cropmead,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
252881,Cropmead,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
252881,Cropmead,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
252881,Cropmead,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
252881,Cropmead,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.23
252881,Cropmead,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
252881,Cropmead,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.52
252881,Cropmead,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
252881,Cropmead,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
252881,Cropmead,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
252881,Cropmead,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
252881,Cropmead,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
252881,Cropmead,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
252881,Cropmead,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,38.7
252881,Cropmead,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
252881,Cropmead,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
252881,Cropmead,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
252881,Cropmead,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.92
252881,Cropmead,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
252881,Cropmead,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.35
252881,Cropmead,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,65.01
252881,Cropmead,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.84
252881,Cropmead,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.99
252881,Cropmead,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
252881,Cropmead,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.0
252881,Cropmead,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
252881,Cropmead,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
252881,Cropmead,2023-06-16T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.61
252881,Cropmead,2023-06-16T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.25
252881,Cropmead,2023-06-16T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.39
252881,Cropmead,2023-06-16T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.96
252881,Cropmead,2023-06-16T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.59
252881,Cropmead,2023-06-16T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.15
252881,Cropmead,2023-06-16T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
252881,Cropmead,2023-06-16T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.3
252881,Cropmead,2023-06-16T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.1
252881,Cropmead,2023-06-16T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.9
252881,Cropmead,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.92
252881,Cropmead,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.99
252881,Cropmead,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.99
252881,Cropmead,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.94
252881,Cropmead,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
252881,Cropmead,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.71
252881,Cropmead,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
252881,Cropmead,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
252881,Cropmead,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
252881,Cropmead,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
252881,Cropmead,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.3
252881,Cropmead,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.96
252881,Cropmead,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.25
252881,Cropmead,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.8
252881,Cropmead,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.29
252881,Cropmead,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.87
252881,Cropmead,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
252881,Cropmead,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.2
252881,Cropmead,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
252881,Cropmead,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.5
252881,Cropmead,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,38.6
252881,Cropmead,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
252881,Cropmead,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
252881,Cropmead,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
252881,Cropmead,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
252881,Cropmead,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
252881,Cropmead,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.25
252881,Cropmead,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
252881,Cropmead,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.31
252881,Cropmead,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,68.13
252881,Cropmead,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.36
252881,Cropmead,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
252881,Cropmead,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
252881,Cropmead,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.8
252881,Cropmead,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
252881,Cropmead,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
252881,Cropmead,2023-06-16T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.98
252881,Cropmead,2023-06-16T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.61
252881,Cropmead,2023-06-16T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.5
252881,Cropmead,2023-06-16T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.83
252881,Cropmead,2023-06-16T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.04
252881,Cropmead,2023-06-16T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.53
252881,Cropmead,2023-06-16T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
252881,Cropmead,2023-06-16T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.0
252881,Cropmead,2023-06-16T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.5
252881,Cropmead,2023-06-16T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.3
252881,Cropmead,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.7
252881,Cropmead,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.01
252881,Cropmead,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.69
252881,Cropmead,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
252881,Cropmead,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
252881,Cropmead,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.27
252881,Cropmead,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
252881,Cropmead,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
252881,Cropmead,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
252881,Cropmead,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
252881,Cropmead,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.81
252881,Cropmead,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.31
252881,Cropmead,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.66
252881,Cropmead,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.32
252881,Cropmead,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.56
252881,Cropmead,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.7
252881,Cropmead,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
252881,Cropmead,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.4
252881,Cropmead,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
252881,Cropmead,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
252881,Cropmead,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,38.4
252881,Cropmead,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
252881,Cropmead,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
252881,Cropmead,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.66
252881,Cropmead,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
252881,Cropmead,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.89
252881,Cropmead,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
252881,Cropmead,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.25
252881,Cropmead,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
252881,Cropmead,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.8
252881,Cropmead,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,72.68
252881,Cropmead,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.37
252881,Cropmead,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.93
252881,Cropmead,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
252881,Cropmead,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,345.4
252881,Cropmead,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
252881,Cropmead,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
252881,Cropmead,2023-06-16T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.36
252881,Cropmead,2023-06-16T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.05
252881,Cropmead,2023-06-16T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.84
252881,Cropmead,2023-06-16T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.15
252881,Cropmead,2023-06-16T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.41
252881,Cropmead,2023-06-16T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.93
252881,Cropmead,2023-06-16T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
252881,Cropmead,2023-06-16T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.0
252881,Cropmead,2023-06-16T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.6
252881,Cropmead,2023-06-16T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.3
252881,Cropmead,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.01
252881,Cropmead,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.99
252881,Cropmead,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.6
252881,Cropmead,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.36
252881,Cropmead,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
252881,Cropmead,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.31
252881,Cropmead,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
252881,Cropmead,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
252881,Cropmead,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
252881,Cropmead,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.3
252881,Cropmead,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
252881,Cropmead,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.27
252881,Cropmead,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
252881,Cropmead,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
252881,Cropmead,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
252881,Cropmead,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
252881,Cropmead,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
252881,Cropmead,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
252881,Cropmead,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
252881,Cropmead,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
252881,Cropmead,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,38.2
252881,Cropmead,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
252881,Cropmead,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
252881,Cropmead,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
252881,Cropmead,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.67
252881,Cropmead,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
252881,Cropmead,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.84
252881,Cropmead,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,73.68
252881,Cropmead,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.65
252881,Cropmead,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.11
252881,Cropmead,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
252881,Cropmead,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,345.2
252881,Cropmead,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
252881,Cropmead,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
252881,Cropmead,2023-06-16T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.17
252881,Cropmead,2023-06-16T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.69
252881,Cropmead,2023-06-16T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.43
252881,Cropmead,2023-06-16T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.18
252881,Cropmead,2023-06-16T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.69
252881,Cropmead,2023-06-16T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.21
252881,Cropmead,2023-06-16T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.3
252881,Cropmead,2023-06-16T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.8
252881,Cropmead,2023-06-16T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.0
252881,Cropmead,2023-06-16T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.2
252881,Cropmead,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.73
252881,Cropmead,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.41
252881,Cropmead,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.69
252881,Cropmead,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
252881,Cropmead,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
252881,Cropmead,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.22
252881,Cropmead,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
252881,Cropmead,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
252881,Cropmead,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
252881,Cropmead,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
252881,Cropmead,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.06
252881,Cropmead,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.32
252881,Cropmead,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.93
252881,Cropmead,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.21
252881,Cropmead,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.3
252881,Cropmead,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.87
252881,Cropmead,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
252881,Cropmead,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.4
252881,Cropmead,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
252881,Cropmead,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.8
252881,Cropmead,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,38.0
252881,Cropmead,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
252881,Cropmead,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
252881,Cropmead,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
252881,Cropmead,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
252881,Cropmead,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
252881,Cropmead,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.42
252881,Cropmead,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
252881,Cropmead,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.58
252881,Cropmead,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,75.71
252881,Cropmead,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.17
252881,Cropmead,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
252881,Cropmead,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
252881,Cropmead,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,356.6
252881,Cropmead,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
252881,Cropmead,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
252881,Cropmead,2023-06-16T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.75
252881,Cropmead,2023-06-16T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.42
252881,Cropmead,2023-06-16T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.99
252881,Cropmead,2023-06-16T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.69
252881,Cropmead,2023-06-16T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.09
252881,Cropmead,2023-06-16T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.38
252881,Cropmead,2023-06-16T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
252881,Cropmead,2023-06-16T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,108.7
252881,Cropmead,2023-06-16T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.9
252881,Cropmead,2023-06-16T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.7
252881,Cropmead,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.41
252881,Cropmead,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.64
252881,Cropmead,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.07
252881,Cropmead,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
252881,Cropmead,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
252881,Cropmead,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.56
252881,Cropmead,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
252881,Cropmead,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
252881,Cropmead,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
252881,Cropmead,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
252881,Cropmead,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,8.49
252881,Cropmead,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.56
252881,Cropmead,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.06
252881,Cropmead,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.34
252881,Cropmead,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.34
252881,Cropmead,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.95
252881,Cropmead,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
252881,Cropmead,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,105.8
252881,Cropmead,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.9
252881,Cropmead,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.3
252881,Cropmead,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,37.7
252881,Cropmead,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
252881,Cropmead,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
252881,Cropmead,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
252881,Cropmead,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
252881,Cropmead,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.28
252881,Cropmead,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
252881,Cropmead,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.93
252881,Cropmead,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,84.73
252881,Cropmead,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.04
252881,Cropmead,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.24
252881,Cropmead,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
252881,Cropmead,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,399.6
252881,Cropmead,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
252881,Cropmead,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
252881,Cropmead,2023-06-16T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,17.0
252881,Cropmead,2023-06-16T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.66
252881,Cropmead,2023-06-16T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.31
252881,Cropmead,2023-06-16T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.79
252881,Cropmead,2023-06-16T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.55
252881,Cropmead,2023-06-16T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.88
252881,Cropmead,2023-06-16T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
252881,Cropmead,2023-06-16T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.7
252881,Cropmead,2023-06-16T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,99.2
252881,Cropmead,2023-06-16T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.6
252881,Cropmead,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.55
252881,Cropmead,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.07
252881,Cropmead,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.25
252881,Cropmead,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.11
252881,Cropmead,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
252881,Cropmead,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.14
252881,Cropmead,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
252881,Cropmead,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
252881,Cropmead,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
252881,Cropmead,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
252881,Cropmead,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.31
252881,Cropmead,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.47
252881,Cropmead,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.05
252881,Cropmead,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.24
252881,Cropmead,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.74
252881,Cropmead,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.51
252881,Cropmead,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
252881,Cropmead,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.1
252881,Cropmead,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.7
252881,Cropmead,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.7
252881,Cropmead,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,37.5
252881,Cropmead,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
252881,Cropmead,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
252881,Cropmead,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.87
252881,Cropmead,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
252881,Cropmead,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.19
252881,Cropmead,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
252881,Cropmead,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.58
252881,Cropmead,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,85.85
252881,Cropmead,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.4
252881,Cropmead,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.62
252881,Cropmead,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
252881,Cropmead,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,401.3
252881,Cropmead,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
252881,Cropmead,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
252881,Cropmead,2023-06-16T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.86
252881,Cropmead,2023-06-16T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.38
252881,Cropmead,2023-06-16T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.19
252881,Cropmead,2023-06-16T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.85
252881,Cropmead,2023-06-16T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.69
252881,Cropmead,2023-06-16T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.35
252881,Cropmead,2023-06-16T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
252881,Cropmead,2023-06-16T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.2
252881,Cropmead,2023-06-16T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,98.4
252881,Cropmead,2023-06-16T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.6
252881,Cropmead,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.82
252881,Cropmead,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.88
252881,Cropmead,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.43
252881,Cropmead,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.57
252881,Cropmead,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
252881,Cropmead,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.41
252881,Cropmead,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
252881,Cropmead,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
252881,Cropmead,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
252881,Cropmead,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
252881,Cropmead,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,8.89
252881,Cropmead,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,11.0
252881,Cropmead,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.57
252881,Cropmead,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.06
252881,Cropmead,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.6
252881,Cropmead,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.9
252881,Cropmead,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
252881,Cropmead,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,104.5
252881,Cropmead,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.8
252881,Cropmead,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.4
252881,Cropmead,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,37.2
252881,Cropmead,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
252881,Cropmead,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
252881,Cropmead,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
252881,Cropmead,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
252881,Cropmead,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
252881,Cropmead,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
252881,Cropmead,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.66
252881,Cropmead,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
252881,Cropmead,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,50.18
252881,Cropmead,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,85.41
252881,Cropmead,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.48
252881,Cropmead,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.45
252881,Cropmead,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
252881,Cropmead,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,402.8
252881,Cropmead,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
252881,Cropmead,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
252881,Cropmead,2023-06-16T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.7
252881,Cropmead,2023-06-16T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.46
252881,Cropmead,2023-06-16T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.01
252881,Cropmead,2023-06-16T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.23
252881,Cropmead,2023-06-16T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.85
252881,Cropmead,2023-06-16T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.13
252881,Cropmead,2023-06-16T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
252881,Cropmead,2023-06-16T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,107.7
252881,Cropmead,2023-06-16T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,99.7
252881,Cropmead,2023-06-16T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.0
252881,Cropmead,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.09
252881,Cropmead,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.56
252881,Cropmead,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.96
252881,Cropmead,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.04
252881,Cropmead,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
252881,Cropmead,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.9
252881,Cropmead,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
252881,Cropmead,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.5
252881,Cropmead,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
252881,Cropmead,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.3
252881,Cropmead,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,8.14
252881,Cropmead,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.41
252881,Cropmead,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.93
252881,Cropmead,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.91
252881,Cropmead,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.77
252881,Cropmead,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.64
252881,Cropmead,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
252881,Cropmead,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.6
252881,Cropmead,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.5
252881,Cropmead,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.6
252881,Cropmead,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,36.9
252881,Cropmead,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
252881,Cropmead,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
252881,Cropmead,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
252881,Cropmead,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
252881,Cropmead,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
252881,Cropmead,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.83
252881,Cropmead,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
252881,Cropmead,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,50.13
252881,Cropmead,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,89.58
252881,Cropmead,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.84
252881,Cropmead,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.2
252881,Cropmead,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
252881,Cropmead,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,419.3
252881,Cropmead,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
252881,Cropmead,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
252881,Cropmead,2023-06-16T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.41
252881,Cropmead,2023-06-16T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.23
252881,Cropmead,2023-06-16T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.81
252881,Cropmead,2023-06-16T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.73
252881,Cropmead,2023-06-16T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.22
252881,Cropmead,2023-06-16T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.67
252881,Cropmead,2023-06-16T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
252881,Cropmead,2023-06-16T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.0
252881,Cropmead,2023-06-16T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.9
252881,Cropmead,2023-06-16T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.7
252881,Cropmead,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.29
252881,Cropmead,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.5
252881,Cropmead,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.39
252881,Cropmead,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.36
252881,Cropmead,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.04
252881,Cropmead,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.94
252881,Cropmead,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
252881,Cropmead,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
252881,Cropmead,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.7
252881,Cropmead,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.0
252881,Cropmead,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.97
252881,Cropmead,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.27
252881,Cropmead,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.61
252881,Cropmead,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.06
252881,Cropmead,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.1
252881,Cropmead,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.17
252881,Cropmead,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
252881,Cropmead,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,104.1
252881,Cropmead,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.2
252881,Cropmead,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.4
252881,Cropmead,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,36.7
252881,Cropmead,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
252881,Cropmead,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
252881,Cropmead,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
252881,Cropmead,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
252881,Cropmead,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
252881,Cropmead,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.02
252881,Cropmead,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
252881,Cropmead,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,50.76
252881,Cropmead,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,88.54
252881,Cropmead,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.25
252881,Cropmead,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.62
252881,Cropmead,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
252881,Cropmead,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,419.5
252881,Cropmead,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
252881,Cropmead,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
252881,Cropmead,2023-06-16T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.57
252881,Cropmead,2023-06-16T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.2
252881,Cropmead,2023-06-16T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.91
252881,Cropmead,2023-06-16T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.62
252881,Cropmead,2023-06-16T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.56
252881,Cropmead,2023-06-16T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.63
252881,Cropmead,2023-06-16T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
252881,Cropmead,2023-06-16T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.9
252881,Cropmead,2023-06-16T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.7
252881,Cropmead,2023-06-16T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.8
252881,Cropmead,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.65
252881,Cropmead,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-21.45
252881,Cropmead,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.71
252881,Cropmead,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.68
252881,Cropmead,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.18
252881,Cropmead,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.31
252881,Cropmead,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
252881,Cropmead,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
252881,Cropmead,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.0
252881,Cropmead,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.3
252881,Cropmead,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.7
252881,Cropmead,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.7
252881,Cropmead,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.66
252881,Cropmead,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.56
252881,Cropmead,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.1
252881,Cropmead,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.66
252881,Cropmead,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
252881,Cropmead,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.7
252881,Cropmead,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.2
252881,Cropmead,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.7
252881,Cropmead,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,36.4
252881,Cropmead,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
252881,Cropmead,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
252881,Cropmead,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
252881,Cropmead,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
252881,Cropmead,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
252881,Cropmead,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.28
252881,Cropmead,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.89
252881,Cropmead,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.57
252881,Cropmead,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,90.23
252881,Cropmead,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.11
252881,Cropmead,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.88
252881,Cropmead,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
252881,Cropmead,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,424.3
252881,Cropmead,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
252881,Cropmead,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
252881,Cropmead,2023-06-16T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.18
252881,Cropmead,2023-06-16T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.54
