Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-16T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.29
252881,Cropmead,2023-06-16T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.02
252881,Cropmead,2023-06-16T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.75
252881,Cropmead,2023-06-16T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.82
252881,Cropmead,2023-06-16T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
252881,Cropmead,2023-06-16T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,108.9
252881,Cropmead,2023-06-16T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.5
252881,Cropmead,2023-06-16T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.4
252881,Cropmead,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.37
252881,Cropmead,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-19.17
252881,Cropmead,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.58
252881,Cropmead,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.63
252881,Cropmead,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.19
252881,Cropmead,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.3
252881,Cropmead,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
252881,Cropmead,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
252881,Cropmead,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.8
252881,Cropmead,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
252881,Cropmead,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.25
252881,Cropmead,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.74
252881,Cropmead,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.78
252881,Cropmead,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.76
252881,Cropmead,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
252881,Cropmead,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.79
252881,Cropmead,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
252881,Cropmead,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
252881,Cropmead,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
252881,Cropmead,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
252881,Cropmead,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,36.1
252881,Cropmead,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
252881,Cropmead,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
252881,Cropmead,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
252881,Cropmead,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
252881,Cropmead,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
252881,Cropmead,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.24
252881,Cropmead,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.34
252881,Cropmead,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.64
252881,Cropmead,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,82.84
252881,Cropmead,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.08
252881,Cropmead,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.38
252881,Cropmead,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
252881,Cropmead,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,388.8
252881,Cropmead,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
252881,Cropmead,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
252881,Cropmead,2023-06-16T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.44
252881,Cropmead,2023-06-16T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.6
252881,Cropmead,2023-06-16T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.47
252881,Cropmead,2023-06-16T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.51
252881,Cropmead,2023-06-16T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.44
252881,Cropmead,2023-06-16T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.2
252881,Cropmead,2023-06-16T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
252881,Cropmead,2023-06-16T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,107.4
252881,Cropmead,2023-06-16T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.3
252881,Cropmead,2023-06-16T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.2
252881,Cropmead,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.64
252881,Cropmead,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-21.2
252881,Cropmead,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.02
252881,Cropmead,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.57
252881,Cropmead,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.36
252881,Cropmead,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.97
252881,Cropmead,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
252881,Cropmead,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
252881,Cropmead,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.9
252881,Cropmead,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.4
252881,Cropmead,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.25
252881,Cropmead,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.75
252881,Cropmead,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.7
252881,Cropmead,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.36
252881,Cropmead,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
252881,Cropmead,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.61
252881,Cropmead,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
252881,Cropmead,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.7
252881,Cropmead,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
252881,Cropmead,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
252881,Cropmead,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,35.9
252881,Cropmead,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
252881,Cropmead,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
252881,Cropmead,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
252881,Cropmead,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
252881,Cropmead,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
252881,Cropmead,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.18
252881,Cropmead,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.54
252881,Cropmead,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.77
252881,Cropmead,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,86.83
252881,Cropmead,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.32
252881,Cropmead,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.04
252881,Cropmead,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
252881,Cropmead,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,406.1
252881,Cropmead,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
252881,Cropmead,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
252881,Cropmead,2023-06-16T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.48
252881,Cropmead,2023-06-16T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.89
252881,Cropmead,2023-06-16T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.85
252881,Cropmead,2023-06-16T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.61
252881,Cropmead,2023-06-16T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.47
252881,Cropmead,2023-06-16T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.28
252881,Cropmead,2023-06-16T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
252881,Cropmead,2023-06-16T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.4
252881,Cropmead,2023-06-16T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.2
252881,Cropmead,2023-06-16T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.4
252881,Cropmead,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.9
252881,Cropmead,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.8
252881,Cropmead,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.4
252881,Cropmead,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.96
252881,Cropmead,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.76
252881,Cropmead,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.8
252881,Cropmead,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
252881,Cropmead,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
252881,Cropmead,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.5
252881,Cropmead,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
252881,Cropmead,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.09
252881,Cropmead,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.7
252881,Cropmead,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.81
252881,Cropmead,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.42
252881,Cropmead,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.72
252881,Cropmead,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.65
252881,Cropmead,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
252881,Cropmead,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.7
252881,Cropmead,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
252881,Cropmead,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
252881,Cropmead,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,35.6
252881,Cropmead,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
252881,Cropmead,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
252881,Cropmead,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
252881,Cropmead,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
252881,Cropmead,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
252881,Cropmead,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.93
252881,Cropmead,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.78
252881,Cropmead,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.04
252881,Cropmead,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,86.71
252881,Cropmead,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.52
252881,Cropmead,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.91
252881,Cropmead,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
252881,Cropmead,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,404.5
252881,Cropmead,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
252881,Cropmead,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
252881,Cropmead,2023-06-16T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.59
252881,Cropmead,2023-06-16T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.07
252881,Cropmead,2023-06-16T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.94
252881,Cropmead,2023-06-16T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.66
252881,Cropmead,2023-06-16T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.58
252881,Cropmead,2023-06-16T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.37
252881,Cropmead,2023-06-16T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
252881,Cropmead,2023-06-16T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.8
252881,Cropmead,2023-06-16T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.0
252881,Cropmead,2023-06-16T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.9
252881,Cropmead,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.54
252881,Cropmead,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-19.73
252881,Cropmead,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.87
252881,Cropmead,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
252881,Cropmead,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.45
252881,Cropmead,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.82
252881,Cropmead,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
252881,Cropmead,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
252881,Cropmead,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.2
252881,Cropmead,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
252881,Cropmead,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.16
252881,Cropmead,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.7
252881,Cropmead,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.84
252881,Cropmead,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.13
252881,Cropmead,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.54
252881,Cropmead,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.22
252881,Cropmead,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
252881,Cropmead,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.7
252881,Cropmead,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.3
252881,Cropmead,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.2
252881,Cropmead,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,35.3
252881,Cropmead,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
252881,Cropmead,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
252881,Cropmead,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.63
252881,Cropmead,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
252881,Cropmead,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.82
252881,Cropmead,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
252881,Cropmead,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.75
252881,Cropmead,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.59
252881,Cropmead,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.21
252881,Cropmead,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,86.7
252881,Cropmead,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.46
252881,Cropmead,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.73
252881,Cropmead,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
252881,Cropmead,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,407.6
252881,Cropmead,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
252881,Cropmead,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
252881,Cropmead,2023-06-16T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.38
252881,Cropmead,2023-06-16T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.86
252881,Cropmead,2023-06-16T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.68
252881,Cropmead,2023-06-16T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.86
252881,Cropmead,2023-06-16T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.25
252881,Cropmead,2023-06-16T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.98
252881,Cropmead,2023-06-16T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-16T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.7
252881,Cropmead,2023-06-16T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.4
252881,Cropmead,2023-06-16T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.9
252881,Cropmead,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.84
252881,Cropmead,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.62
252881,Cropmead,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.56
252881,Cropmead,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.77
252881,Cropmead,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.49
252881,Cropmead,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.31
252881,Cropmead,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
252881,Cropmead,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
252881,Cropmead,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.9
252881,Cropmead,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
252881,Cropmead,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.66
252881,Cropmead,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.1
252881,Cropmead,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.72
252881,Cropmead,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.49
252881,Cropmead,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.09
252881,Cropmead,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.73
252881,Cropmead,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
252881,Cropmead,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.5
252881,Cropmead,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
252881,Cropmead,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.1
252881,Cropmead,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,35.1
252881,Cropmead,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
252881,Cropmead,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
252881,Cropmead,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.65
252881,Cropmead,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
252881,Cropmead,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.79
252881,Cropmead,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
252881,Cropmead,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.83
252881,Cropmead,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.77
252881,Cropmead,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.72
252881,Cropmead,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,88.03
252881,Cropmead,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.74
252881,Cropmead,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.45
252881,Cropmead,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
252881,Cropmead,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,412.7
252881,Cropmead,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
252881,Cropmead,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
252881,Cropmead,2023-06-16T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.66
252881,Cropmead,2023-06-16T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.19
252881,Cropmead,2023-06-16T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.11
252881,Cropmead,2023-06-16T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.8
252881,Cropmead,2023-06-16T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.74
252881,Cropmead,2023-06-16T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.55
252881,Cropmead,2023-06-16T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
252881,Cropmead,2023-06-16T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.5
252881,Cropmead,2023-06-16T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.0
252881,Cropmead,2023-06-16T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.0
252881,Cropmead,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.38
252881,Cropmead,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.45
252881,Cropmead,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.26
252881,Cropmead,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
252881,Cropmead,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
252881,Cropmead,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.59
252881,Cropmead,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
252881,Cropmead,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
252881,Cropmead,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
252881,Cropmead,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.6
252881,Cropmead,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.86
252881,Cropmead,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.13
252881,Cropmead,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.65
252881,Cropmead,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.89
252881,Cropmead,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.5
252881,Cropmead,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.47
252881,Cropmead,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
252881,Cropmead,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.4
252881,Cropmead,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
252881,Cropmead,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.0
252881,Cropmead,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,34.8
252881,Cropmead,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
252881,Cropmead,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
252881,Cropmead,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.64
252881,Cropmead,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
252881,Cropmead,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.78
252881,Cropmead,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
252881,Cropmead,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.09
252881,Cropmead,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.51
252881,Cropmead,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.23
252881,Cropmead,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,88.38
252881,Cropmead,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.28
252881,Cropmead,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.57
252881,Cropmead,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
252881,Cropmead,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,411.0
252881,Cropmead,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
252881,Cropmead,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
252881,Cropmead,2023-06-16T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.25
252881,Cropmead,2023-06-16T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.8
252881,Cropmead,2023-06-16T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.78
252881,Cropmead,2023-06-16T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.69
252881,Cropmead,2023-06-16T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.1
252881,Cropmead,2023-06-16T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.94
252881,Cropmead,2023-06-16T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-16T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.7
252881,Cropmead,2023-06-16T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.7
252881,Cropmead,2023-06-16T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.9
252881,Cropmead,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.21
252881,Cropmead,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.54
252881,Cropmead,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.29
252881,Cropmead,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
252881,Cropmead,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
252881,Cropmead,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.86
252881,Cropmead,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
252881,Cropmead,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
252881,Cropmead,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
252881,Cropmead,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
252881,Cropmead,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.49
252881,Cropmead,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.14
252881,Cropmead,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.4
252881,Cropmead,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.73
252881,Cropmead,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.59
252881,Cropmead,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.87
252881,Cropmead,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
252881,Cropmead,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.4
252881,Cropmead,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.9
252881,Cropmead,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.8
252881,Cropmead,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,34.5
252881,Cropmead,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
252881,Cropmead,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
252881,Cropmead,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
252881,Cropmead,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
252881,Cropmead,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.84
252881,Cropmead,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
252881,Cropmead,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.81
252881,Cropmead,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
252881,Cropmead,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.68
252881,Cropmead,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,90.78
252881,Cropmead,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.95
252881,Cropmead,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.28
252881,Cropmead,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
252881,Cropmead,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,424.5
252881,Cropmead,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
252881,Cropmead,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
252881,Cropmead,2023-06-16T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.48
252881,Cropmead,2023-06-16T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.03
252881,Cropmead,2023-06-16T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.74
252881,Cropmead,2023-06-16T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.27
252881,Cropmead,2023-06-16T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.4
252881,Cropmead,2023-06-16T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.08
252881,Cropmead,2023-06-16T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
252881,Cropmead,2023-06-16T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.9
252881,Cropmead,2023-06-16T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.8
252881,Cropmead,2023-06-16T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.8
252881,Cropmead,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.74
252881,Cropmead,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.58
252881,Cropmead,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.05
252881,Cropmead,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.14
252881,Cropmead,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
252881,Cropmead,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.32
252881,Cropmead,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
252881,Cropmead,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
252881,Cropmead,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
252881,Cropmead,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.9
252881,Cropmead,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.85
252881,Cropmead,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.72
252881,Cropmead,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.89
252881,Cropmead,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.82
252881,Cropmead,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.62
252881,Cropmead,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.75
252881,Cropmead,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
252881,Cropmead,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.1
252881,Cropmead,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.2
252881,Cropmead,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
252881,Cropmead,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,34.2
252881,Cropmead,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
252881,Cropmead,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
252881,Cropmead,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
252881,Cropmead,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
252881,Cropmead,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
252881,Cropmead,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
252881,Cropmead,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.71
252881,Cropmead,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.52
252881,Cropmead,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.87
252881,Cropmead,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,90.11
252881,Cropmead,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.42
252881,Cropmead,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.43
252881,Cropmead,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
252881,Cropmead,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,423.1
252881,Cropmead,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
252881,Cropmead,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
252881,Cropmead,2023-06-16T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.67
252881,Cropmead,2023-06-16T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.95
252881,Cropmead,2023-06-16T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.67
252881,Cropmead,2023-06-16T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.44
252881,Cropmead,2023-06-16T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.3
252881,Cropmead,2023-06-16T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.99
252881,Cropmead,2023-06-16T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.3
252881,Cropmead,2023-06-16T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,107.5
252881,Cropmead,2023-06-16T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.8
252881,Cropmead,2023-06-16T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.9
252881,Cropmead,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.05
252881,Cropmead,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.54
252881,Cropmead,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.87
252881,Cropmead,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.76
252881,Cropmead,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
252881,Cropmead,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.04
252881,Cropmead,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
252881,Cropmead,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
252881,Cropmead,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
252881,Cropmead,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.6
252881,Cropmead,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.91
252881,Cropmead,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.89
252881,Cropmead,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.76
252881,Cropmead,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.07
252881,Cropmead,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.63
252881,Cropmead,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.5
252881,Cropmead,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
252881,Cropmead,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.9
252881,Cropmead,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.4
252881,Cropmead,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.5
252881,Cropmead,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,33.9
252881,Cropmead,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
252881,Cropmead,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
252881,Cropmead,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.66
252881,Cropmead,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
252881,Cropmead,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.77
252881,Cropmead,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
252881,Cropmead,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.84
252881,Cropmead,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.26
252881,Cropmead,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.02
252881,Cropmead,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,89.17
252881,Cropmead,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.96
252881,Cropmead,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.11
252881,Cropmead,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
252881,Cropmead,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,420.3
252881,Cropmead,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
252881,Cropmead,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
252881,Cropmead,2023-06-16T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.99
252881,Cropmead,2023-06-16T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.56
252881,Cropmead,2023-06-16T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.29
252881,Cropmead,2023-06-16T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.9
252881,Cropmead,2023-06-16T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.59
252881,Cropmead,2023-06-16T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.55
252881,Cropmead,2023-06-16T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
252881,Cropmead,2023-06-16T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.6
252881,Cropmead,2023-06-16T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.5
252881,Cropmead,2023-06-16T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.3
252881,Cropmead,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.85
252881,Cropmead,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.24
252881,Cropmead,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.92
252881,Cropmead,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.92
252881,Cropmead,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
252881,Cropmead,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.52
252881,Cropmead,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
252881,Cropmead,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.4
252881,Cropmead,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.5
252881,Cropmead,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.7
252881,Cropmead,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.2
252881,Cropmead,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.57
252881,Cropmead,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.37
252881,Cropmead,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.44
252881,Cropmead,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
252881,Cropmead,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.36
252881,Cropmead,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
252881,Cropmead,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
252881,Cropmead,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
252881,Cropmead,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
252881,Cropmead,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,33.7
252881,Cropmead,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
252881,Cropmead,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
252881,Cropmead,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.67
252881,Cropmead,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
252881,Cropmead,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.83
252881,Cropmead,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
252881,Cropmead,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.16
252881,Cropmead,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.05
252881,Cropmead,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.2
252881,Cropmead,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,87.77
252881,Cropmead,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.07
252881,Cropmead,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.25
252881,Cropmead,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
252881,Cropmead,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,409.0
252881,Cropmead,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
252881,Cropmead,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
252881,Cropmead,2023-06-16T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.67
252881,Cropmead,2023-06-16T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.17
252881,Cropmead,2023-06-16T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.11
252881,Cropmead,2023-06-16T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.84
252881,Cropmead,2023-06-16T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.36
252881,Cropmead,2023-06-16T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.05
252881,Cropmead,2023-06-16T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
252881,Cropmead,2023-06-16T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.4
252881,Cropmead,2023-06-16T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.6
252881,Cropmead,2023-06-16T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.1
252881,Cropmead,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.06
252881,Cropmead,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.68
252881,Cropmead,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.02
252881,Cropmead,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.2
252881,Cropmead,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
252881,Cropmead,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.08
252881,Cropmead,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
252881,Cropmead,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.0
252881,Cropmead,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
252881,Cropmead,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.6
252881,Cropmead,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.5
252881,Cropmead,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.19
252881,Cropmead,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.88
252881,Cropmead,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.6
252881,Cropmead,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.07
252881,Cropmead,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.89
252881,Cropmead,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
252881,Cropmead,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
252881,Cropmead,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
252881,Cropmead,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
252881,Cropmead,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,33.4
252881,Cropmead,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
252881,Cropmead,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
252881,Cropmead,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
252881,Cropmead,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
252881,Cropmead,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.58
252881,Cropmead,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.72
252881,Cropmead,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.69
252881,Cropmead,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,81.99
252881,Cropmead,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.07
252881,Cropmead,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.34
252881,Cropmead,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
252881,Cropmead,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,383.9
252881,Cropmead,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
252881,Cropmead,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
252881,Cropmead,2023-06-16T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.3
252881,Cropmead,2023-06-16T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.78
252881,Cropmead,2023-06-16T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.86
252881,Cropmead,2023-06-16T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.43
252881,Cropmead,2023-06-16T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.43
252881,Cropmead,2023-06-16T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.34
252881,Cropmead,2023-06-16T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
252881,Cropmead,2023-06-16T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.0
252881,Cropmead,2023-06-16T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.3
252881,Cropmead,2023-06-16T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.2
252881,Cropmead,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.13
252881,Cropmead,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.86
252881,Cropmead,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.28
252881,Cropmead,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.02
252881,Cropmead,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
252881,Cropmead,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.94
252881,Cropmead,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
252881,Cropmead,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.2
252881,Cropmead,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
252881,Cropmead,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.9
252881,Cropmead,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.66
252881,Cropmead,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.2
252881,Cropmead,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.2
252881,Cropmead,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.3
252881,Cropmead,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.84
252881,Cropmead,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.21
252881,Cropmead,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
252881,Cropmead,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.6
252881,Cropmead,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
252881,Cropmead,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.5
252881,Cropmead,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,33.1
252881,Cropmead,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
252881,Cropmead,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
252881,Cropmead,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
252881,Cropmead,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
252881,Cropmead,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
252881,Cropmead,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.83
252881,Cropmead,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.11
252881,Cropmead,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.89
252881,Cropmead,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,85.68
252881,Cropmead,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.66
252881,Cropmead,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.6
252881,Cropmead,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
252881,Cropmead,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,399.1
252881,Cropmead,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
252881,Cropmead,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
252881,Cropmead,2023-06-16T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.08
252881,Cropmead,2023-06-16T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.66
252881,Cropmead,2023-06-16T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.51
252881,Cropmead,2023-06-16T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.75
252881,Cropmead,2023-06-16T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.44
252881,Cropmead,2023-06-16T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.19
252881,Cropmead,2023-06-16T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
252881,Cropmead,2023-06-16T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.5
252881,Cropmead,2023-06-16T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.2
252881,Cropmead,2023-06-16T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.0
252881,Cropmead,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.46
252881,Cropmead,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.12
252881,Cropmead,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.75
252881,Cropmead,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.34
252881,Cropmead,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
252881,Cropmead,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.6
