Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
252881,Cropmead,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.3
252881,Cropmead,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
252881,Cropmead,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.8
252881,Cropmead,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.71
252881,Cropmead,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.18
252881,Cropmead,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.95
252881,Cropmead,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.39
252881,Cropmead,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.2
252881,Cropmead,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.13
252881,Cropmead,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
252881,Cropmead,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.2
252881,Cropmead,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
252881,Cropmead,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.8
252881,Cropmead,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,32.8
252881,Cropmead,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
252881,Cropmead,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
252881,Cropmead,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
252881,Cropmead,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
252881,Cropmead,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
252881,Cropmead,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.43
252881,Cropmead,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.02
252881,Cropmead,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.56
252881,Cropmead,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,86.68
252881,Cropmead,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.55
252881,Cropmead,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.55
252881,Cropmead,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
252881,Cropmead,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,404.4
252881,Cropmead,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
252881,Cropmead,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
252881,Cropmead,2023-06-16T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.78
252881,Cropmead,2023-06-16T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.47
252881,Cropmead,2023-06-16T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.29
252881,Cropmead,2023-06-16T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.54
252881,Cropmead,2023-06-16T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.6
252881,Cropmead,2023-06-16T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.7
252881,Cropmead,2023-06-16T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
252881,Cropmead,2023-06-16T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.7
252881,Cropmead,2023-06-16T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.5
252881,Cropmead,2023-06-16T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.7
252881,Cropmead,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.5
252881,Cropmead,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.91
252881,Cropmead,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.43
252881,Cropmead,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.74
252881,Cropmead,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
252881,Cropmead,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.65
252881,Cropmead,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
252881,Cropmead,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.2
252881,Cropmead,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.9
252881,Cropmead,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.9
252881,Cropmead,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.16
252881,Cropmead,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.47
252881,Cropmead,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.47
252881,Cropmead,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.35
252881,Cropmead,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.62
252881,Cropmead,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.12
252881,Cropmead,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
252881,Cropmead,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.5
252881,Cropmead,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
252881,Cropmead,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.0
252881,Cropmead,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,32.5
252881,Cropmead,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
252881,Cropmead,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
252881,Cropmead,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
252881,Cropmead,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
252881,Cropmead,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.84
252881,Cropmead,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.02
252881,Cropmead,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.68
252881,Cropmead,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,87.7
252881,Cropmead,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.72
252881,Cropmead,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.76
252881,Cropmead,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
252881,Cropmead,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,407.4
252881,Cropmead,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
252881,Cropmead,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
252881,Cropmead,2023-06-16T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.79
252881,Cropmead,2023-06-16T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.55
252881,Cropmead,2023-06-16T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.34
252881,Cropmead,2023-06-16T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.75
252881,Cropmead,2023-06-16T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.55
252881,Cropmead,2023-06-16T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.54
252881,Cropmead,2023-06-16T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
252881,Cropmead,2023-06-16T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.0
252881,Cropmead,2023-06-16T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.2
252881,Cropmead,2023-06-16T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.7
252881,Cropmead,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.07
252881,Cropmead,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.35
252881,Cropmead,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.29
252881,Cropmead,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.52
252881,Cropmead,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
252881,Cropmead,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.37
252881,Cropmead,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
252881,Cropmead,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.6
252881,Cropmead,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
252881,Cropmead,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.2
252881,Cropmead,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.68
252881,Cropmead,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.22
252881,Cropmead,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.24
252881,Cropmead,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.5
252881,Cropmead,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.72
252881,Cropmead,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.17
252881,Cropmead,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
252881,Cropmead,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.1
252881,Cropmead,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
252881,Cropmead,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.5
252881,Cropmead,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,32.1
252881,Cropmead,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
252881,Cropmead,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
252881,Cropmead,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
252881,Cropmead,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
252881,Cropmead,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
252881,Cropmead,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.71
252881,Cropmead,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.9
252881,Cropmead,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,56.51
252881,Cropmead,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,103.36
252881,Cropmead,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.8
252881,Cropmead,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.05
252881,Cropmead,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
252881,Cropmead,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,484.6
252881,Cropmead,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
252881,Cropmead,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
252881,Cropmead,2023-06-16T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.28
252881,Cropmead,2023-06-16T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.77
252881,Cropmead,2023-06-16T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.62
252881,Cropmead,2023-06-16T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.65
252881,Cropmead,2023-06-16T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.79
252881,Cropmead,2023-06-16T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.58
252881,Cropmead,2023-06-16T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
252881,Cropmead,2023-06-16T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.9
252881,Cropmead,2023-06-16T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.2
252881,Cropmead,2023-06-16T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.3
252881,Cropmead,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.15
252881,Cropmead,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.88
252881,Cropmead,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.18
252881,Cropmead,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.16
252881,Cropmead,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.57
252881,Cropmead,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.72
252881,Cropmead,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
252881,Cropmead,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.5
252881,Cropmead,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.4
252881,Cropmead,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.2
252881,Cropmead,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.31
252881,Cropmead,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.96
252881,Cropmead,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.82
252881,Cropmead,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.82
252881,Cropmead,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.29
252881,Cropmead,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.29
252881,Cropmead,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
252881,Cropmead,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.7
252881,Cropmead,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
252881,Cropmead,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.3
252881,Cropmead,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,31.8
252881,Cropmead,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
252881,Cropmead,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
252881,Cropmead,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
252881,Cropmead,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
252881,Cropmead,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
252881,Cropmead,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.18
252881,Cropmead,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.06
252881,Cropmead,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,50.98
252881,Cropmead,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,91.75
252881,Cropmead,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.33
252881,Cropmead,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.09
252881,Cropmead,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
252881,Cropmead,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,428.4
252881,Cropmead,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
252881,Cropmead,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
252881,Cropmead,2023-06-16T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.82
252881,Cropmead,2023-06-16T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.04
252881,Cropmead,2023-06-16T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.88
252881,Cropmead,2023-06-16T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.63
252881,Cropmead,2023-06-16T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.63
252881,Cropmead,2023-06-16T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.47
252881,Cropmead,2023-06-16T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
252881,Cropmead,2023-06-16T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.1
252881,Cropmead,2023-06-16T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.2
252881,Cropmead,2023-06-16T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.7
252881,Cropmead,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.46
252881,Cropmead,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.86
252881,Cropmead,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.86
252881,Cropmead,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.24
252881,Cropmead,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.64
252881,Cropmead,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.07
252881,Cropmead,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
252881,Cropmead,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.3
252881,Cropmead,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.3
252881,Cropmead,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.2
252881,Cropmead,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.75
252881,Cropmead,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.16
252881,Cropmead,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.18
252881,Cropmead,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.55
252881,Cropmead,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.98
252881,Cropmead,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.11
252881,Cropmead,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
252881,Cropmead,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.3
252881,Cropmead,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
252881,Cropmead,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.4
252881,Cropmead,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,31.5
252881,Cropmead,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
252881,Cropmead,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
252881,Cropmead,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
252881,Cropmead,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
252881,Cropmead,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
252881,Cropmead,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.29
252881,Cropmead,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.89
252881,Cropmead,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.26
252881,Cropmead,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,85.39
252881,Cropmead,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.89
252881,Cropmead,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.51
252881,Cropmead,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
252881,Cropmead,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,393.8
252881,Cropmead,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
252881,Cropmead,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
252881,Cropmead,2023-06-16T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.26
252881,Cropmead,2023-06-16T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.76
252881,Cropmead,2023-06-16T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.58
252881,Cropmead,2023-06-16T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.43
252881,Cropmead,2023-06-16T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.39
252881,Cropmead,2023-06-16T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.1
252881,Cropmead,2023-06-16T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
252881,Cropmead,2023-06-16T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.2
252881,Cropmead,2023-06-16T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.0
252881,Cropmead,2023-06-16T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.0
252881,Cropmead,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.37
252881,Cropmead,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.68
252881,Cropmead,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.24
252881,Cropmead,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.17
252881,Cropmead,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.34
252881,Cropmead,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.19
252881,Cropmead,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
252881,Cropmead,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
252881,Cropmead,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
252881,Cropmead,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.6
252881,Cropmead,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.12
252881,Cropmead,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.63
252881,Cropmead,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.57
252881,Cropmead,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.3
252881,Cropmead,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.75
252881,Cropmead,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.65
252881,Cropmead,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
252881,Cropmead,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.5
252881,Cropmead,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
252881,Cropmead,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.7
252881,Cropmead,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,31.3
252881,Cropmead,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
252881,Cropmead,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
252881,Cropmead,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
252881,Cropmead,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
252881,Cropmead,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
252881,Cropmead,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.09
252881,Cropmead,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.11
252881,Cropmead,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.65
252881,Cropmead,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,83.07
252881,Cropmead,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.9
252881,Cropmead,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.53
252881,Cropmead,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
252881,Cropmead,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,385.8
252881,Cropmead,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
252881,Cropmead,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
252881,Cropmead,2023-06-16T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.79
252881,Cropmead,2023-06-16T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.34
252881,Cropmead,2023-06-16T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.1
252881,Cropmead,2023-06-16T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.48
252881,Cropmead,2023-06-16T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.97
252881,Cropmead,2023-06-16T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.87
252881,Cropmead,2023-06-16T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
252881,Cropmead,2023-06-16T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.9
252881,Cropmead,2023-06-16T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.4
252881,Cropmead,2023-06-16T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.9
252881,Cropmead,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.62
252881,Cropmead,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.83
252881,Cropmead,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.81
252881,Cropmead,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.96
252881,Cropmead,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.33
252881,Cropmead,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.99
252881,Cropmead,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
252881,Cropmead,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
252881,Cropmead,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
252881,Cropmead,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.1
252881,Cropmead,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.59
252881,Cropmead,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.95
252881,Cropmead,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.72
252881,Cropmead,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.89
252881,Cropmead,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.85
252881,Cropmead,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.06
252881,Cropmead,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
252881,Cropmead,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.9
252881,Cropmead,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
252881,Cropmead,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.4
252881,Cropmead,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,31.0
252881,Cropmead,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
252881,Cropmead,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
252881,Cropmead,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
252881,Cropmead,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
252881,Cropmead,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
252881,Cropmead,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.16
252881,Cropmead,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.05
252881,Cropmead,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.92
252881,Cropmead,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,83.76
252881,Cropmead,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.28
252881,Cropmead,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.62
252881,Cropmead,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
252881,Cropmead,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,385.6
252881,Cropmead,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
252881,Cropmead,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
252881,Cropmead,2023-06-16T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.27
252881,Cropmead,2023-06-16T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.87
252881,Cropmead,2023-06-16T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.6
252881,Cropmead,2023-06-16T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.43
252881,Cropmead,2023-06-16T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.36
252881,Cropmead,2023-06-16T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.96
252881,Cropmead,2023-06-16T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
252881,Cropmead,2023-06-16T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.9
252881,Cropmead,2023-06-16T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.8
252881,Cropmead,2023-06-16T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.2
252881,Cropmead,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.04
252881,Cropmead,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.19
252881,Cropmead,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.76
252881,Cropmead,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.78
252881,Cropmead,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.56
252881,Cropmead,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.37
252881,Cropmead,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
252881,Cropmead,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.9
252881,Cropmead,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
252881,Cropmead,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.7
252881,Cropmead,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.1
252881,Cropmead,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.49
252881,Cropmead,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.97
252881,Cropmead,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.43
252881,Cropmead,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.75
252881,Cropmead,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.31
252881,Cropmead,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
252881,Cropmead,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.9
252881,Cropmead,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.7
252881,Cropmead,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.4
252881,Cropmead,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,30.7
252881,Cropmead,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
252881,Cropmead,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
252881,Cropmead,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
252881,Cropmead,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
252881,Cropmead,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
252881,Cropmead,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.38
252881,Cropmead,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.67
252881,Cropmead,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,50.22
252881,Cropmead,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,85.28
252881,Cropmead,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.75
252881,Cropmead,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.64
252881,Cropmead,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
252881,Cropmead,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,394.7
252881,Cropmead,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
252881,Cropmead,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
252881,Cropmead,2023-06-16T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.43
252881,Cropmead,2023-06-16T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.15
252881,Cropmead,2023-06-16T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.83
252881,Cropmead,2023-06-16T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.14
252881,Cropmead,2023-06-16T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.73
252881,Cropmead,2023-06-16T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.25
252881,Cropmead,2023-06-16T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
252881,Cropmead,2023-06-16T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.3
252881,Cropmead,2023-06-16T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.7
252881,Cropmead,2023-06-16T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.8
252881,Cropmead,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.4
252881,Cropmead,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.39
252881,Cropmead,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,17.76
252881,Cropmead,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.56
252881,Cropmead,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.97
252881,Cropmead,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.07
252881,Cropmead,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
252881,Cropmead,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.1
252881,Cropmead,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.2
252881,Cropmead,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.2
252881,Cropmead,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.99
252881,Cropmead,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.21
252881,Cropmead,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.25
252881,Cropmead,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.4
252881,Cropmead,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.96
252881,Cropmead,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.46
252881,Cropmead,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
252881,Cropmead,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.1
252881,Cropmead,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.6
252881,Cropmead,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.0
252881,Cropmead,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,30.4
252881,Cropmead,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.74
252881,Cropmead,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
252881,Cropmead,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
252881,Cropmead,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
252881,Cropmead,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
252881,Cropmead,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.39
252881,Cropmead,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.93
252881,Cropmead,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.29
252881,Cropmead,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,89.19
252881,Cropmead,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.73
252881,Cropmead,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.87
252881,Cropmead,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
252881,Cropmead,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,412.7
252881,Cropmead,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
252881,Cropmead,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
252881,Cropmead,2023-06-16T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.51
252881,Cropmead,2023-06-16T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.57
252881,Cropmead,2023-06-16T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.11
252881,Cropmead,2023-06-16T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.82
252881,Cropmead,2023-06-16T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.04
252881,Cropmead,2023-06-16T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.2
252881,Cropmead,2023-06-16T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
252881,Cropmead,2023-06-16T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.9
252881,Cropmead,2023-06-16T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.1
252881,Cropmead,2023-06-16T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.2
252881,Cropmead,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.48
252881,Cropmead,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-19.54
252881,Cropmead,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,16.95
252881,Cropmead,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.05
252881,Cropmead,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.5
252881,Cropmead,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.11
252881,Cropmead,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
252881,Cropmead,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.2
252881,Cropmead,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.3
252881,Cropmead,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.0
252881,Cropmead,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.7
252881,Cropmead,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.37
252881,Cropmead,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.95
252881,Cropmead,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.88
252881,Cropmead,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
252881,Cropmead,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.78
252881,Cropmead,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
252881,Cropmead,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.6
252881,Cropmead,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
252881,Cropmead,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.4
252881,Cropmead,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,30.2
252881,Cropmead,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
252881,Cropmead,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
252881,Cropmead,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
252881,Cropmead,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
252881,Cropmead,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
252881,Cropmead,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.26
252881,Cropmead,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.62
252881,Cropmead,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.11
252881,Cropmead,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,84.63
252881,Cropmead,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.91
252881,Cropmead,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.28
252881,Cropmead,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
252881,Cropmead,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,391.5
252881,Cropmead,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
252881,Cropmead,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
252881,Cropmead,2023-06-16T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.8
252881,Cropmead,2023-06-16T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.6
252881,Cropmead,2023-06-16T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.21
252881,Cropmead,2023-06-16T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.92
252881,Cropmead,2023-06-16T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.46
252881,Cropmead,2023-06-16T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.46
252881,Cropmead,2023-06-16T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
252881,Cropmead,2023-06-16T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.2
252881,Cropmead,2023-06-16T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.6
252881,Cropmead,2023-06-16T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.6
252881,Cropmead,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.8
252881,Cropmead,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-21.52
252881,Cropmead,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,17.91
252881,Cropmead,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.06
252881,Cropmead,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.25
252881,Cropmead,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.72
252881,Cropmead,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
252881,Cropmead,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.5
252881,Cropmead,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.6
252881,Cropmead,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,109.5
252881,Cropmead,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.87
252881,Cropmead,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.56
252881,Cropmead,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.42
252881,Cropmead,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.58
252881,Cropmead,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
252881,Cropmead,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.77
252881,Cropmead,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
252881,Cropmead,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
252881,Cropmead,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
252881,Cropmead,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
252881,Cropmead,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,29.9
252881,Cropmead,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
252881,Cropmead,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
252881,Cropmead,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
252881,Cropmead,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
252881,Cropmead,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.71
252881,Cropmead,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.26
252881,Cropmead,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,50.91
252881,Cropmead,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,84.97
252881,Cropmead,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.28
252881,Cropmead,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.18
252881,Cropmead,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
252881,Cropmead,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,389.8
252881,Cropmead,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
252881,Cropmead,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
252881,Cropmead,2023-06-16T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.61
252881,Cropmead,2023-06-16T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.05
252881,Cropmead,2023-06-16T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.33
252881,Cropmead,2023-06-16T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.99
252881,Cropmead,2023-06-16T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.29
252881,Cropmead,2023-06-16T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.34
252881,Cropmead,2023-06-16T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
252881,Cropmead,2023-06-16T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.0
252881,Cropmead,2023-06-16T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.9
252881,Cropmead,2023-06-16T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.1
252881,Cropmead,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.91
252881,Cropmead,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.11
252881,Cropmead,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.25
252881,Cropmead,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.5
252881,Cropmead,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.87
252881,Cropmead,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.47
252881,Cropmead,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
252881,Cropmead,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.4
252881,Cropmead,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.3
252881,Cropmead,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.9
252881,Cropmead,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.3
252881,Cropmead,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.78
252881,Cropmead,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.36
252881,Cropmead,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.94
252881,Cropmead,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
252881,Cropmead,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.04
252881,Cropmead,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
252881,Cropmead,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
252881,Cropmead,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
252881,Cropmead,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.5
252881,Cropmead,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,29.8
252881,Cropmead,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
252881,Cropmead,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
252881,Cropmead,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
252881,Cropmead,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
252881,Cropmead,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
252881,Cropmead,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.28
252881,Cropmead,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.87
252881,Cropmead,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.46
252881,Cropmead,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,76.49
252881,Cropmead,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.32
252881,Cropmead,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.11
252881,Cropmead,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
252881,Cropmead,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,350.8
252881,Cropmead,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
252881,Cropmead,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
252881,Cropmead,2023-06-16T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.03
252881,Cropmead,2023-06-16T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.39
252881,Cropmead,2023-06-16T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.31
252881,Cropmead,2023-06-16T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.5
252881,Cropmead,2023-06-16T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.17
252881,Cropmead,2023-06-16T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.22
252881,Cropmead,2023-06-16T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.3
252881,Cropmead,2023-06-16T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.5
252881,Cropmead,2023-06-16T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.1
252881,Cropmead,2023-06-16T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.4
252881,Cropmead,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.56
252881,Cropmead,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.33
252881,Cropmead,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.69
252881,Cropmead,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.71
252881,Cropmead,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.48
252881,Cropmead,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.26
252881,Cropmead,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
252881,Cropmead,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
252881,Cropmead,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
252881,Cropmead,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.8
252881,Cropmead,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.37
252881,Cropmead,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.89
252881,Cropmead,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.35
252881,Cropmead,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.67
252881,Cropmead,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
252881,Cropmead,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.28
252881,Cropmead,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
252881,Cropmead,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
252881,Cropmead,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
252881,Cropmead,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.0
