Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,29.6
252881,Cropmead,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
252881,Cropmead,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
252881,Cropmead,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
252881,Cropmead,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
252881,Cropmead,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.01
252881,Cropmead,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.45
252881,Cropmead,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.46
252881,Cropmead,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,73.24
252881,Cropmead,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.64
252881,Cropmead,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.68
252881,Cropmead,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
252881,Cropmead,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,332.2
252881,Cropmead,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
252881,Cropmead,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
252881,Cropmead,2023-06-16T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.07
252881,Cropmead,2023-06-16T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.38
252881,Cropmead,2023-06-16T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.4
252881,Cropmead,2023-06-16T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.23
252881,Cropmead,2023-06-16T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.11
252881,Cropmead,2023-06-16T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.12
252881,Cropmead,2023-06-16T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
252881,Cropmead,2023-06-16T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.5
252881,Cropmead,2023-06-16T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.6
252881,Cropmead,2023-06-16T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.0
252881,Cropmead,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.29
252881,Cropmead,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.11
252881,Cropmead,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.37
252881,Cropmead,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.5
252881,Cropmead,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.15
252881,Cropmead,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.57
252881,Cropmead,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
252881,Cropmead,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
252881,Cropmead,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
252881,Cropmead,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.5
252881,Cropmead,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.83
252881,Cropmead,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.16
252881,Cropmead,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.49
252881,Cropmead,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.7
252881,Cropmead,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
252881,Cropmead,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.6
252881,Cropmead,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
252881,Cropmead,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
252881,Cropmead,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
252881,Cropmead,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.7
252881,Cropmead,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,29.5
252881,Cropmead,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
252881,Cropmead,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
252881,Cropmead,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
252881,Cropmead,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
252881,Cropmead,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.99
252881,Cropmead,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.03
252881,Cropmead,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.72
252881,Cropmead,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,70.46
252881,Cropmead,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.82
252881,Cropmead,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.84
252881,Cropmead,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
252881,Cropmead,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.0
252881,Cropmead,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
252881,Cropmead,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
252881,Cropmead,2023-06-16T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.18
252881,Cropmead,2023-06-16T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.49
252881,Cropmead,2023-06-16T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.44
252881,Cropmead,2023-06-16T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.6
252881,Cropmead,2023-06-16T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.12
252881,Cropmead,2023-06-16T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.91
252881,Cropmead,2023-06-16T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
252881,Cropmead,2023-06-16T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.7
252881,Cropmead,2023-06-16T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.8
252881,Cropmead,2023-06-16T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.4
252881,Cropmead,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.68
252881,Cropmead,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.3
252881,Cropmead,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.46
252881,Cropmead,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.5
252881,Cropmead,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.98
252881,Cropmead,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.02
252881,Cropmead,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
252881,Cropmead,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
252881,Cropmead,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
252881,Cropmead,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.3
252881,Cropmead,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.78
252881,Cropmead,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
252881,Cropmead,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
252881,Cropmead,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
252881,Cropmead,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
252881,Cropmead,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
252881,Cropmead,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
252881,Cropmead,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
252881,Cropmead,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
252881,Cropmead,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,29.4
252881,Cropmead,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
252881,Cropmead,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
252881,Cropmead,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.71
252881,Cropmead,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
252881,Cropmead,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
252881,Cropmead,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.26
252881,Cropmead,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.55
252881,Cropmead,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.58
252881,Cropmead,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,63.1
252881,Cropmead,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.6
252881,Cropmead,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.57
252881,Cropmead,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
252881,Cropmead,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.5
252881,Cropmead,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
252881,Cropmead,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
252881,Cropmead,2023-06-16T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.75
252881,Cropmead,2023-06-16T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.19
252881,Cropmead,2023-06-16T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.05
252881,Cropmead,2023-06-16T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.1
252881,Cropmead,2023-06-16T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.1
252881,Cropmead,2023-06-16T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.82
252881,Cropmead,2023-06-16T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
252881,Cropmead,2023-06-16T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.6
252881,Cropmead,2023-06-16T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.4
252881,Cropmead,2023-06-16T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.6
252881,Cropmead,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.87
252881,Cropmead,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.85
252881,Cropmead,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.9
252881,Cropmead,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.68
252881,Cropmead,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.28
252881,Cropmead,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.23
252881,Cropmead,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
252881,Cropmead,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
252881,Cropmead,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
252881,Cropmead,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.1
252881,Cropmead,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
252881,Cropmead,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
252881,Cropmead,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
252881,Cropmead,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
252881,Cropmead,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
252881,Cropmead,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
252881,Cropmead,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
252881,Cropmead,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
252881,Cropmead,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
252881,Cropmead,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
252881,Cropmead,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,29.2
252881,Cropmead,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
252881,Cropmead,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
252881,Cropmead,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
252881,Cropmead,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
252881,Cropmead,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
252881,Cropmead,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.32
252881,Cropmead,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.44
252881,Cropmead,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.34
252881,Cropmead,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,56.7
252881,Cropmead,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.4
252881,Cropmead,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.86
252881,Cropmead,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
252881,Cropmead,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
252881,Cropmead,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
252881,Cropmead,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
252881,Cropmead,2023-06-16T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.74
252881,Cropmead,2023-06-16T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.05
252881,Cropmead,2023-06-16T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.26
252881,Cropmead,2023-06-16T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.51
252881,Cropmead,2023-06-16T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.54
252881,Cropmead,2023-06-16T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.16
252881,Cropmead,2023-06-16T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
252881,Cropmead,2023-06-16T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.9
252881,Cropmead,2023-06-16T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.6
252881,Cropmead,2023-06-16T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.1
252881,Cropmead,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.0
252881,Cropmead,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.15
252881,Cropmead,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.03
252881,Cropmead,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.97
252881,Cropmead,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.92
252881,Cropmead,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.11
252881,Cropmead,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
252881,Cropmead,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.5
252881,Cropmead,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
252881,Cropmead,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.0
252881,Cropmead,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
252881,Cropmead,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
252881,Cropmead,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
252881,Cropmead,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
252881,Cropmead,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
252881,Cropmead,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
252881,Cropmead,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
252881,Cropmead,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
252881,Cropmead,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
252881,Cropmead,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
252881,Cropmead,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,29.2
252881,Cropmead,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
252881,Cropmead,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
252881,Cropmead,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
252881,Cropmead,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.23
252881,Cropmead,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.41
252881,Cropmead,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.27
252881,Cropmead,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,54.24
252881,Cropmead,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.99
252881,Cropmead,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.48
252881,Cropmead,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
252881,Cropmead,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
252881,Cropmead,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
252881,Cropmead,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
252881,Cropmead,2023-06-16T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.77
252881,Cropmead,2023-06-16T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.98
252881,Cropmead,2023-06-16T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.41
252881,Cropmead,2023-06-16T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.49
252881,Cropmead,2023-06-16T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.34
252881,Cropmead,2023-06-16T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.93
252881,Cropmead,2023-06-16T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-16T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.6
252881,Cropmead,2023-06-16T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.8
252881,Cropmead,2023-06-16T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.7
252881,Cropmead,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.21
252881,Cropmead,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.28
252881,Cropmead,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.31
252881,Cropmead,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.47
252881,Cropmead,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.03
252881,Cropmead,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.8
252881,Cropmead,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
252881,Cropmead,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
252881,Cropmead,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
252881,Cropmead,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
252881,Cropmead,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
252881,Cropmead,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
252881,Cropmead,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
252881,Cropmead,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
252881,Cropmead,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
252881,Cropmead,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
252881,Cropmead,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
252881,Cropmead,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
252881,Cropmead,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
252881,Cropmead,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
252881,Cropmead,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,29.1
252881,Cropmead,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
252881,Cropmead,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
252881,Cropmead,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
252881,Cropmead,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
252881,Cropmead,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
252881,Cropmead,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.33
252881,Cropmead,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.92
252881,Cropmead,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.18
252881,Cropmead,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,51.96
252881,Cropmead,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.26
252881,Cropmead,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.92
252881,Cropmead,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
252881,Cropmead,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
252881,Cropmead,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
252881,Cropmead,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
252881,Cropmead,2023-06-16T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.91
252881,Cropmead,2023-06-16T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.19
252881,Cropmead,2023-06-16T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.46
252881,Cropmead,2023-06-16T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.44
252881,Cropmead,2023-06-16T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.37
252881,Cropmead,2023-06-16T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.84
252881,Cropmead,2023-06-16T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-16T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.7
252881,Cropmead,2023-06-16T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.4
252881,Cropmead,2023-06-16T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.4
252881,Cropmead,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.74
252881,Cropmead,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.79
252881,Cropmead,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.13
252881,Cropmead,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.62
252881,Cropmead,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.69
252881,Cropmead,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.5
252881,Cropmead,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
252881,Cropmead,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
252881,Cropmead,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
252881,Cropmead,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.7
252881,Cropmead,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
252881,Cropmead,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
252881,Cropmead,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252881,Cropmead,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
252881,Cropmead,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
252881,Cropmead,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
252881,Cropmead,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
252881,Cropmead,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
252881,Cropmead,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
252881,Cropmead,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
252881,Cropmead,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,29.0
252881,Cropmead,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
252881,Cropmead,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
252881,Cropmead,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
252881,Cropmead,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.55
252881,Cropmead,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.37
252881,Cropmead,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.14
252881,Cropmead,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,51.79
252881,Cropmead,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.13
252881,Cropmead,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
252881,Cropmead,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
252881,Cropmead,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
252881,Cropmead,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
252881,Cropmead,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
252881,Cropmead,2023-06-16T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.13
252881,Cropmead,2023-06-16T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.25
252881,Cropmead,2023-06-16T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.45
252881,Cropmead,2023-06-16T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.13
252881,Cropmead,2023-06-16T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.5
252881,Cropmead,2023-06-16T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.82
252881,Cropmead,2023-06-16T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
252881,Cropmead,2023-06-16T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.2
252881,Cropmead,2023-06-16T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.8
252881,Cropmead,2023-06-16T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.2
252881,Cropmead,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.26
252881,Cropmead,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.49
252881,Cropmead,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.88
252881,Cropmead,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.09
252881,Cropmead,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.13
252881,Cropmead,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.7
252881,Cropmead,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
252881,Cropmead,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
252881,Cropmead,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
252881,Cropmead,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.9
252881,Cropmead,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
252881,Cropmead,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
252881,Cropmead,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
252881,Cropmead,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
252881,Cropmead,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
252881,Cropmead,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
252881,Cropmead,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
252881,Cropmead,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
252881,Cropmead,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,29.0
252881,Cropmead,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
252881,Cropmead,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
252881,Cropmead,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
252881,Cropmead,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
252881,Cropmead,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
252881,Cropmead,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.3
252881,Cropmead,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.55
252881,Cropmead,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.92
252881,Cropmead,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,52.65
252881,Cropmead,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.23
252881,Cropmead,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.56
252881,Cropmead,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
252881,Cropmead,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
252881,Cropmead,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
252881,Cropmead,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
252881,Cropmead,2023-06-16T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.31
252881,Cropmead,2023-06-16T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.24
252881,Cropmead,2023-06-16T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.61
252881,Cropmead,2023-06-16T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.89
252881,Cropmead,2023-06-16T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.42
252881,Cropmead,2023-06-16T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.82
252881,Cropmead,2023-06-16T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
252881,Cropmead,2023-06-16T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.7
252881,Cropmead,2023-06-16T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.4
252881,Cropmead,2023-06-16T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.5
252881,Cropmead,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.26
252881,Cropmead,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.63
252881,Cropmead,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.66
252881,Cropmead,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.88
252881,Cropmead,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.97
252881,Cropmead,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.4
252881,Cropmead,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
252881,Cropmead,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
252881,Cropmead,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
252881,Cropmead,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.8
252881,Cropmead,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
252881,Cropmead,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
252881,Cropmead,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
252881,Cropmead,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
252881,Cropmead,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
252881,Cropmead,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
252881,Cropmead,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
252881,Cropmead,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,29.0
252881,Cropmead,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
252881,Cropmead,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
252881,Cropmead,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
252881,Cropmead,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
252881,Cropmead,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
252881,Cropmead,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.84
252881,Cropmead,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.41
252881,Cropmead,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.99
252881,Cropmead,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,51.44
252881,Cropmead,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.26
252881,Cropmead,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
252881,Cropmead,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
252881,Cropmead,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
252881,Cropmead,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
252881,Cropmead,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
252881,Cropmead,2023-06-16T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.23
252881,Cropmead,2023-06-16T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.38
252881,Cropmead,2023-06-16T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.69
252881,Cropmead,2023-06-16T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.76
252881,Cropmead,2023-06-16T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.42
252881,Cropmead,2023-06-16T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.81
252881,Cropmead,2023-06-16T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
252881,Cropmead,2023-06-16T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.4
252881,Cropmead,2023-06-16T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.8
252881,Cropmead,2023-06-16T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.6
252881,Cropmead,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.85
252881,Cropmead,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.47
252881,Cropmead,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.4
252881,Cropmead,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.08
252881,Cropmead,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.07
252881,Cropmead,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.96
252881,Cropmead,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
252881,Cropmead,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.1
252881,Cropmead,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
252881,Cropmead,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.1
252881,Cropmead,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
252881,Cropmead,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
252881,Cropmead,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
252881,Cropmead,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
252881,Cropmead,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252881,Cropmead,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
252881,Cropmead,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,29.1
252881,Cropmead,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
252881,Cropmead,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
252881,Cropmead,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
252881,Cropmead,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
252881,Cropmead,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.55
252881,Cropmead,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.69
252881,Cropmead,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.49
252881,Cropmead,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,49.64
252881,Cropmead,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.7
252881,Cropmead,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
252881,Cropmead,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
252881,Cropmead,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
252881,Cropmead,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
252881,Cropmead,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
252881,Cropmead,2023-06-16T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.33
252881,Cropmead,2023-06-16T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.5
252881,Cropmead,2023-06-16T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.69
252881,Cropmead,2023-06-16T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.49
252881,Cropmead,2023-06-16T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.51
252881,Cropmead,2023-06-16T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.86
252881,Cropmead,2023-06-16T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-16T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.0
252881,Cropmead,2023-06-16T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.5
252881,Cropmead,2023-06-16T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.8
252881,Cropmead,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.08
252881,Cropmead,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.73
252881,Cropmead,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.75
252881,Cropmead,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.53
252881,Cropmead,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.58
252881,Cropmead,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.35
252881,Cropmead,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
252881,Cropmead,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.8
252881,Cropmead,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.5
252881,Cropmead,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.6
252881,Cropmead,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252881,Cropmead,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
252881,Cropmead,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
252881,Cropmead,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
252881,Cropmead,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
252881,Cropmead,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
252881,Cropmead,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
252881,Cropmead,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,29.2
252881,Cropmead,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
252881,Cropmead,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
252881,Cropmead,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
252881,Cropmead,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.61
252881,Cropmead,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.02
252881,Cropmead,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.32
252881,Cropmead,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,46.87
252881,Cropmead,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.09
252881,Cropmead,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,0.07
252881,Cropmead,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
252881,Cropmead,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
252881,Cropmead,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
252881,Cropmead,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
252881,Cropmead,2023-06-16T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.65
252881,Cropmead,2023-06-16T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.51
252881,Cropmead,2023-06-16T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.82
252881,Cropmead,2023-06-16T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.75
252881,Cropmead,2023-06-16T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.59
252881,Cropmead,2023-06-16T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.84
252881,Cropmead,2023-06-16T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
252881,Cropmead,2023-06-16T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.4
252881,Cropmead,2023-06-16T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.4
252881,Cropmead,2023-06-16T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.0
252881,Cropmead,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.21
252881,Cropmead,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.82
252881,Cropmead,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.03
252881,Cropmead,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.33
252881,Cropmead,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
252881,Cropmead,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.14
252881,Cropmead,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
252881,Cropmead,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.4
252881,Cropmead,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.0
252881,Cropmead,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.9
252881,Cropmead,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
252881,Cropmead,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
252881,Cropmead,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
252881,Cropmead,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
252881,Cropmead,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
252881,Cropmead,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
252881,Cropmead,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,29.3
252881,Cropmead,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
252881,Cropmead,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
252881,Cropmead,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
252881,Cropmead,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.05
252881,Cropmead,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.99
252881,Cropmead,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.24
252881,Cropmead,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,46.17
252881,Cropmead,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.56
252881,Cropmead,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.67
252881,Cropmead,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
252881,Cropmead,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
252881,Cropmead,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
252881,Cropmead,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
252881,Cropmead,2023-06-16T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.49
252881,Cropmead,2023-06-16T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.29
252881,Cropmead,2023-06-16T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.59
252881,Cropmead,2023-06-16T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.69
252881,Cropmead,2023-06-16T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.58
252881,Cropmead,2023-06-16T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.8
252881,Cropmead,2023-06-16T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
252881,Cropmead,2023-06-16T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.1
252881,Cropmead,2023-06-16T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.0
252881,Cropmead,2023-06-16T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.5
252881,Cropmead,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.22
252881,Cropmead,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.95
252881,Cropmead,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.94
252881,Cropmead,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.09
252881,Cropmead,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.97
252881,Cropmead,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.96
252881,Cropmead,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
252881,Cropmead,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.2
252881,Cropmead,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.8
252881,Cropmead,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.3
252881,Cropmead,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
252881,Cropmead,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
252881,Cropmead,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
252881,Cropmead,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
252881,Cropmead,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
252881,Cropmead,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252881,Cropmead,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
252881,Cropmead,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
252881,Cropmead,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
252881,Cropmead,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,29.4
252881,Cropmead,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
252881,Cropmead,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
252881,Cropmead,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
252881,Cropmead,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
252881,Cropmead,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.87
252881,Cropmead,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.95
252881,Cropmead,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.3
252881,Cropmead,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,45.9
252881,Cropmead,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.88
252881,Cropmead,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.85
252881,Cropmead,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
252881,Cropmead,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
252881,Cropmead,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
