Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
252881,Cropmead,2023-06-16T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.47
252881,Cropmead,2023-06-16T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.25
252881,Cropmead,2023-06-16T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.55
252881,Cropmead,2023-06-16T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.66
252881,Cropmead,2023-06-16T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.62
252881,Cropmead,2023-06-16T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.79
252881,Cropmead,2023-06-16T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
252881,Cropmead,2023-06-16T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.8
252881,Cropmead,2023-06-16T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.8
252881,Cropmead,2023-06-16T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.4
252881,Cropmead,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.5
252881,Cropmead,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.78
252881,Cropmead,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.3
252881,Cropmead,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.87
252881,Cropmead,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
252881,Cropmead,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.28
252881,Cropmead,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
252881,Cropmead,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.0
252881,Cropmead,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
252881,Cropmead,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
252881,Cropmead,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
252881,Cropmead,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
252881,Cropmead,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
252881,Cropmead,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
252881,Cropmead,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
252881,Cropmead,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
252881,Cropmead,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252881,Cropmead,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,29.5
252881,Cropmead,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
252881,Cropmead,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
252881,Cropmead,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.66
252881,Cropmead,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
252881,Cropmead,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
252881,Cropmead,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
252881,Cropmead,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.93
252881,Cropmead,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.59
252881,Cropmead,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.41
252881,Cropmead,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,40.64
252881,Cropmead,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.91
252881,Cropmead,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,0.41
252881,Cropmead,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
252881,Cropmead,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
252881,Cropmead,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
252881,Cropmead,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
252881,Cropmead,2023-06-16T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.48
252881,Cropmead,2023-06-16T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.36
252881,Cropmead,2023-06-16T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.75
252881,Cropmead,2023-06-16T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.54
252881,Cropmead,2023-06-16T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.62
252881,Cropmead,2023-06-16T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.79
252881,Cropmead,2023-06-16T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-16T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.0
252881,Cropmead,2023-06-16T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.8
252881,Cropmead,2023-06-16T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.4
252881,Cropmead,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.8
252881,Cropmead,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.56
252881,Cropmead,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.75
252881,Cropmead,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.67
252881,Cropmead,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
252881,Cropmead,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.1
252881,Cropmead,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
252881,Cropmead,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.9
252881,Cropmead,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
252881,Cropmead,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.5
252881,Cropmead,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
252881,Cropmead,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252881,Cropmead,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
252881,Cropmead,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
252881,Cropmead,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252881,Cropmead,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
252881,Cropmead,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,29.6
252881,Cropmead,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
252881,Cropmead,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
252881,Cropmead,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.65
252881,Cropmead,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
252881,Cropmead,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
252881,Cropmead,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
252881,Cropmead,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.98
252881,Cropmead,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
252881,Cropmead,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.85
252881,Cropmead,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,39.86
252881,Cropmead,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.23
252881,Cropmead,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,1.5
252881,Cropmead,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
252881,Cropmead,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
252881,Cropmead,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
252881,Cropmead,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
252881,Cropmead,2023-06-16T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.64
252881,Cropmead,2023-06-16T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.41
252881,Cropmead,2023-06-16T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.68
252881,Cropmead,2023-06-16T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.58
252881,Cropmead,2023-06-16T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.78
252881,Cropmead,2023-06-16T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.84
252881,Cropmead,2023-06-16T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
252881,Cropmead,2023-06-16T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.8
252881,Cropmead,2023-06-16T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.7
252881,Cropmead,2023-06-16T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.8
252881,Cropmead,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.29
252881,Cropmead,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.29
252881,Cropmead,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.03
252881,Cropmead,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.58
252881,Cropmead,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
252881,Cropmead,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.6
252881,Cropmead,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
252881,Cropmead,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.2
252881,Cropmead,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
252881,Cropmead,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
252881,Cropmead,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
252881,Cropmead,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
252881,Cropmead,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252881,Cropmead,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
252881,Cropmead,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
252881,Cropmead,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252881,Cropmead,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,29.7
252881,Cropmead,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
252881,Cropmead,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
252881,Cropmead,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
252881,Cropmead,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
252881,Cropmead,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
252881,Cropmead,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
252881,Cropmead,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.21
252881,Cropmead,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
252881,Cropmead,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.32
252881,Cropmead,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,43.3
252881,Cropmead,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.02
252881,Cropmead,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,0.49
252881,Cropmead,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
252881,Cropmead,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
252881,Cropmead,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
252881,Cropmead,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
252881,Cropmead,2023-06-16T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.71
252881,Cropmead,2023-06-16T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.42
252881,Cropmead,2023-06-16T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.66
252881,Cropmead,2023-06-16T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.93
252881,Cropmead,2023-06-16T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.75
252881,Cropmead,2023-06-16T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.84
252881,Cropmead,2023-06-16T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
252881,Cropmead,2023-06-16T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.1
252881,Cropmead,2023-06-16T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.8
252881,Cropmead,2023-06-16T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.8
252881,Cropmead,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.44
252881,Cropmead,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.4
252881,Cropmead,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.19
252881,Cropmead,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.24
252881,Cropmead,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
252881,Cropmead,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.17
252881,Cropmead,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
252881,Cropmead,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.2
252881,Cropmead,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.1
252881,Cropmead,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
252881,Cropmead,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
252881,Cropmead,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252881,Cropmead,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
252881,Cropmead,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
252881,Cropmead,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
252881,Cropmead,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
252881,Cropmead,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
252881,Cropmead,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,29.9
252881,Cropmead,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
252881,Cropmead,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
252881,Cropmead,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
252881,Cropmead,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
252881,Cropmead,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
252881,Cropmead,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.82
252881,Cropmead,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.55
252881,Cropmead,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.99
252881,Cropmead,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,44.25
252881,Cropmead,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.73
252881,Cropmead,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
252881,Cropmead,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
252881,Cropmead,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
252881,Cropmead,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
252881,Cropmead,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
252881,Cropmead,2023-06-16T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.76
252881,Cropmead,2023-06-16T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.62
252881,Cropmead,2023-06-16T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.93
252881,Cropmead,2023-06-16T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.74
252881,Cropmead,2023-06-16T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.7
252881,Cropmead,2023-06-16T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.83
252881,Cropmead,2023-06-16T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
252881,Cropmead,2023-06-16T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.6
252881,Cropmead,2023-06-16T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.9
252881,Cropmead,2023-06-16T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.1
252881,Cropmead,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.11
252881,Cropmead,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.52
252881,Cropmead,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.81
252881,Cropmead,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.31
252881,Cropmead,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.8
252881,Cropmead,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.32
252881,Cropmead,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
252881,Cropmead,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.1
252881,Cropmead,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.8
252881,Cropmead,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.2
252881,Cropmead,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
252881,Cropmead,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
252881,Cropmead,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
252881,Cropmead,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252881,Cropmead,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
252881,Cropmead,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
252881,Cropmead,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252881,Cropmead,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,30.0
252881,Cropmead,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
252881,Cropmead,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
252881,Cropmead,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
252881,Cropmead,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
252881,Cropmead,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
252881,Cropmead,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
252881,Cropmead,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.37
252881,Cropmead,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.02
252881,Cropmead,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.64
252881,Cropmead,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,44.23
252881,Cropmead,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.84
252881,Cropmead,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.82
252881,Cropmead,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
252881,Cropmead,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
252881,Cropmead,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
252881,Cropmead,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
252881,Cropmead,2023-06-16T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.9
252881,Cropmead,2023-06-16T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.85
252881,Cropmead,2023-06-16T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.12
252881,Cropmead,2023-06-16T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.68
252881,Cropmead,2023-06-16T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.8
252881,Cropmead,2023-06-16T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.91
252881,Cropmead,2023-06-16T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-16T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.9
252881,Cropmead,2023-06-16T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.8
252881,Cropmead,2023-06-16T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.8
252881,Cropmead,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.43
252881,Cropmead,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.12
252881,Cropmead,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.26
252881,Cropmead,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.36
252881,Cropmead,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
252881,Cropmead,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.74
252881,Cropmead,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
252881,Cropmead,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
252881,Cropmead,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
252881,Cropmead,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
252881,Cropmead,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
252881,Cropmead,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
252881,Cropmead,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
252881,Cropmead,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
252881,Cropmead,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252881,Cropmead,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252881,Cropmead,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,30.2
252881,Cropmead,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
252881,Cropmead,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
252881,Cropmead,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
252881,Cropmead,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
252881,Cropmead,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
252881,Cropmead,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
252881,Cropmead,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.28
252881,Cropmead,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
252881,Cropmead,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.13
252881,Cropmead,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,39.75
252881,Cropmead,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.44
252881,Cropmead,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,0.42
252881,Cropmead,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
252881,Cropmead,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
252881,Cropmead,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
252881,Cropmead,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
252881,Cropmead,2023-06-16T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.79
252881,Cropmead,2023-06-16T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.76
252881,Cropmead,2023-06-16T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.03
252881,Cropmead,2023-06-16T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.64
252881,Cropmead,2023-06-16T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.75
252881,Cropmead,2023-06-16T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.91
252881,Cropmead,2023-06-16T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
252881,Cropmead,2023-06-16T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.4
252881,Cropmead,2023-06-16T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.5
252881,Cropmead,2023-06-16T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.6
252881,Cropmead,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.3
252881,Cropmead,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.2
252881,Cropmead,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.31
252881,Cropmead,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.63
252881,Cropmead,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
252881,Cropmead,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.66
252881,Cropmead,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
252881,Cropmead,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.5
252881,Cropmead,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
252881,Cropmead,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
252881,Cropmead,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
252881,Cropmead,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
252881,Cropmead,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
252881,Cropmead,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
252881,Cropmead,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,30.3
252881,Cropmead,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
252881,Cropmead,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
252881,Cropmead,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
252881,Cropmead,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
252881,Cropmead,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
252881,Cropmead,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
252881,Cropmead,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.06
252881,Cropmead,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
252881,Cropmead,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.64
252881,Cropmead,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,40.27
252881,Cropmead,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.52
252881,Cropmead,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.4
252881,Cropmead,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
252881,Cropmead,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
252881,Cropmead,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
252881,Cropmead,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
252881,Cropmead,2023-06-16T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.88
252881,Cropmead,2023-06-16T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.74
252881,Cropmead,2023-06-16T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.12
252881,Cropmead,2023-06-16T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.71
252881,Cropmead,2023-06-16T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.78
252881,Cropmead,2023-06-16T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.13
252881,Cropmead,2023-06-16T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
252881,Cropmead,2023-06-16T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.5
252881,Cropmead,2023-06-16T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.2
252881,Cropmead,2023-06-16T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.3
252881,Cropmead,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.31
252881,Cropmead,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.89
252881,Cropmead,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.16
252881,Cropmead,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.56
252881,Cropmead,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
252881,Cropmead,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.45
252881,Cropmead,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
252881,Cropmead,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.4
252881,Cropmead,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
252881,Cropmead,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.3
252881,Cropmead,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
252881,Cropmead,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252881,Cropmead,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
252881,Cropmead,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
252881,Cropmead,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
252881,Cropmead,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
252881,Cropmead,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
252881,Cropmead,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,30.5
252881,Cropmead,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
252881,Cropmead,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
252881,Cropmead,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
252881,Cropmead,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
252881,Cropmead,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
252881,Cropmead,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
252881,Cropmead,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.36
252881,Cropmead,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
252881,Cropmead,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.84
252881,Cropmead,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,41.35
252881,Cropmead,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.41
252881,Cropmead,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,0.33
252881,Cropmead,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
252881,Cropmead,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
252881,Cropmead,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
252881,Cropmead,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
252881,Cropmead,2023-06-16T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.72
252881,Cropmead,2023-06-16T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.51
252881,Cropmead,2023-06-16T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.82
252881,Cropmead,2023-06-16T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.76
252881,Cropmead,2023-06-16T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.75
252881,Cropmead,2023-06-16T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.84
252881,Cropmead,2023-06-16T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
252881,Cropmead,2023-06-16T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.6
252881,Cropmead,2023-06-16T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.8
252881,Cropmead,2023-06-16T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.9
252881,Cropmead,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.28
252881,Cropmead,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.03
252881,Cropmead,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.47
252881,Cropmead,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.15
252881,Cropmead,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
252881,Cropmead,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.14
252881,Cropmead,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
252881,Cropmead,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.7
252881,Cropmead,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
252881,Cropmead,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.0
252881,Cropmead,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
252881,Cropmead,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252881,Cropmead,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
252881,Cropmead,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
252881,Cropmead,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
252881,Cropmead,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
252881,Cropmead,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
252881,Cropmead,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
252881,Cropmead,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252881,Cropmead,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,30.6
252881,Cropmead,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
252881,Cropmead,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
252881,Cropmead,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252881,Cropmead,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
252881,Cropmead,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
252881,Cropmead,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
252881,Cropmead,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.16
252881,Cropmead,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.96
252881,Cropmead,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.48
252881,Cropmead,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,41.9
252881,Cropmead,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.47
252881,Cropmead,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.28
252881,Cropmead,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
252881,Cropmead,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
252881,Cropmead,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
252881,Cropmead,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
252881,Cropmead,2023-06-16T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.68
252881,Cropmead,2023-06-16T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.49
252881,Cropmead,2023-06-16T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.72
252881,Cropmead,2023-06-16T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.77
252881,Cropmead,2023-06-16T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.76
252881,Cropmead,2023-06-16T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.96
252881,Cropmead,2023-06-16T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
252881,Cropmead,2023-06-16T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.6
252881,Cropmead,2023-06-16T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.7
252881,Cropmead,2023-06-16T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.1
252881,Cropmead,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.03
252881,Cropmead,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.3
252881,Cropmead,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.88
252881,Cropmead,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.42
252881,Cropmead,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
252881,Cropmead,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.62
252881,Cropmead,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
252881,Cropmead,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.1
252881,Cropmead,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
252881,Cropmead,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.9
252881,Cropmead,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
252881,Cropmead,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
252881,Cropmead,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
252881,Cropmead,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
252881,Cropmead,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,30.8
252881,Cropmead,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
252881,Cropmead,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
252881,Cropmead,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252881,Cropmead,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
252881,Cropmead,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
252881,Cropmead,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
252881,Cropmead,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.74
252881,Cropmead,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
252881,Cropmead,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.21
252881,Cropmead,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,41.27
252881,Cropmead,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.76
252881,Cropmead,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.8
252881,Cropmead,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
252881,Cropmead,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
252881,Cropmead,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
252881,Cropmead,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
252881,Cropmead,2023-06-16T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.78
252881,Cropmead,2023-06-16T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.38
252881,Cropmead,2023-06-16T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.63
252881,Cropmead,2023-06-16T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.96
252881,Cropmead,2023-06-16T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.74
252881,Cropmead,2023-06-16T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.73
252881,Cropmead,2023-06-16T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
252881,Cropmead,2023-06-16T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.9
252881,Cropmead,2023-06-16T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.1
252881,Cropmead,2023-06-16T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.8
252881,Cropmead,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.16
252881,Cropmead,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.86
252881,Cropmead,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.76
252881,Cropmead,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.38
252881,Cropmead,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
252881,Cropmead,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.03
252881,Cropmead,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
252881,Cropmead,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
252881,Cropmead,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
252881,Cropmead,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
252881,Cropmead,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
252881,Cropmead,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
252881,Cropmead,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
252881,Cropmead,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
252881,Cropmead,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
252881,Cropmead,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
252881,Cropmead,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252881,Cropmead,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,31.0
252881,Cropmead,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252881,Cropmead,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
252881,Cropmead,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252881,Cropmead,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
252881,Cropmead,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252881,Cropmead,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
252881,Cropmead,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.74
252881,Cropmead,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
252881,Cropmead,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.38
252881,Cropmead,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,40.76
252881,Cropmead,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.51
252881,Cropmead,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,0.05
252881,Cropmead,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
252881,Cropmead,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
252881,Cropmead,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
252881,Cropmead,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
252881,Cropmead,2023-06-16T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.76
252881,Cropmead,2023-06-16T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.48
252881,Cropmead,2023-06-16T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.68
252881,Cropmead,2023-06-16T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.59
252881,Cropmead,2023-06-16T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.69
252881,Cropmead,2023-06-16T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.79
252881,Cropmead,2023-06-16T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
252881,Cropmead,2023-06-16T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.9
252881,Cropmead,2023-06-16T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.4
252881,Cropmead,2023-06-16T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.2
252881,Cropmead,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.08
252881,Cropmead,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.27
252881,Cropmead,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.76
252881,Cropmead,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.09
252881,Cropmead,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
252881,Cropmead,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.84
252881,Cropmead,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
252881,Cropmead,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.7
252881,Cropmead,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
252881,Cropmead,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
252881,Cropmead,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
252881,Cropmead,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
252881,Cropmead,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
252881,Cropmead,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
252881,Cropmead,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252881,Cropmead,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,31.1
252881,Cropmead,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
252881,Cropmead,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
252881,Cropmead,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252881,Cropmead,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
252881,Cropmead,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
252881,Cropmead,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
252881,Cropmead,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.99
252881,Cropmead,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
252881,Cropmead,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.77
252881,Cropmead,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,43.28
252881,Cropmead,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.67
252881,Cropmead,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.82
252881,Cropmead,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
252881,Cropmead,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
252881,Cropmead,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
252881,Cropmead,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
252881,Cropmead,2023-06-16T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.81
252881,Cropmead,2023-06-16T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.79
252881,Cropmead,2023-06-16T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.04
252881,Cropmead,2023-06-16T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.57
252881,Cropmead,2023-06-16T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.66
252881,Cropmead,2023-06-16T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.81
252881,Cropmead,2023-06-16T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-16T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.8
252881,Cropmead,2023-06-16T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.0
252881,Cropmead,2023-06-16T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.9
252881,Cropmead,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.37
252881,Cropmead,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.72
252881,Cropmead,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.34
252881,Cropmead,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.26
