Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
252881,Cropmead,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.69
252881,Cropmead,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
252881,Cropmead,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
252881,Cropmead,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
252881,Cropmead,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.9
252881,Cropmead,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
252881,Cropmead,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
252881,Cropmead,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
252881,Cropmead,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
252881,Cropmead,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
252881,Cropmead,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
252881,Cropmead,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252881,Cropmead,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,31.2
252881,Cropmead,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
252881,Cropmead,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
252881,Cropmead,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
252881,Cropmead,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
252881,Cropmead,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
252881,Cropmead,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
252881,Cropmead,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.81
252881,Cropmead,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
252881,Cropmead,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.15
252881,Cropmead,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,41.23
252881,Cropmead,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.54
252881,Cropmead,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.37
252881,Cropmead,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
252881,Cropmead,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
252881,Cropmead,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
252881,Cropmead,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
252881,Cropmead,2023-06-16T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.69
252881,Cropmead,2023-06-16T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.68
252881,Cropmead,2023-06-16T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.93
252881,Cropmead,2023-06-16T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.59
252881,Cropmead,2023-06-16T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.66
252881,Cropmead,2023-06-16T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.88
252881,Cropmead,2023-06-16T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-16T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.8
252881,Cropmead,2023-06-16T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.9
252881,Cropmead,2023-06-16T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.1
252881,Cropmead,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.22
252881,Cropmead,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.14
252881,Cropmead,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.51
252881,Cropmead,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.28
252881,Cropmead,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
252881,Cropmead,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.12
252881,Cropmead,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
252881,Cropmead,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.0
252881,Cropmead,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
252881,Cropmead,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.3
252881,Cropmead,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
252881,Cropmead,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
252881,Cropmead,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
252881,Cropmead,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
252881,Cropmead,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,31.4
252881,Cropmead,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
252881,Cropmead,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
252881,Cropmead,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
252881,Cropmead,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
252881,Cropmead,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
252881,Cropmead,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.77
252881,Cropmead,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
252881,Cropmead,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.69
252881,Cropmead,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,44.63
252881,Cropmead,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
252881,Cropmead,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.75
252881,Cropmead,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
252881,Cropmead,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
252881,Cropmead,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
252881,Cropmead,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
252881,Cropmead,2023-06-16T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.63
252881,Cropmead,2023-06-16T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.6
252881,Cropmead,2023-06-16T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.91
252881,Cropmead,2023-06-16T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.61
252881,Cropmead,2023-06-16T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.64
252881,Cropmead,2023-06-16T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.85
252881,Cropmead,2023-06-16T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-16T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.8
252881,Cropmead,2023-06-16T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.7
252881,Cropmead,2023-06-16T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.1
252881,Cropmead,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.38
252881,Cropmead,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.91
252881,Cropmead,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.41
252881,Cropmead,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.43
252881,Cropmead,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
252881,Cropmead,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.57
252881,Cropmead,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
252881,Cropmead,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.1
252881,Cropmead,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
252881,Cropmead,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
252881,Cropmead,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
252881,Cropmead,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
252881,Cropmead,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
252881,Cropmead,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
252881,Cropmead,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252881,Cropmead,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
252881,Cropmead,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,31.5
252881,Cropmead,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
252881,Cropmead,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
252881,Cropmead,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
252881,Cropmead,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
252881,Cropmead,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
252881,Cropmead,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
252881,Cropmead,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.65
252881,Cropmead,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
252881,Cropmead,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.2
252881,Cropmead,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,41.3
252881,Cropmead,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.52
252881,Cropmead,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.25
252881,Cropmead,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
252881,Cropmead,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
252881,Cropmead,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
252881,Cropmead,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
252881,Cropmead,2023-06-16T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.51
252881,Cropmead,2023-06-16T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.44
252881,Cropmead,2023-06-16T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.74
252881,Cropmead,2023-06-16T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.61
252881,Cropmead,2023-06-16T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.62
252881,Cropmead,2023-06-16T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.89
252881,Cropmead,2023-06-16T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
252881,Cropmead,2023-06-16T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.8
252881,Cropmead,2023-06-16T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.4
252881,Cropmead,2023-06-16T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.0
252881,Cropmead,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.05
252881,Cropmead,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.64
252881,Cropmead,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.02
252881,Cropmead,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.23
252881,Cropmead,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
252881,Cropmead,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.4
252881,Cropmead,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
252881,Cropmead,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
252881,Cropmead,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
252881,Cropmead,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
252881,Cropmead,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
252881,Cropmead,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252881,Cropmead,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
252881,Cropmead,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
252881,Cropmead,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
252881,Cropmead,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
252881,Cropmead,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
252881,Cropmead,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
252881,Cropmead,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252881,Cropmead,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,31.7
252881,Cropmead,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
252881,Cropmead,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
252881,Cropmead,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
252881,Cropmead,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
252881,Cropmead,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
252881,Cropmead,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.84
252881,Cropmead,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
252881,Cropmead,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.42
252881,Cropmead,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,40.62
252881,Cropmead,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.34
252881,Cropmead,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.85
252881,Cropmead,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
252881,Cropmead,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
252881,Cropmead,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
252881,Cropmead,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
252881,Cropmead,2023-06-16T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.31
252881,Cropmead,2023-06-16T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.3
252881,Cropmead,2023-06-16T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.57
252881,Cropmead,2023-06-16T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.52
252881,Cropmead,2023-06-16T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.62
252881,Cropmead,2023-06-16T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.85
252881,Cropmead,2023-06-16T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-16T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.1
252881,Cropmead,2023-06-16T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.1
252881,Cropmead,2023-06-16T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.6
252881,Cropmead,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.99
252881,Cropmead,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.48
252881,Cropmead,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.84
252881,Cropmead,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.22
252881,Cropmead,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
252881,Cropmead,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.14
252881,Cropmead,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
252881,Cropmead,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
252881,Cropmead,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
252881,Cropmead,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
252881,Cropmead,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
252881,Cropmead,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
252881,Cropmead,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
252881,Cropmead,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
252881,Cropmead,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
252881,Cropmead,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
252881,Cropmead,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
252881,Cropmead,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252881,Cropmead,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,31.9
252881,Cropmead,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
252881,Cropmead,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
252881,Cropmead,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
252881,Cropmead,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
252881,Cropmead,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
252881,Cropmead,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
252881,Cropmead,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.09
252881,Cropmead,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
252881,Cropmead,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.65
252881,Cropmead,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,40.32
252881,Cropmead,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.18
252881,Cropmead,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.43
252881,Cropmead,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
252881,Cropmead,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
252881,Cropmead,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
252881,Cropmead,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
252881,Cropmead,2023-06-16T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.54
252881,Cropmead,2023-06-16T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.36
252881,Cropmead,2023-06-16T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.63
252881,Cropmead,2023-06-16T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.13
252881,Cropmead,2023-06-16T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.73
252881,Cropmead,2023-06-16T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.78
252881,Cropmead,2023-06-16T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
252881,Cropmead,2023-06-16T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.4
252881,Cropmead,2023-06-16T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.5
252881,Cropmead,2023-06-16T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.5
252881,Cropmead,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.99
252881,Cropmead,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.73
252881,Cropmead,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.16
252881,Cropmead,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.69
252881,Cropmead,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
252881,Cropmead,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.25
252881,Cropmead,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
252881,Cropmead,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.1
252881,Cropmead,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
252881,Cropmead,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.9
252881,Cropmead,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
252881,Cropmead,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
252881,Cropmead,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
252881,Cropmead,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
252881,Cropmead,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
252881,Cropmead,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
252881,Cropmead,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252881,Cropmead,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,32.1
252881,Cropmead,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
252881,Cropmead,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
252881,Cropmead,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
252881,Cropmead,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
252881,Cropmead,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
252881,Cropmead,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
252881,Cropmead,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.14
252881,Cropmead,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
252881,Cropmead,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.25
252881,Cropmead,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,42.42
252881,Cropmead,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.22
252881,Cropmead,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.54
252881,Cropmead,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
252881,Cropmead,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
252881,Cropmead,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
252881,Cropmead,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
252881,Cropmead,2023-06-16T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.91
252881,Cropmead,2023-06-16T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.52
252881,Cropmead,2023-06-16T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.77
252881,Cropmead,2023-06-16T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.19
252881,Cropmead,2023-06-16T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.79
252881,Cropmead,2023-06-16T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.97
252881,Cropmead,2023-06-16T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
252881,Cropmead,2023-06-16T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.3
252881,Cropmead,2023-06-16T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.1
252881,Cropmead,2023-06-16T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.4
252881,Cropmead,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.13
252881,Cropmead,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.2
252881,Cropmead,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.14
252881,Cropmead,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.98
252881,Cropmead,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
252881,Cropmead,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.09
252881,Cropmead,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
252881,Cropmead,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.3
252881,Cropmead,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.9
252881,Cropmead,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.6
252881,Cropmead,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
252881,Cropmead,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
252881,Cropmead,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
252881,Cropmead,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
252881,Cropmead,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252881,Cropmead,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
252881,Cropmead,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252881,Cropmead,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,32.2
252881,Cropmead,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
252881,Cropmead,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
252881,Cropmead,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
252881,Cropmead,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
252881,Cropmead,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
252881,Cropmead,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
252881,Cropmead,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.54
252881,Cropmead,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
252881,Cropmead,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.22
252881,Cropmead,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,44.17
252881,Cropmead,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.74
252881,Cropmead,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.29
252881,Cropmead,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
252881,Cropmead,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
252881,Cropmead,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
252881,Cropmead,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
252881,Cropmead,2023-06-16T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.79
252881,Cropmead,2023-06-16T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.44
252881,Cropmead,2023-06-16T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.66
252881,Cropmead,2023-06-16T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.48
252881,Cropmead,2023-06-16T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.78
252881,Cropmead,2023-06-16T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.86
252881,Cropmead,2023-06-16T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
252881,Cropmead,2023-06-16T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.1
252881,Cropmead,2023-06-16T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.9
252881,Cropmead,2023-06-16T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.8
252881,Cropmead,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.67
252881,Cropmead,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.74
252881,Cropmead,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.97
252881,Cropmead,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.36
252881,Cropmead,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
252881,Cropmead,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.82
252881,Cropmead,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
252881,Cropmead,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
252881,Cropmead,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
252881,Cropmead,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
252881,Cropmead,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
252881,Cropmead,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
252881,Cropmead,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
252881,Cropmead,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
252881,Cropmead,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,32.4
252881,Cropmead,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
252881,Cropmead,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
252881,Cropmead,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
252881,Cropmead,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
252881,Cropmead,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
252881,Cropmead,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
252881,Cropmead,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.43
252881,Cropmead,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
252881,Cropmead,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.84
252881,Cropmead,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,42.96
252881,Cropmead,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.07
252881,Cropmead,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,1.53
252881,Cropmead,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
252881,Cropmead,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
252881,Cropmead,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
252881,Cropmead,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
252881,Cropmead,2023-06-16T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.47
252881,Cropmead,2023-06-16T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.32
252881,Cropmead,2023-06-16T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.6
252881,Cropmead,2023-06-16T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.71
252881,Cropmead,2023-06-16T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.75
252881,Cropmead,2023-06-16T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.91
252881,Cropmead,2023-06-16T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
252881,Cropmead,2023-06-16T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.7
252881,Cropmead,2023-06-16T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.1
252881,Cropmead,2023-06-16T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.5
252881,Cropmead,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.79
252881,Cropmead,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.01
252881,Cropmead,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.67
252881,Cropmead,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.73
252881,Cropmead,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
252881,Cropmead,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.59
252881,Cropmead,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
252881,Cropmead,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.4
252881,Cropmead,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
252881,Cropmead,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
252881,Cropmead,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
252881,Cropmead,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
252881,Cropmead,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
252881,Cropmead,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
252881,Cropmead,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,32.6
252881,Cropmead,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
252881,Cropmead,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
252881,Cropmead,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
252881,Cropmead,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
252881,Cropmead,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
252881,Cropmead,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
252881,Cropmead,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.74
252881,Cropmead,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.43
252881,Cropmead,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.41
252881,Cropmead,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,42.76
252881,Cropmead,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.97
252881,Cropmead,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,1.96
252881,Cropmead,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
252881,Cropmead,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
252881,Cropmead,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
252881,Cropmead,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
252881,Cropmead,2023-06-16T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.34
252881,Cropmead,2023-06-16T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.31
252881,Cropmead,2023-06-16T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.57
252881,Cropmead,2023-06-16T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.56
252881,Cropmead,2023-06-16T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.74
252881,Cropmead,2023-06-16T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.81
252881,Cropmead,2023-06-16T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-16T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.0
252881,Cropmead,2023-06-16T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.1
252881,Cropmead,2023-06-16T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.2
252881,Cropmead,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.97
252881,Cropmead,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.48
252881,Cropmead,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.78
252881,Cropmead,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.46
252881,Cropmead,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
252881,Cropmead,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.03
252881,Cropmead,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
252881,Cropmead,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
252881,Cropmead,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
252881,Cropmead,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.9
252881,Cropmead,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
252881,Cropmead,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
252881,Cropmead,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
252881,Cropmead,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
252881,Cropmead,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
252881,Cropmead,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
252881,Cropmead,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
252881,Cropmead,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252881,Cropmead,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,32.8
252881,Cropmead,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
252881,Cropmead,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
252881,Cropmead,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
252881,Cropmead,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
252881,Cropmead,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
252881,Cropmead,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
252881,Cropmead,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.64
252881,Cropmead,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
252881,Cropmead,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.51
252881,Cropmead,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,41.6
252881,Cropmead,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.87
252881,Cropmead,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,0.25
252881,Cropmead,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
252881,Cropmead,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
252881,Cropmead,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
252881,Cropmead,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
252881,Cropmead,2023-06-16T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.21
252881,Cropmead,2023-06-16T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.09
252881,Cropmead,2023-06-16T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.55
252881,Cropmead,2023-06-16T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.63
252881,Cropmead,2023-06-16T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.7
252881,Cropmead,2023-06-16T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.91
252881,Cropmead,2023-06-16T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-16T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.0
252881,Cropmead,2023-06-16T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.5
252881,Cropmead,2023-06-16T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.7
252881,Cropmead,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.71
252881,Cropmead,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.13
252881,Cropmead,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.83
252881,Cropmead,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.48
252881,Cropmead,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
252881,Cropmead,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.12
252881,Cropmead,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
252881,Cropmead,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.6
252881,Cropmead,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
252881,Cropmead,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
252881,Cropmead,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
252881,Cropmead,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
252881,Cropmead,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
252881,Cropmead,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
252881,Cropmead,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
252881,Cropmead,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252881,Cropmead,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
252881,Cropmead,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,33.0
252881,Cropmead,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
252881,Cropmead,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
252881,Cropmead,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
252881,Cropmead,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
252881,Cropmead,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
252881,Cropmead,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
252881,Cropmead,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.56
252881,Cropmead,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.89
252881,Cropmead,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.61
252881,Cropmead,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,42.26
252881,Cropmead,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.47
252881,Cropmead,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.32
252881,Cropmead,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
252881,Cropmead,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
252881,Cropmead,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
252881,Cropmead,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
252881,Cropmead,2023-06-16T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.13
252881,Cropmead,2023-06-16T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.14
252881,Cropmead,2023-06-16T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.56
252881,Cropmead,2023-06-16T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.54
252881,Cropmead,2023-06-16T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.61
252881,Cropmead,2023-06-16T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.93
252881,Cropmead,2023-06-16T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-16T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.6
252881,Cropmead,2023-06-16T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.5
252881,Cropmead,2023-06-16T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.9
252881,Cropmead,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.87
252881,Cropmead,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.8
252881,Cropmead,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.59
252881,Cropmead,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.6
252881,Cropmead,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
252881,Cropmead,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.33
252881,Cropmead,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
252881,Cropmead,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.4
252881,Cropmead,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
252881,Cropmead,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
252881,Cropmead,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
252881,Cropmead,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
252881,Cropmead,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
252881,Cropmead,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
252881,Cropmead,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
252881,Cropmead,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252881,Cropmead,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,33.2
252881,Cropmead,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
252881,Cropmead,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
252881,Cropmead,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
252881,Cropmead,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
252881,Cropmead,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
252881,Cropmead,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
252881,Cropmead,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.58
252881,Cropmead,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.21
252881,Cropmead,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.19
252881,Cropmead,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,42.51
252881,Cropmead,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.26
252881,Cropmead,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.41
252881,Cropmead,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
252881,Cropmead,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
252881,Cropmead,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
252881,Cropmead,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
252881,Cropmead,2023-06-16T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.07
252881,Cropmead,2023-06-16T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.08
252881,Cropmead,2023-06-16T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.34
252881,Cropmead,2023-06-16T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.49
252881,Cropmead,2023-06-16T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.62
252881,Cropmead,2023-06-16T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.77
252881,Cropmead,2023-06-16T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-16T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.4
252881,Cropmead,2023-06-16T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.5
252881,Cropmead,2023-06-16T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.9
252881,Cropmead,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.77
252881,Cropmead,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.53
252881,Cropmead,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.82
252881,Cropmead,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.57
252881,Cropmead,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
252881,Cropmead,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.87
252881,Cropmead,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
252881,Cropmead,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.3
252881,Cropmead,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
252881,Cropmead,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
252881,Cropmead,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
252881,Cropmead,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
252881,Cropmead,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
252881,Cropmead,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
252881,Cropmead,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
252881,Cropmead,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
