Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252881,Cropmead,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,33.4
252881,Cropmead,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
252881,Cropmead,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
252881,Cropmead,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
252881,Cropmead,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
252881,Cropmead,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
252881,Cropmead,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
252881,Cropmead,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.4
252881,Cropmead,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
252881,Cropmead,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.99
252881,Cropmead,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,42.21
252881,Cropmead,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.87
252881,Cropmead,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.79
252881,Cropmead,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
252881,Cropmead,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
252881,Cropmead,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
252881,Cropmead,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
252881,Cropmead,2023-06-16T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.44
252881,Cropmead,2023-06-16T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.22
252881,Cropmead,2023-06-16T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.48
252881,Cropmead,2023-06-16T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.67
252881,Cropmead,2023-06-16T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.66
252881,Cropmead,2023-06-16T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.8
252881,Cropmead,2023-06-16T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
252881,Cropmead,2023-06-16T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.3
252881,Cropmead,2023-06-16T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.7
252881,Cropmead,2023-06-16T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.9
252881,Cropmead,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.97
252881,Cropmead,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.91
252881,Cropmead,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.75
252881,Cropmead,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.7
252881,Cropmead,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
252881,Cropmead,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.0
252881,Cropmead,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
252881,Cropmead,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.1
252881,Cropmead,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
252881,Cropmead,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
252881,Cropmead,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
252881,Cropmead,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
252881,Cropmead,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
252881,Cropmead,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
252881,Cropmead,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
252881,Cropmead,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,33.6
252881,Cropmead,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
252881,Cropmead,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
252881,Cropmead,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
252881,Cropmead,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
252881,Cropmead,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
252881,Cropmead,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
252881,Cropmead,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.21
252881,Cropmead,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
252881,Cropmead,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.91
252881,Cropmead,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,43.22
252881,Cropmead,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.17
252881,Cropmead,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,1.61
252881,Cropmead,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
252881,Cropmead,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
252881,Cropmead,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
252881,Cropmead,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
252881,Cropmead,2023-06-16T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.46
252881,Cropmead,2023-06-16T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.22
252881,Cropmead,2023-06-16T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.43
252881,Cropmead,2023-06-16T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.85
252881,Cropmead,2023-06-16T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.7
252881,Cropmead,2023-06-16T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.8
252881,Cropmead,2023-06-16T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
252881,Cropmead,2023-06-16T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.0
252881,Cropmead,2023-06-16T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.9
252881,Cropmead,2023-06-16T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.9
252881,Cropmead,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.06
252881,Cropmead,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.42
252881,Cropmead,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.65
252881,Cropmead,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.35
252881,Cropmead,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
252881,Cropmead,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.9
252881,Cropmead,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
252881,Cropmead,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.9
252881,Cropmead,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
252881,Cropmead,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
252881,Cropmead,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
252881,Cropmead,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
252881,Cropmead,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
252881,Cropmead,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
252881,Cropmead,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
252881,Cropmead,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252881,Cropmead,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,33.8
252881,Cropmead,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
252881,Cropmead,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
252881,Cropmead,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
252881,Cropmead,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
252881,Cropmead,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
252881,Cropmead,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
252881,Cropmead,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.79
252881,Cropmead,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
252881,Cropmead,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.53
252881,Cropmead,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,44.51
252881,Cropmead,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.06
252881,Cropmead,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,1.93
252881,Cropmead,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
252881,Cropmead,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
252881,Cropmead,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
252881,Cropmead,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
252881,Cropmead,2023-06-16T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.19
252881,Cropmead,2023-06-16T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.18
252881,Cropmead,2023-06-16T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.44
252881,Cropmead,2023-06-16T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.5
252881,Cropmead,2023-06-16T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.64
252881,Cropmead,2023-06-16T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.81
252881,Cropmead,2023-06-16T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-16T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.6
252881,Cropmead,2023-06-16T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.6
252881,Cropmead,2023-06-16T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.0
252881,Cropmead,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.81
252881,Cropmead,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.87
252881,Cropmead,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.63
252881,Cropmead,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.03
252881,Cropmead,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
252881,Cropmead,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.89
252881,Cropmead,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
252881,Cropmead,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.1
252881,Cropmead,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
252881,Cropmead,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
252881,Cropmead,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
252881,Cropmead,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
252881,Cropmead,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
252881,Cropmead,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
252881,Cropmead,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252881,Cropmead,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
252881,Cropmead,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,34.1
252881,Cropmead,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
252881,Cropmead,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
252881,Cropmead,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
252881,Cropmead,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
252881,Cropmead,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
252881,Cropmead,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
252881,Cropmead,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.0
252881,Cropmead,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
252881,Cropmead,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.73
252881,Cropmead,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,43.72
252881,Cropmead,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.19
252881,Cropmead,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,0.47
252881,Cropmead,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
252881,Cropmead,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
252881,Cropmead,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
252881,Cropmead,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
252881,Cropmead,2023-06-18T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.83
252881,Cropmead,2023-06-18T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.22
252881,Cropmead,2023-06-18T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.36
252881,Cropmead,2023-06-18T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.82
252881,Cropmead,2023-06-18T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.32
252881,Cropmead,2023-06-18T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.78
252881,Cropmead,2023-06-18T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
252881,Cropmead,2023-06-18T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.6
252881,Cropmead,2023-06-18T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.3
252881,Cropmead,2023-06-18T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.7
252881,Cropmead,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.86
252881,Cropmead,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.52
252881,Cropmead,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
252881,Cropmead,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.18
252881,Cropmead,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
252881,Cropmead,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.12
252881,Cropmead,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
252881,Cropmead,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
252881,Cropmead,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
252881,Cropmead,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
252881,Cropmead,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
252881,Cropmead,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
252881,Cropmead,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
252881,Cropmead,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
252881,Cropmead,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,30.3
252881,Cropmead,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
252881,Cropmead,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
252881,Cropmead,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
252881,Cropmead,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
252881,Cropmead,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
252881,Cropmead,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
252881,Cropmead,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.79
252881,Cropmead,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
252881,Cropmead,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.87
252881,Cropmead,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.18
252881,Cropmead,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.54
252881,Cropmead,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.48
252881,Cropmead,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
252881,Cropmead,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
252881,Cropmead,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
252881,Cropmead,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
252881,Cropmead,2023-06-18T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.64
252881,Cropmead,2023-06-18T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.17
252881,Cropmead,2023-06-18T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.3
252881,Cropmead,2023-06-18T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.69
252881,Cropmead,2023-06-18T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.32
252881,Cropmead,2023-06-18T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.76
252881,Cropmead,2023-06-18T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
252881,Cropmead,2023-06-18T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.7
252881,Cropmead,2023-06-18T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
252881,Cropmead,2023-06-18T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.4
252881,Cropmead,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.73
252881,Cropmead,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.51
252881,Cropmead,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.89
252881,Cropmead,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.86
252881,Cropmead,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
252881,Cropmead,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.08
252881,Cropmead,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
252881,Cropmead,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
252881,Cropmead,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
252881,Cropmead,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
252881,Cropmead,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
252881,Cropmead,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
252881,Cropmead,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
252881,Cropmead,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
252881,Cropmead,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
252881,Cropmead,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
252881,Cropmead,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
252881,Cropmead,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,30.4
252881,Cropmead,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
252881,Cropmead,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
252881,Cropmead,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
252881,Cropmead,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
252881,Cropmead,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
252881,Cropmead,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
252881,Cropmead,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.15
252881,Cropmead,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
252881,Cropmead,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.95
252881,Cropmead,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.64
252881,Cropmead,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.6
252881,Cropmead,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.22
252881,Cropmead,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
252881,Cropmead,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
252881,Cropmead,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
252881,Cropmead,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
252881,Cropmead,2023-06-18T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.44
252881,Cropmead,2023-06-18T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.98
252881,Cropmead,2023-06-18T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.12
252881,Cropmead,2023-06-18T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.7
252881,Cropmead,2023-06-18T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.28
252881,Cropmead,2023-06-18T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.73
252881,Cropmead,2023-06-18T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
252881,Cropmead,2023-06-18T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.3
252881,Cropmead,2023-06-18T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-18T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.47
252881,Cropmead,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.89
252881,Cropmead,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.68
252881,Cropmead,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.41
252881,Cropmead,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
252881,Cropmead,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.65
252881,Cropmead,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
252881,Cropmead,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
252881,Cropmead,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
252881,Cropmead,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
252881,Cropmead,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
252881,Cropmead,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
252881,Cropmead,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
252881,Cropmead,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
252881,Cropmead,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
252881,Cropmead,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
252881,Cropmead,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
252881,Cropmead,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252881,Cropmead,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,30.6
252881,Cropmead,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252881,Cropmead,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
252881,Cropmead,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252881,Cropmead,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
252881,Cropmead,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252881,Cropmead,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
252881,Cropmead,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.49
252881,Cropmead,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.68
252881,Cropmead,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.2
252881,Cropmead,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,34.15
252881,Cropmead,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.45
252881,Cropmead,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.86
252881,Cropmead,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
252881,Cropmead,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
252881,Cropmead,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
252881,Cropmead,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
252881,Cropmead,2023-06-18T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.71
252881,Cropmead,2023-06-18T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.93
252881,Cropmead,2023-06-18T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.1
252881,Cropmead,2023-06-18T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.08
252881,Cropmead,2023-06-18T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.35
252881,Cropmead,2023-06-18T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.74
252881,Cropmead,2023-06-18T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
252881,Cropmead,2023-06-18T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.0
252881,Cropmead,2023-06-18T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.5
252881,Cropmead,2023-06-18T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.47
252881,Cropmead,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.9
252881,Cropmead,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
252881,Cropmead,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
252881,Cropmead,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
252881,Cropmead,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.6
252881,Cropmead,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
252881,Cropmead,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
252881,Cropmead,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
252881,Cropmead,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
252881,Cropmead,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
252881,Cropmead,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
252881,Cropmead,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
252881,Cropmead,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
252881,Cropmead,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
252881,Cropmead,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,30.7
252881,Cropmead,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252881,Cropmead,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
252881,Cropmead,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252881,Cropmead,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
252881,Cropmead,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252881,Cropmead,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
252881,Cropmead,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.73
252881,Cropmead,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.24
252881,Cropmead,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.19
252881,Cropmead,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.43
252881,Cropmead,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.92
252881,Cropmead,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.08
252881,Cropmead,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
252881,Cropmead,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
252881,Cropmead,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
252881,Cropmead,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
252881,Cropmead,2023-06-18T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.75
252881,Cropmead,2023-06-18T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.08
252881,Cropmead,2023-06-18T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.26
252881,Cropmead,2023-06-18T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.57
252881,Cropmead,2023-06-18T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.31
252881,Cropmead,2023-06-18T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.74
252881,Cropmead,2023-06-18T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
252881,Cropmead,2023-06-18T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.4
252881,Cropmead,2023-06-18T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-18T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.4
252881,Cropmead,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.65
252881,Cropmead,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.3
252881,Cropmead,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.64
252881,Cropmead,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.51
252881,Cropmead,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
252881,Cropmead,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.59
252881,Cropmead,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
252881,Cropmead,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
252881,Cropmead,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
252881,Cropmead,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
252881,Cropmead,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
252881,Cropmead,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
252881,Cropmead,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
252881,Cropmead,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
252881,Cropmead,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252881,Cropmead,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
252881,Cropmead,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
252881,Cropmead,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252881,Cropmead,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,30.8
252881,Cropmead,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
252881,Cropmead,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
252881,Cropmead,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
252881,Cropmead,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
252881,Cropmead,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
252881,Cropmead,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
252881,Cropmead,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.01
252881,Cropmead,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.57
252881,Cropmead,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.7
252881,Cropmead,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.55
252881,Cropmead,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.89
252881,Cropmead,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.74
252881,Cropmead,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
252881,Cropmead,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
252881,Cropmead,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
252881,Cropmead,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
252881,Cropmead,2023-06-18T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.6
252881,Cropmead,2023-06-18T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.98
252881,Cropmead,2023-06-18T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.16
252881,Cropmead,2023-06-18T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.69
252881,Cropmead,2023-06-18T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.24
252881,Cropmead,2023-06-18T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.67
252881,Cropmead,2023-06-18T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-18T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.6
252881,Cropmead,2023-06-18T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-18T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.9
252881,Cropmead,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.74
252881,Cropmead,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.43
252881,Cropmead,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.79
252881,Cropmead,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.62
252881,Cropmead,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
252881,Cropmead,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.65
252881,Cropmead,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
252881,Cropmead,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
252881,Cropmead,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
252881,Cropmead,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
252881,Cropmead,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
252881,Cropmead,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
252881,Cropmead,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
252881,Cropmead,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
252881,Cropmead,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,30.9
252881,Cropmead,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
252881,Cropmead,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
252881,Cropmead,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252881,Cropmead,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
252881,Cropmead,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
252881,Cropmead,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
252881,Cropmead,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.17
252881,Cropmead,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.21
252881,Cropmead,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.86
252881,Cropmead,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.89
252881,Cropmead,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.99
252881,Cropmead,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.88
252881,Cropmead,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
252881,Cropmead,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
252881,Cropmead,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
252881,Cropmead,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
252881,Cropmead,2023-06-18T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.58
252881,Cropmead,2023-06-18T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.9
252881,Cropmead,2023-06-18T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.17
252881,Cropmead,2023-06-18T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.69
252881,Cropmead,2023-06-18T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.14
252881,Cropmead,2023-06-18T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.62
252881,Cropmead,2023-06-18T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
252881,Cropmead,2023-06-18T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.2
252881,Cropmead,2023-06-18T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
252881,Cropmead,2023-06-18T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.5
252881,Cropmead,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.71
252881,Cropmead,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.12
252881,Cropmead,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.82
252881,Cropmead,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.91
252881,Cropmead,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
252881,Cropmead,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.58
252881,Cropmead,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
252881,Cropmead,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
252881,Cropmead,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
252881,Cropmead,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
252881,Cropmead,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
252881,Cropmead,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252881,Cropmead,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
252881,Cropmead,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
252881,Cropmead,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
252881,Cropmead,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
252881,Cropmead,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252881,Cropmead,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,31.1
252881,Cropmead,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
252881,Cropmead,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
252881,Cropmead,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
252881,Cropmead,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
252881,Cropmead,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
252881,Cropmead,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
252881,Cropmead,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.64
252881,Cropmead,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.05
252881,Cropmead,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.2
252881,Cropmead,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.45
252881,Cropmead,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.17
252881,Cropmead,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.11
252881,Cropmead,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
252881,Cropmead,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
252881,Cropmead,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
252881,Cropmead,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
252881,Cropmead,2023-06-18T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.29
252881,Cropmead,2023-06-18T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.69
252881,Cropmead,2023-06-18T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.93
252881,Cropmead,2023-06-18T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.56
252881,Cropmead,2023-06-18T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.1
252881,Cropmead,2023-06-18T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.59
252881,Cropmead,2023-06-18T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
252881,Cropmead,2023-06-18T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.3
252881,Cropmead,2023-06-18T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.0
252881,Cropmead,2023-06-18T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.9
252881,Cropmead,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.49
252881,Cropmead,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.57
252881,Cropmead,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.61
252881,Cropmead,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.78
252881,Cropmead,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
252881,Cropmead,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.49
252881,Cropmead,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
252881,Cropmead,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
252881,Cropmead,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
252881,Cropmead,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
252881,Cropmead,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
252881,Cropmead,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252881,Cropmead,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
252881,Cropmead,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
252881,Cropmead,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
252881,Cropmead,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
252881,Cropmead,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,31.2
252881,Cropmead,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252881,Cropmead,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
252881,Cropmead,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252881,Cropmead,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
252881,Cropmead,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252881,Cropmead,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
252881,Cropmead,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.98
252881,Cropmead,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.86
252881,Cropmead,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.23
252881,Cropmead,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.04
252881,Cropmead,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.1
252881,Cropmead,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.73
252881,Cropmead,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
252881,Cropmead,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
252881,Cropmead,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
252881,Cropmead,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
252881,Cropmead,2023-06-18T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.2
252881,Cropmead,2023-06-18T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.63
252881,Cropmead,2023-06-18T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.8
252881,Cropmead,2023-06-18T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.61
252881,Cropmead,2023-06-18T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.14
252881,Cropmead,2023-06-18T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.61
252881,Cropmead,2023-06-18T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-18T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.6
252881,Cropmead,2023-06-18T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.2
252881,Cropmead,2023-06-18T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.0
252881,Cropmead,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.44
252881,Cropmead,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.0
252881,Cropmead,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.44
252881,Cropmead,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.91
252881,Cropmead,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
252881,Cropmead,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.63
252881,Cropmead,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
252881,Cropmead,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
252881,Cropmead,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
252881,Cropmead,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
252881,Cropmead,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
252881,Cropmead,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
252881,Cropmead,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
252881,Cropmead,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252881,Cropmead,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
252881,Cropmead,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252881,Cropmead,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,31.4
252881,Cropmead,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252881,Cropmead,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
252881,Cropmead,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252881,Cropmead,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
252881,Cropmead,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252881,Cropmead,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
252881,Cropmead,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.15
252881,Cropmead,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.32
252881,Cropmead,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.54
252881,Cropmead,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.38
252881,Cropmead,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.31
252881,Cropmead,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.44
252881,Cropmead,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
252881,Cropmead,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
