Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
252881,Cropmead,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
252881,Cropmead,2023-06-18T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.32
252881,Cropmead,2023-06-18T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.73
252881,Cropmead,2023-06-18T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.95
252881,Cropmead,2023-06-18T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.68
252881,Cropmead,2023-06-18T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.21
252881,Cropmead,2023-06-18T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.64
252881,Cropmead,2023-06-18T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
252881,Cropmead,2023-06-18T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.7
252881,Cropmead,2023-06-18T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.3
252881,Cropmead,2023-06-18T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.1
252881,Cropmead,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.61
252881,Cropmead,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.15
252881,Cropmead,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.86
252881,Cropmead,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.87
252881,Cropmead,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
252881,Cropmead,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.37
252881,Cropmead,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
252881,Cropmead,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
252881,Cropmead,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
252881,Cropmead,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
252881,Cropmead,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
252881,Cropmead,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252881,Cropmead,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
252881,Cropmead,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
252881,Cropmead,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
252881,Cropmead,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252881,Cropmead,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,31.5
252881,Cropmead,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252881,Cropmead,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
252881,Cropmead,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252881,Cropmead,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
252881,Cropmead,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252881,Cropmead,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
252881,Cropmead,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.96
252881,Cropmead,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.62
252881,Cropmead,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.39
252881,Cropmead,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.82
252881,Cropmead,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.83
252881,Cropmead,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.08
252881,Cropmead,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
252881,Cropmead,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
252881,Cropmead,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
252881,Cropmead,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
252881,Cropmead,2023-06-18T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.76
252881,Cropmead,2023-06-18T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.18
252881,Cropmead,2023-06-18T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.48
252881,Cropmead,2023-06-18T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.82
252881,Cropmead,2023-06-18T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.27
252881,Cropmead,2023-06-18T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.91
252881,Cropmead,2023-06-18T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
252881,Cropmead,2023-06-18T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.3
252881,Cropmead,2023-06-18T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
252881,Cropmead,2023-06-18T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.4
252881,Cropmead,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.76
252881,Cropmead,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.64
252881,Cropmead,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.76
252881,Cropmead,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
252881,Cropmead,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
252881,Cropmead,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.65
252881,Cropmead,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
252881,Cropmead,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
252881,Cropmead,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
252881,Cropmead,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
252881,Cropmead,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
252881,Cropmead,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
252881,Cropmead,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
252881,Cropmead,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
252881,Cropmead,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252881,Cropmead,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
252881,Cropmead,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,31.6
252881,Cropmead,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
252881,Cropmead,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
252881,Cropmead,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
252881,Cropmead,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
252881,Cropmead,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
252881,Cropmead,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
252881,Cropmead,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.9
252881,Cropmead,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.49
252881,Cropmead,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.63
252881,Cropmead,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.82
252881,Cropmead,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.97
252881,Cropmead,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.18
252881,Cropmead,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
252881,Cropmead,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
252881,Cropmead,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
252881,Cropmead,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
252881,Cropmead,2023-06-18T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.6
252881,Cropmead,2023-06-18T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.05
252881,Cropmead,2023-06-18T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.33
252881,Cropmead,2023-06-18T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.78
252881,Cropmead,2023-06-18T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.27
252881,Cropmead,2023-06-18T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.82
252881,Cropmead,2023-06-18T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
252881,Cropmead,2023-06-18T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.8
252881,Cropmead,2023-06-18T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
252881,Cropmead,2023-06-18T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.8
252881,Cropmead,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.83
252881,Cropmead,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.4
252881,Cropmead,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.95
252881,Cropmead,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
252881,Cropmead,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
252881,Cropmead,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.99
252881,Cropmead,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
252881,Cropmead,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
252881,Cropmead,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
252881,Cropmead,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
252881,Cropmead,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
252881,Cropmead,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
252881,Cropmead,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
252881,Cropmead,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
252881,Cropmead,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252881,Cropmead,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,31.8
252881,Cropmead,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
252881,Cropmead,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
252881,Cropmead,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252881,Cropmead,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
252881,Cropmead,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
252881,Cropmead,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
252881,Cropmead,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.37
252881,Cropmead,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.02
252881,Cropmead,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.82
252881,Cropmead,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.49
252881,Cropmead,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.29
252881,Cropmead,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.38
252881,Cropmead,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
252881,Cropmead,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
252881,Cropmead,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
252881,Cropmead,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
252881,Cropmead,2023-06-18T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.73
252881,Cropmead,2023-06-18T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.07
252881,Cropmead,2023-06-18T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.2
252881,Cropmead,2023-06-18T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.59
252881,Cropmead,2023-06-18T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.41
252881,Cropmead,2023-06-18T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.8
252881,Cropmead,2023-06-18T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
252881,Cropmead,2023-06-18T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.5
252881,Cropmead,2023-06-18T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
252881,Cropmead,2023-06-18T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.4
252881,Cropmead,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.97
252881,Cropmead,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.65
252881,Cropmead,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.65
252881,Cropmead,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.94
252881,Cropmead,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
252881,Cropmead,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.98
252881,Cropmead,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
252881,Cropmead,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.0
252881,Cropmead,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
252881,Cropmead,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
252881,Cropmead,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
252881,Cropmead,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
252881,Cropmead,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
252881,Cropmead,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
252881,Cropmead,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,31.9
252881,Cropmead,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
252881,Cropmead,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
252881,Cropmead,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
252881,Cropmead,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
252881,Cropmead,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
252881,Cropmead,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
252881,Cropmead,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.76
252881,Cropmead,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.33
252881,Cropmead,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.27
252881,Cropmead,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.46
252881,Cropmead,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.31
252881,Cropmead,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.13
252881,Cropmead,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
252881,Cropmead,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
252881,Cropmead,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
252881,Cropmead,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
252881,Cropmead,2023-06-18T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.84
252881,Cropmead,2023-06-18T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.01
252881,Cropmead,2023-06-18T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.11
252881,Cropmead,2023-06-18T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.09
252881,Cropmead,2023-06-18T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.43
252881,Cropmead,2023-06-18T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.72
252881,Cropmead,2023-06-18T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
252881,Cropmead,2023-06-18T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.2
252881,Cropmead,2023-06-18T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-18T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.9
252881,Cropmead,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.87
252881,Cropmead,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.09
252881,Cropmead,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.12
252881,Cropmead,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.0
252881,Cropmead,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
252881,Cropmead,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.88
252881,Cropmead,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
252881,Cropmead,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
252881,Cropmead,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
252881,Cropmead,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
252881,Cropmead,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
252881,Cropmead,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
252881,Cropmead,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
252881,Cropmead,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
252881,Cropmead,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252881,Cropmead,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,32.0
252881,Cropmead,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
252881,Cropmead,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
252881,Cropmead,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
252881,Cropmead,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
252881,Cropmead,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
252881,Cropmead,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
252881,Cropmead,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.02
252881,Cropmead,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.67
252881,Cropmead,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.83
252881,Cropmead,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.72
252881,Cropmead,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
252881,Cropmead,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.97
252881,Cropmead,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
252881,Cropmead,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
252881,Cropmead,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
252881,Cropmead,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
252881,Cropmead,2023-06-18T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.54
252881,Cropmead,2023-06-18T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.97
252881,Cropmead,2023-06-18T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.03
252881,Cropmead,2023-06-18T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.89
252881,Cropmead,2023-06-18T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.42
252881,Cropmead,2023-06-18T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.71
252881,Cropmead,2023-06-18T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-18T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.3
252881,Cropmead,2023-06-18T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
252881,Cropmead,2023-06-18T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.9
252881,Cropmead,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.81
252881,Cropmead,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.0
252881,Cropmead,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.07
252881,Cropmead,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.31
252881,Cropmead,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
252881,Cropmead,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.69
252881,Cropmead,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
252881,Cropmead,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
252881,Cropmead,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
252881,Cropmead,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
252881,Cropmead,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
252881,Cropmead,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
252881,Cropmead,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
252881,Cropmead,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252881,Cropmead,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
252881,Cropmead,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
252881,Cropmead,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,32.1
252881,Cropmead,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
252881,Cropmead,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
252881,Cropmead,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
252881,Cropmead,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
252881,Cropmead,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
252881,Cropmead,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
252881,Cropmead,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.18
252881,Cropmead,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
252881,Cropmead,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.58
252881,Cropmead,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.39
252881,Cropmead,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.88
252881,Cropmead,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.01
252881,Cropmead,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
252881,Cropmead,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
252881,Cropmead,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
252881,Cropmead,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
252881,Cropmead,2023-06-18T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.46
252881,Cropmead,2023-06-18T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.86
252881,Cropmead,2023-06-18T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.9
252881,Cropmead,2023-06-18T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.66
252881,Cropmead,2023-06-18T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.29
252881,Cropmead,2023-06-18T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.62
252881,Cropmead,2023-06-18T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-18T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.5
252881,Cropmead,2023-06-18T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-18T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.4
252881,Cropmead,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.75
252881,Cropmead,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.43
252881,Cropmead,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.11
252881,Cropmead,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.24
252881,Cropmead,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
252881,Cropmead,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.63
252881,Cropmead,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
252881,Cropmead,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
252881,Cropmead,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
252881,Cropmead,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
252881,Cropmead,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
252881,Cropmead,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
252881,Cropmead,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
252881,Cropmead,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
252881,Cropmead,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
252881,Cropmead,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,32.3
252881,Cropmead,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
252881,Cropmead,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
252881,Cropmead,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
252881,Cropmead,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
252881,Cropmead,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
252881,Cropmead,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
252881,Cropmead,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.22
252881,Cropmead,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
252881,Cropmead,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.53
252881,Cropmead,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.74
252881,Cropmead,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.04
252881,Cropmead,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.71
252881,Cropmead,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
252881,Cropmead,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
252881,Cropmead,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
252881,Cropmead,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
252881,Cropmead,2023-06-18T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.49
252881,Cropmead,2023-06-18T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.86
252881,Cropmead,2023-06-18T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.96
252881,Cropmead,2023-06-18T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.7
252881,Cropmead,2023-06-18T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.32
252881,Cropmead,2023-06-18T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.71
252881,Cropmead,2023-06-18T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-18T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.6
252881,Cropmead,2023-06-18T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-18T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.8
252881,Cropmead,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.89
252881,Cropmead,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.03
252881,Cropmead,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
252881,Cropmead,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.61
252881,Cropmead,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
252881,Cropmead,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.67
252881,Cropmead,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
252881,Cropmead,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
252881,Cropmead,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
252881,Cropmead,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
252881,Cropmead,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
252881,Cropmead,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
252881,Cropmead,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
252881,Cropmead,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
252881,Cropmead,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252881,Cropmead,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,32.4
252881,Cropmead,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
252881,Cropmead,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
252881,Cropmead,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
252881,Cropmead,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
252881,Cropmead,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
252881,Cropmead,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
252881,Cropmead,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.79
252881,Cropmead,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.7
252881,Cropmead,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.22
252881,Cropmead,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.77
252881,Cropmead,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.21
252881,Cropmead,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.69
252881,Cropmead,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
252881,Cropmead,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
252881,Cropmead,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
252881,Cropmead,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
252881,Cropmead,2023-06-18T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.43
252881,Cropmead,2023-06-18T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.89
252881,Cropmead,2023-06-18T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.96
252881,Cropmead,2023-06-18T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.62
252881,Cropmead,2023-06-18T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.31
252881,Cropmead,2023-06-18T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.71
252881,Cropmead,2023-06-18T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
252881,Cropmead,2023-06-18T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.1
252881,Cropmead,2023-06-18T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.3
252881,Cropmead,2023-06-18T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.7
252881,Cropmead,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.99
252881,Cropmead,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.6
252881,Cropmead,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.65
252881,Cropmead,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.64
252881,Cropmead,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
252881,Cropmead,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.65
252881,Cropmead,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
252881,Cropmead,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.7
252881,Cropmead,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
252881,Cropmead,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
252881,Cropmead,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
252881,Cropmead,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
252881,Cropmead,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
252881,Cropmead,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
252881,Cropmead,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,32.5
252881,Cropmead,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
252881,Cropmead,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
252881,Cropmead,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
252881,Cropmead,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
252881,Cropmead,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
252881,Cropmead,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
252881,Cropmead,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.99
252881,Cropmead,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.36
252881,Cropmead,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.32
252881,Cropmead,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.79
252881,Cropmead,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.73
252881,Cropmead,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.12
252881,Cropmead,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
252881,Cropmead,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
252881,Cropmead,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
252881,Cropmead,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
252881,Cropmead,2023-06-18T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.43
252881,Cropmead,2023-06-18T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.94
252881,Cropmead,2023-06-18T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.06
252881,Cropmead,2023-06-18T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.57
252881,Cropmead,2023-06-18T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.26
252881,Cropmead,2023-06-18T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.67
252881,Cropmead,2023-06-18T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
252881,Cropmead,2023-06-18T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.7
252881,Cropmead,2023-06-18T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.1
252881,Cropmead,2023-06-18T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.5
252881,Cropmead,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.05
252881,Cropmead,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.51
252881,Cropmead,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.83
252881,Cropmead,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
252881,Cropmead,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
252881,Cropmead,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.79
252881,Cropmead,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
252881,Cropmead,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
252881,Cropmead,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
252881,Cropmead,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
252881,Cropmead,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
252881,Cropmead,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
252881,Cropmead,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
252881,Cropmead,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252881,Cropmead,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252881,Cropmead,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,32.6
252881,Cropmead,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
252881,Cropmead,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
252881,Cropmead,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
252881,Cropmead,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
252881,Cropmead,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
252881,Cropmead,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
252881,Cropmead,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.08
252881,Cropmead,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.34
252881,Cropmead,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.86
252881,Cropmead,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.47
252881,Cropmead,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.99
252881,Cropmead,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.3
252881,Cropmead,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
252881,Cropmead,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
252881,Cropmead,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
252881,Cropmead,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
252881,Cropmead,2023-06-18T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.6
252881,Cropmead,2023-06-18T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.08
252881,Cropmead,2023-06-18T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.19
252881,Cropmead,2023-06-18T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.65
252881,Cropmead,2023-06-18T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.28
252881,Cropmead,2023-06-18T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.74
252881,Cropmead,2023-06-18T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-18T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.4
252881,Cropmead,2023-06-18T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.5
252881,Cropmead,2023-06-18T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.24
252881,Cropmead,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.17
252881,Cropmead,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.89
252881,Cropmead,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.58
252881,Cropmead,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
252881,Cropmead,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.99
252881,Cropmead,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
252881,Cropmead,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
252881,Cropmead,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
252881,Cropmead,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
252881,Cropmead,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252881,Cropmead,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
252881,Cropmead,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
252881,Cropmead,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252881,Cropmead,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
252881,Cropmead,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,32.7
252881,Cropmead,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
252881,Cropmead,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
252881,Cropmead,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
252881,Cropmead,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
252881,Cropmead,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
252881,Cropmead,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
252881,Cropmead,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.2
252881,Cropmead,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.45
252881,Cropmead,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.47
252881,Cropmead,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.83
252881,Cropmead,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.57
252881,Cropmead,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.86
252881,Cropmead,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
252881,Cropmead,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
252881,Cropmead,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
252881,Cropmead,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
252881,Cropmead,2023-06-18T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.1
252881,Cropmead,2023-06-18T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.5
252881,Cropmead,2023-06-18T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.57
252881,Cropmead,2023-06-18T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.85
252881,Cropmead,2023-06-18T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.43
252881,Cropmead,2023-06-18T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.83
252881,Cropmead,2023-06-18T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
252881,Cropmead,2023-06-18T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.5
252881,Cropmead,2023-06-18T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.2
252881,Cropmead,2023-06-18T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.2
252881,Cropmead,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.26
252881,Cropmead,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.68
252881,Cropmead,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
252881,Cropmead,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.48
252881,Cropmead,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
252881,Cropmead,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.17
252881,Cropmead,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
252881,Cropmead,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
252881,Cropmead,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
252881,Cropmead,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
252881,Cropmead,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
252881,Cropmead,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
252881,Cropmead,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
252881,Cropmead,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
252881,Cropmead,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
252881,Cropmead,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
252881,Cropmead,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
252881,Cropmead,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
252881,Cropmead,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,32.8
252881,Cropmead,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
252881,Cropmead,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
252881,Cropmead,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
252881,Cropmead,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
252881,Cropmead,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
252881,Cropmead,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
252881,Cropmead,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.63
252881,Cropmead,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
252881,Cropmead,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.3
252881,Cropmead,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.86
252881,Cropmead,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.6
252881,Cropmead,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.54
252881,Cropmead,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
252881,Cropmead,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
252881,Cropmead,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
252881,Cropmead,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
252881,Cropmead,2023-06-18T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.15
252881,Cropmead,2023-06-18T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.52
252881,Cropmead,2023-06-18T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.52
252881,Cropmead,2023-06-18T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.44
252881,Cropmead,2023-06-18T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.47
252881,Cropmead,2023-06-18T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.88
252881,Cropmead,2023-06-18T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-18T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.3
252881,Cropmead,2023-06-18T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.4
252881,Cropmead,2023-06-18T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.3
252881,Cropmead,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.97
252881,Cropmead,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.52
252881,Cropmead,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.83
