Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
252881,Cropmead,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
252881,Cropmead,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.69
252881,Cropmead,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
252881,Cropmead,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
252881,Cropmead,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
252881,Cropmead,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
252881,Cropmead,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
252881,Cropmead,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
252881,Cropmead,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
252881,Cropmead,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252881,Cropmead,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252881,Cropmead,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
252881,Cropmead,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252881,Cropmead,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,32.9
252881,Cropmead,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
252881,Cropmead,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
252881,Cropmead,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
252881,Cropmead,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
252881,Cropmead,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
252881,Cropmead,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
252881,Cropmead,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.26
252881,Cropmead,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
252881,Cropmead,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.07
252881,Cropmead,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.68
252881,Cropmead,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.33
252881,Cropmead,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.04
252881,Cropmead,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
252881,Cropmead,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
252881,Cropmead,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
252881,Cropmead,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
252881,Cropmead,2023-06-18T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.65
252881,Cropmead,2023-06-18T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.81
252881,Cropmead,2023-06-18T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.89
252881,Cropmead,2023-06-18T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.13
252881,Cropmead,2023-06-18T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.41
252881,Cropmead,2023-06-18T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.72
252881,Cropmead,2023-06-18T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
252881,Cropmead,2023-06-18T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.2
252881,Cropmead,2023-06-18T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-18T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.7
252881,Cropmead,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.48
252881,Cropmead,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.85
252881,Cropmead,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.71
252881,Cropmead,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.61
252881,Cropmead,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
252881,Cropmead,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.53
252881,Cropmead,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
252881,Cropmead,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
252881,Cropmead,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
252881,Cropmead,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
252881,Cropmead,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
252881,Cropmead,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
252881,Cropmead,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
252881,Cropmead,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
252881,Cropmead,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
252881,Cropmead,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
252881,Cropmead,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
252881,Cropmead,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252881,Cropmead,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,33.0
252881,Cropmead,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
252881,Cropmead,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
252881,Cropmead,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
252881,Cropmead,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
252881,Cropmead,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
252881,Cropmead,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
252881,Cropmead,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.87
252881,Cropmead,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
252881,Cropmead,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.18
252881,Cropmead,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.53
252881,Cropmead,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.41
252881,Cropmead,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.9
252881,Cropmead,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
252881,Cropmead,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
252881,Cropmead,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
252881,Cropmead,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
252881,Cropmead,2023-06-18T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.58
252881,Cropmead,2023-06-18T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.86
252881,Cropmead,2023-06-18T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.93
252881,Cropmead,2023-06-18T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.27
252881,Cropmead,2023-06-18T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.38
252881,Cropmead,2023-06-18T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.69
252881,Cropmead,2023-06-18T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
252881,Cropmead,2023-06-18T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.4
252881,Cropmead,2023-06-18T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-18T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.6
252881,Cropmead,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.57
252881,Cropmead,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.65
252881,Cropmead,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.07
252881,Cropmead,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.76
252881,Cropmead,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.31
252881,Cropmead,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
252881,Cropmead,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
252881,Cropmead,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
252881,Cropmead,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
252881,Cropmead,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252881,Cropmead,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
252881,Cropmead,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
252881,Cropmead,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
252881,Cropmead,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
252881,Cropmead,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252881,Cropmead,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,33.0
252881,Cropmead,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
252881,Cropmead,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
252881,Cropmead,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
252881,Cropmead,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
252881,Cropmead,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
252881,Cropmead,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
252881,Cropmead,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.69
252881,Cropmead,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.32
252881,Cropmead,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.78
252881,Cropmead,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.36
252881,Cropmead,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.61
252881,Cropmead,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.42
252881,Cropmead,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
252881,Cropmead,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
252881,Cropmead,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
252881,Cropmead,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
252881,Cropmead,2023-06-18T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.47
252881,Cropmead,2023-06-18T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.04
252881,Cropmead,2023-06-18T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.98
252881,Cropmead,2023-06-18T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.6
252881,Cropmead,2023-06-18T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.41
252881,Cropmead,2023-06-18T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.72
252881,Cropmead,2023-06-18T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
252881,Cropmead,2023-06-18T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.2
252881,Cropmead,2023-06-18T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-18T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.9
252881,Cropmead,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.55
252881,Cropmead,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.17
252881,Cropmead,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.41
252881,Cropmead,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.39
252881,Cropmead,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
252881,Cropmead,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.18
252881,Cropmead,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
252881,Cropmead,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
252881,Cropmead,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
252881,Cropmead,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
252881,Cropmead,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
252881,Cropmead,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
252881,Cropmead,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
252881,Cropmead,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
252881,Cropmead,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
252881,Cropmead,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
252881,Cropmead,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
252881,Cropmead,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,33.1
252881,Cropmead,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
252881,Cropmead,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
252881,Cropmead,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
252881,Cropmead,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
252881,Cropmead,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
252881,Cropmead,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
252881,Cropmead,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.28
252881,Cropmead,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.34
252881,Cropmead,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.27
252881,Cropmead,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.53
252881,Cropmead,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.19
252881,Cropmead,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.78
252881,Cropmead,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
252881,Cropmead,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
252881,Cropmead,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
252881,Cropmead,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
252881,Cropmead,2023-06-18T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.46
252881,Cropmead,2023-06-18T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.92
252881,Cropmead,2023-06-18T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.05
252881,Cropmead,2023-06-18T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.72
252881,Cropmead,2023-06-18T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.38
252881,Cropmead,2023-06-18T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.81
252881,Cropmead,2023-06-18T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
252881,Cropmead,2023-06-18T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.7
252881,Cropmead,2023-06-18T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-18T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.4
252881,Cropmead,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.43
252881,Cropmead,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.96
252881,Cropmead,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.16
252881,Cropmead,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
252881,Cropmead,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
252881,Cropmead,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.76
252881,Cropmead,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
252881,Cropmead,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
252881,Cropmead,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
252881,Cropmead,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
252881,Cropmead,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
252881,Cropmead,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
252881,Cropmead,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
252881,Cropmead,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
252881,Cropmead,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
252881,Cropmead,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
252881,Cropmead,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252881,Cropmead,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,33.2
252881,Cropmead,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
252881,Cropmead,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
252881,Cropmead,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
252881,Cropmead,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
252881,Cropmead,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
252881,Cropmead,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
252881,Cropmead,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.6
252881,Cropmead,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.93
252881,Cropmead,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.69
252881,Cropmead,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.19
252881,Cropmead,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.74
252881,Cropmead,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.07
252881,Cropmead,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
252881,Cropmead,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
252881,Cropmead,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
252881,Cropmead,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
252881,Cropmead,2023-06-18T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.45
252881,Cropmead,2023-06-18T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.92
252881,Cropmead,2023-06-18T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.11
252881,Cropmead,2023-06-18T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.72
252881,Cropmead,2023-06-18T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.36
252881,Cropmead,2023-06-18T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.94
252881,Cropmead,2023-06-18T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-18T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.6
252881,Cropmead,2023-06-18T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
252881,Cropmead,2023-06-18T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.9
252881,Cropmead,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.42
252881,Cropmead,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.9
252881,Cropmead,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.2
252881,Cropmead,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
252881,Cropmead,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
252881,Cropmead,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.85
252881,Cropmead,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
252881,Cropmead,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
252881,Cropmead,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
252881,Cropmead,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
252881,Cropmead,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
252881,Cropmead,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252881,Cropmead,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
252881,Cropmead,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
252881,Cropmead,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
252881,Cropmead,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
252881,Cropmead,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252881,Cropmead,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,33.3
252881,Cropmead,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
252881,Cropmead,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
252881,Cropmead,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
252881,Cropmead,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
252881,Cropmead,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
252881,Cropmead,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
252881,Cropmead,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.23
252881,Cropmead,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.95
252881,Cropmead,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.56
252881,Cropmead,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.18
252881,Cropmead,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.23
252881,Cropmead,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.85
252881,Cropmead,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
252881,Cropmead,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
252881,Cropmead,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
252881,Cropmead,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
252881,Cropmead,2023-06-18T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.56
252881,Cropmead,2023-06-18T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.06
252881,Cropmead,2023-06-18T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.12
252881,Cropmead,2023-06-18T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.73
252881,Cropmead,2023-06-18T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.49
252881,Cropmead,2023-06-18T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.97
252881,Cropmead,2023-06-18T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
252881,Cropmead,2023-06-18T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.6
252881,Cropmead,2023-06-18T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
252881,Cropmead,2023-06-18T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.7
252881,Cropmead,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.55
252881,Cropmead,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.63
252881,Cropmead,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
252881,Cropmead,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
252881,Cropmead,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
252881,Cropmead,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.65
252881,Cropmead,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
252881,Cropmead,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
252881,Cropmead,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
252881,Cropmead,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
252881,Cropmead,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252881,Cropmead,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
252881,Cropmead,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
252881,Cropmead,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
252881,Cropmead,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
252881,Cropmead,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
252881,Cropmead,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
252881,Cropmead,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,33.4
252881,Cropmead,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
252881,Cropmead,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
252881,Cropmead,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
252881,Cropmead,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
252881,Cropmead,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
252881,Cropmead,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
252881,Cropmead,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.57
252881,Cropmead,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.39
252881,Cropmead,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.82
252881,Cropmead,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.72
252881,Cropmead,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.82
252881,Cropmead,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.71
252881,Cropmead,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
252881,Cropmead,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
252881,Cropmead,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
252881,Cropmead,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
252881,Cropmead,2023-06-18T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.47
252881,Cropmead,2023-06-18T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.03
252881,Cropmead,2023-06-18T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.97
252881,Cropmead,2023-06-18T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.63
252881,Cropmead,2023-06-18T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.5
252881,Cropmead,2023-06-18T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.91
252881,Cropmead,2023-06-18T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
252881,Cropmead,2023-06-18T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.1
252881,Cropmead,2023-06-18T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-18T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.2
252881,Cropmead,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.6
252881,Cropmead,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.82
252881,Cropmead,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.35
252881,Cropmead,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.82
252881,Cropmead,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.53
252881,Cropmead,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
252881,Cropmead,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
252881,Cropmead,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
252881,Cropmead,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
252881,Cropmead,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
252881,Cropmead,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
252881,Cropmead,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
252881,Cropmead,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
252881,Cropmead,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
252881,Cropmead,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
252881,Cropmead,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,33.4
252881,Cropmead,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
252881,Cropmead,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
252881,Cropmead,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
252881,Cropmead,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
252881,Cropmead,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
252881,Cropmead,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
252881,Cropmead,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.05
252881,Cropmead,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.2
252881,Cropmead,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.76
252881,Cropmead,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.37
252881,Cropmead,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.71
252881,Cropmead,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.68
252881,Cropmead,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
252881,Cropmead,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
252881,Cropmead,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
252881,Cropmead,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
252881,Cropmead,2023-06-18T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.18
252881,Cropmead,2023-06-18T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.73
252881,Cropmead,2023-06-18T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.76
252881,Cropmead,2023-06-18T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.53
252881,Cropmead,2023-06-18T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.27
252881,Cropmead,2023-06-18T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.84
252881,Cropmead,2023-06-18T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
252881,Cropmead,2023-06-18T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.2
252881,Cropmead,2023-06-18T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.9
252881,Cropmead,2023-06-18T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.8
252881,Cropmead,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.22
252881,Cropmead,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.38
252881,Cropmead,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
252881,Cropmead,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
252881,Cropmead,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
252881,Cropmead,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.27
252881,Cropmead,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
252881,Cropmead,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
252881,Cropmead,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
252881,Cropmead,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
252881,Cropmead,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
252881,Cropmead,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
252881,Cropmead,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
252881,Cropmead,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
252881,Cropmead,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
252881,Cropmead,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
252881,Cropmead,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,33.5
252881,Cropmead,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
252881,Cropmead,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
252881,Cropmead,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
252881,Cropmead,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
252881,Cropmead,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
252881,Cropmead,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.5
252881,Cropmead,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
252881,Cropmead,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.17
252881,Cropmead,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.32
252881,Cropmead,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.97
252881,Cropmead,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.74
252881,Cropmead,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
252881,Cropmead,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
252881,Cropmead,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
252881,Cropmead,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
252881,Cropmead,2023-06-18T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.48
252881,Cropmead,2023-06-18T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.82
252881,Cropmead,2023-06-18T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.87
252881,Cropmead,2023-06-18T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.6
252881,Cropmead,2023-06-18T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.34
252881,Cropmead,2023-06-18T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.87
252881,Cropmead,2023-06-18T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
252881,Cropmead,2023-06-18T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.8
252881,Cropmead,2023-06-18T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-18T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.7
252881,Cropmead,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.33
252881,Cropmead,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.33
252881,Cropmead,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
252881,Cropmead,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.23
252881,Cropmead,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
252881,Cropmead,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.28
252881,Cropmead,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
252881,Cropmead,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
252881,Cropmead,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
252881,Cropmead,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
252881,Cropmead,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
252881,Cropmead,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
252881,Cropmead,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
252881,Cropmead,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
252881,Cropmead,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
252881,Cropmead,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
252881,Cropmead,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,33.5
252881,Cropmead,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
252881,Cropmead,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
252881,Cropmead,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
252881,Cropmead,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
252881,Cropmead,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
252881,Cropmead,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
252881,Cropmead,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.38
252881,Cropmead,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
252881,Cropmead,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.1
252881,Cropmead,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.07
252881,Cropmead,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.96
252881,Cropmead,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.21
252881,Cropmead,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
252881,Cropmead,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
252881,Cropmead,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
252881,Cropmead,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
252881,Cropmead,2023-06-18T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.38
252881,Cropmead,2023-06-18T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.76
252881,Cropmead,2023-06-18T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.75
252881,Cropmead,2023-06-18T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.92
252881,Cropmead,2023-06-18T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.34
252881,Cropmead,2023-06-18T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.9
252881,Cropmead,2023-06-18T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
252881,Cropmead,2023-06-18T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.7
252881,Cropmead,2023-06-18T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.9
252881,Cropmead,2023-06-18T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.7
252881,Cropmead,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.19
252881,Cropmead,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.96
252881,Cropmead,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
252881,Cropmead,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
252881,Cropmead,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
252881,Cropmead,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.07
252881,Cropmead,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
252881,Cropmead,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
252881,Cropmead,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
252881,Cropmead,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
252881,Cropmead,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
252881,Cropmead,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
252881,Cropmead,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
252881,Cropmead,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
252881,Cropmead,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
252881,Cropmead,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
252881,Cropmead,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252881,Cropmead,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,33.6
252881,Cropmead,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
252881,Cropmead,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
252881,Cropmead,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
252881,Cropmead,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
252881,Cropmead,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
252881,Cropmead,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.91
252881,Cropmead,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
252881,Cropmead,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.58
252881,Cropmead,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.39
252881,Cropmead,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.4
252881,Cropmead,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.22
252881,Cropmead,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
252881,Cropmead,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
252881,Cropmead,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
252881,Cropmead,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
252881,Cropmead,2023-06-18T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.38
252881,Cropmead,2023-06-18T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.95
252881,Cropmead,2023-06-18T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.99
252881,Cropmead,2023-06-18T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.72
252881,Cropmead,2023-06-18T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.29
252881,Cropmead,2023-06-18T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.92
252881,Cropmead,2023-06-18T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
252881,Cropmead,2023-06-18T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.5
252881,Cropmead,2023-06-18T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.5
252881,Cropmead,2023-06-18T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.4
252881,Cropmead,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.29
252881,Cropmead,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.57
252881,Cropmead,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
252881,Cropmead,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
252881,Cropmead,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
252881,Cropmead,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.27
252881,Cropmead,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
252881,Cropmead,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
252881,Cropmead,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
252881,Cropmead,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
252881,Cropmead,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252881,Cropmead,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
252881,Cropmead,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
252881,Cropmead,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
252881,Cropmead,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
252881,Cropmead,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
252881,Cropmead,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,33.6
252881,Cropmead,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
252881,Cropmead,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
252881,Cropmead,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
252881,Cropmead,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
252881,Cropmead,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.66
252881,Cropmead,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.07
252881,Cropmead,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.62
252881,Cropmead,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.65
252881,Cropmead,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.56
252881,Cropmead,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.64
252881,Cropmead,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
252881,Cropmead,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
252881,Cropmead,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
252881,Cropmead,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
252881,Cropmead,2023-06-18T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.61
252881,Cropmead,2023-06-18T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.11
252881,Cropmead,2023-06-18T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.17
252881,Cropmead,2023-06-18T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.87
252881,Cropmead,2023-06-18T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.46
252881,Cropmead,2023-06-18T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.1
252881,Cropmead,2023-06-18T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
252881,Cropmead,2023-06-18T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.5
252881,Cropmead,2023-06-18T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.4
252881,Cropmead,2023-06-18T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.4
252881,Cropmead,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.32
252881,Cropmead,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.54
252881,Cropmead,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.83
252881,Cropmead,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.75
252881,Cropmead,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
252881,Cropmead,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.25
252881,Cropmead,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
252881,Cropmead,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
252881,Cropmead,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
252881,Cropmead,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
252881,Cropmead,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252881,Cropmead,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
252881,Cropmead,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
252881,Cropmead,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
252881,Cropmead,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
252881,Cropmead,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
