Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252881,Cropmead,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,33.6
252881,Cropmead,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
252881,Cropmead,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
252881,Cropmead,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
252881,Cropmead,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
252881,Cropmead,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.12
252881,Cropmead,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.61
252881,Cropmead,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.34
252881,Cropmead,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.46
252881,Cropmead,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,5.06
252881,Cropmead,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.49
252881,Cropmead,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
252881,Cropmead,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
252881,Cropmead,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
252881,Cropmead,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
252881,Cropmead,2023-06-18T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.75
252881,Cropmead,2023-06-18T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.23
252881,Cropmead,2023-06-18T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.24
252881,Cropmead,2023-06-18T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.91
252881,Cropmead,2023-06-18T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.51
252881,Cropmead,2023-06-18T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.15
252881,Cropmead,2023-06-18T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-18T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.8
252881,Cropmead,2023-06-18T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.8
252881,Cropmead,2023-06-18T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.6
252881,Cropmead,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.29
252881,Cropmead,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.44
252881,Cropmead,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
252881,Cropmead,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
252881,Cropmead,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
252881,Cropmead,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.87
252881,Cropmead,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
252881,Cropmead,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
252881,Cropmead,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
252881,Cropmead,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
252881,Cropmead,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
252881,Cropmead,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
252881,Cropmead,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252881,Cropmead,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
252881,Cropmead,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
252881,Cropmead,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
252881,Cropmead,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
252881,Cropmead,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
252881,Cropmead,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252881,Cropmead,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,33.6
252881,Cropmead,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
252881,Cropmead,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
252881,Cropmead,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
252881,Cropmead,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
252881,Cropmead,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
252881,Cropmead,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.64
252881,Cropmead,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.91
252881,Cropmead,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.4
252881,Cropmead,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.93
252881,Cropmead,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.54
252881,Cropmead,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.79
252881,Cropmead,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
252881,Cropmead,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
252881,Cropmead,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
252881,Cropmead,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
252881,Cropmead,2023-06-18T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.73
252881,Cropmead,2023-06-18T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.19
252881,Cropmead,2023-06-18T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.22
252881,Cropmead,2023-06-18T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.86
252881,Cropmead,2023-06-18T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.49
252881,Cropmead,2023-06-18T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.05
252881,Cropmead,2023-06-18T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
252881,Cropmead,2023-06-18T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.3
252881,Cropmead,2023-06-18T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.4
252881,Cropmead,2023-06-18T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.35
252881,Cropmead,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.09
252881,Cropmead,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
252881,Cropmead,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
252881,Cropmead,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
252881,Cropmead,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.43
252881,Cropmead,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
252881,Cropmead,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
252881,Cropmead,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
252881,Cropmead,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
252881,Cropmead,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
252881,Cropmead,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252881,Cropmead,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
252881,Cropmead,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
252881,Cropmead,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
252881,Cropmead,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
252881,Cropmead,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252881,Cropmead,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,33.7
252881,Cropmead,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
252881,Cropmead,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
252881,Cropmead,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
252881,Cropmead,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
252881,Cropmead,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
252881,Cropmead,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.19
252881,Cropmead,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
252881,Cropmead,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.12
252881,Cropmead,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.58
252881,Cropmead,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.2
252881,Cropmead,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.94
252881,Cropmead,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
252881,Cropmead,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
252881,Cropmead,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
252881,Cropmead,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
252881,Cropmead,2023-06-18T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.6
252881,Cropmead,2023-06-18T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.13
252881,Cropmead,2023-06-18T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.19
252881,Cropmead,2023-06-18T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.82
252881,Cropmead,2023-06-18T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.41
252881,Cropmead,2023-06-18T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.02
252881,Cropmead,2023-06-18T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
252881,Cropmead,2023-06-18T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.1
252881,Cropmead,2023-06-18T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
252881,Cropmead,2023-06-18T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.42
252881,Cropmead,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.01
252881,Cropmead,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
252881,Cropmead,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
252881,Cropmead,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
252881,Cropmead,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.26
252881,Cropmead,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
252881,Cropmead,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
252881,Cropmead,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
252881,Cropmead,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
252881,Cropmead,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
252881,Cropmead,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252881,Cropmead,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
252881,Cropmead,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
252881,Cropmead,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
252881,Cropmead,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
252881,Cropmead,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
252881,Cropmead,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252881,Cropmead,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,33.7
252881,Cropmead,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
252881,Cropmead,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
252881,Cropmead,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
252881,Cropmead,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
252881,Cropmead,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
252881,Cropmead,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.35
252881,Cropmead,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.29
252881,Cropmead,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.63
252881,Cropmead,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.17
252881,Cropmead,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.51
252881,Cropmead,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.97
252881,Cropmead,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
252881,Cropmead,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
252881,Cropmead,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
252881,Cropmead,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
252881,Cropmead,2023-06-18T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.59
252881,Cropmead,2023-06-18T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.28
252881,Cropmead,2023-06-18T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.31
252881,Cropmead,2023-06-18T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.71
252881,Cropmead,2023-06-18T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.46
252881,Cropmead,2023-06-18T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.09
252881,Cropmead,2023-06-18T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
252881,Cropmead,2023-06-18T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.7
252881,Cropmead,2023-06-18T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.7
252881,Cropmead,2023-06-18T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.5
252881,Cropmead,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.49
252881,Cropmead,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.44
252881,Cropmead,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
252881,Cropmead,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
252881,Cropmead,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
252881,Cropmead,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.21
252881,Cropmead,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
252881,Cropmead,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
252881,Cropmead,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
252881,Cropmead,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
252881,Cropmead,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
252881,Cropmead,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252881,Cropmead,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
252881,Cropmead,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
252881,Cropmead,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
252881,Cropmead,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
252881,Cropmead,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,33.7
252881,Cropmead,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
252881,Cropmead,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
252881,Cropmead,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
252881,Cropmead,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
252881,Cropmead,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
252881,Cropmead,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.09
252881,Cropmead,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.24
252881,Cropmead,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.67
252881,Cropmead,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.02
252881,Cropmead,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.48
252881,Cropmead,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.06
252881,Cropmead,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
252881,Cropmead,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
252881,Cropmead,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
252881,Cropmead,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
252881,Cropmead,2023-06-18T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.37
252881,Cropmead,2023-06-18T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.96
252881,Cropmead,2023-06-18T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.95
252881,Cropmead,2023-06-18T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.19
252881,Cropmead,2023-06-18T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.39
252881,Cropmead,2023-06-18T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.96
252881,Cropmead,2023-06-18T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
252881,Cropmead,2023-06-18T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.9
252881,Cropmead,2023-06-18T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-18T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.4
252881,Cropmead,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.4
252881,Cropmead,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.46
252881,Cropmead,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
252881,Cropmead,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
252881,Cropmead,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
252881,Cropmead,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.27
252881,Cropmead,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
252881,Cropmead,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
252881,Cropmead,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
252881,Cropmead,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
252881,Cropmead,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
252881,Cropmead,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
252881,Cropmead,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
252881,Cropmead,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
252881,Cropmead,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
252881,Cropmead,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
252881,Cropmead,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
252881,Cropmead,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252881,Cropmead,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,33.8
252881,Cropmead,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
252881,Cropmead,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
252881,Cropmead,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
252881,Cropmead,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.41
252881,Cropmead,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
252881,Cropmead,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.76
252881,Cropmead,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
252881,Cropmead,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.46
252881,Cropmead,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.8
252881,Cropmead,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
252881,Cropmead,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
252881,Cropmead,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
252881,Cropmead,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
252881,Cropmead,2023-06-18T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.34
252881,Cropmead,2023-06-18T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.71
252881,Cropmead,2023-06-18T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.74
252881,Cropmead,2023-06-18T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.97
252881,Cropmead,2023-06-18T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.32
252881,Cropmead,2023-06-18T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.92
252881,Cropmead,2023-06-18T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
252881,Cropmead,2023-06-18T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.7
252881,Cropmead,2023-06-18T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.8
252881,Cropmead,2023-06-18T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.8
252881,Cropmead,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.27
252881,Cropmead,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.69
252881,Cropmead,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.35
252881,Cropmead,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
252881,Cropmead,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
252881,Cropmead,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.79
252881,Cropmead,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
252881,Cropmead,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
252881,Cropmead,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
252881,Cropmead,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
252881,Cropmead,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
252881,Cropmead,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
252881,Cropmead,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
252881,Cropmead,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
252881,Cropmead,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
252881,Cropmead,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
252881,Cropmead,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252881,Cropmead,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,33.8
252881,Cropmead,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
252881,Cropmead,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
252881,Cropmead,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
252881,Cropmead,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
252881,Cropmead,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.52
252881,Cropmead,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.4
252881,Cropmead,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.54
252881,Cropmead,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.67
252881,Cropmead,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.58
252881,Cropmead,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.4
252881,Cropmead,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
252881,Cropmead,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
252881,Cropmead,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
252881,Cropmead,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
252881,Cropmead,2023-06-18T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.46
252881,Cropmead,2023-06-18T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.02
252881,Cropmead,2023-06-18T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.19
252881,Cropmead,2023-06-18T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.11
252881,Cropmead,2023-06-18T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.37
252881,Cropmead,2023-06-18T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.09
252881,Cropmead,2023-06-18T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
252881,Cropmead,2023-06-18T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.4
252881,Cropmead,2023-06-18T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-18T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.2
252881,Cropmead,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.6
252881,Cropmead,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.97
252881,Cropmead,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
252881,Cropmead,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
252881,Cropmead,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
252881,Cropmead,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.74
252881,Cropmead,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
252881,Cropmead,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
252881,Cropmead,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
252881,Cropmead,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
252881,Cropmead,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
252881,Cropmead,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
252881,Cropmead,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
252881,Cropmead,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
252881,Cropmead,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
252881,Cropmead,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
252881,Cropmead,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
252881,Cropmead,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,33.7
252881,Cropmead,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
252881,Cropmead,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
252881,Cropmead,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
252881,Cropmead,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
252881,Cropmead,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
252881,Cropmead,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
252881,Cropmead,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.17
252881,Cropmead,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
252881,Cropmead,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.02
252881,Cropmead,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.81
252881,Cropmead,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.89
252881,Cropmead,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.81
252881,Cropmead,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
252881,Cropmead,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
252881,Cropmead,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
252881,Cropmead,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
252881,Cropmead,2023-06-18T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.76
252881,Cropmead,2023-06-18T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.41
252881,Cropmead,2023-06-18T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.61
252881,Cropmead,2023-06-18T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.96
252881,Cropmead,2023-06-18T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.67
252881,Cropmead,2023-06-18T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.38
252881,Cropmead,2023-06-18T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
252881,Cropmead,2023-06-18T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.7
252881,Cropmead,2023-06-18T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.6
252881,Cropmead,2023-06-18T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.1
252881,Cropmead,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.81
252881,Cropmead,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.54
252881,Cropmead,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
252881,Cropmead,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
252881,Cropmead,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
252881,Cropmead,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.78
252881,Cropmead,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
252881,Cropmead,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
252881,Cropmead,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
252881,Cropmead,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
252881,Cropmead,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
252881,Cropmead,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
252881,Cropmead,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
252881,Cropmead,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
252881,Cropmead,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
252881,Cropmead,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252881,Cropmead,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,33.6
252881,Cropmead,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
252881,Cropmead,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
252881,Cropmead,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
252881,Cropmead,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
252881,Cropmead,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
252881,Cropmead,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.25
252881,Cropmead,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
252881,Cropmead,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.48
252881,Cropmead,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.56
252881,Cropmead,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.75
252881,Cropmead,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.42
252881,Cropmead,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
252881,Cropmead,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
252881,Cropmead,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
252881,Cropmead,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
252881,Cropmead,2023-06-18T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.61
252881,Cropmead,2023-06-18T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.14
252881,Cropmead,2023-06-18T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.25
252881,Cropmead,2023-06-18T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.85
252881,Cropmead,2023-06-18T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.41
252881,Cropmead,2023-06-18T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.21
252881,Cropmead,2023-06-18T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
252881,Cropmead,2023-06-18T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.2
252881,Cropmead,2023-06-18T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.4
252881,Cropmead,2023-06-18T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.8
252881,Cropmead,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.6
252881,Cropmead,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.73
252881,Cropmead,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
252881,Cropmead,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
252881,Cropmead,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
252881,Cropmead,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.54
252881,Cropmead,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
252881,Cropmead,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
252881,Cropmead,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
252881,Cropmead,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
252881,Cropmead,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
252881,Cropmead,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252881,Cropmead,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
252881,Cropmead,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
252881,Cropmead,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
252881,Cropmead,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
252881,Cropmead,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
252881,Cropmead,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252881,Cropmead,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,33.6
252881,Cropmead,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
252881,Cropmead,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
252881,Cropmead,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
252881,Cropmead,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
252881,Cropmead,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
252881,Cropmead,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.36
252881,Cropmead,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
252881,Cropmead,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.93
252881,Cropmead,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.49
252881,Cropmead,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.87
252881,Cropmead,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.43
252881,Cropmead,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
252881,Cropmead,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
252881,Cropmead,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
252881,Cropmead,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
252881,Cropmead,2023-06-18T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.18
252881,Cropmead,2023-06-18T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.71
252881,Cropmead,2023-06-18T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.84
252881,Cropmead,2023-06-18T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.64
252881,Cropmead,2023-06-18T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.23
252881,Cropmead,2023-06-18T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.96
252881,Cropmead,2023-06-18T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
252881,Cropmead,2023-06-18T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.4
252881,Cropmead,2023-06-18T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
252881,Cropmead,2023-06-18T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.2
252881,Cropmead,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.37
252881,Cropmead,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.5
252881,Cropmead,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
252881,Cropmead,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
252881,Cropmead,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
252881,Cropmead,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.5
252881,Cropmead,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
252881,Cropmead,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
252881,Cropmead,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
252881,Cropmead,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
252881,Cropmead,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
252881,Cropmead,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252881,Cropmead,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
252881,Cropmead,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
252881,Cropmead,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
252881,Cropmead,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
252881,Cropmead,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
252881,Cropmead,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252881,Cropmead,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,33.5
252881,Cropmead,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
252881,Cropmead,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
252881,Cropmead,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
252881,Cropmead,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
252881,Cropmead,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
252881,Cropmead,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.74
252881,Cropmead,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
252881,Cropmead,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.64
252881,Cropmead,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.48
252881,Cropmead,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.59
252881,Cropmead,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.52
252881,Cropmead,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
252881,Cropmead,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
252881,Cropmead,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
252881,Cropmead,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
252881,Cropmead,2023-06-18T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.18
252881,Cropmead,2023-06-18T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.81
252881,Cropmead,2023-06-18T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.04
252881,Cropmead,2023-06-18T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.6
252881,Cropmead,2023-06-18T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.17
252881,Cropmead,2023-06-18T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.97
252881,Cropmead,2023-06-18T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
252881,Cropmead,2023-06-18T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.1
252881,Cropmead,2023-06-18T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
252881,Cropmead,2023-06-18T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.3
252881,Cropmead,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.39
252881,Cropmead,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.19
252881,Cropmead,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
252881,Cropmead,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
252881,Cropmead,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
252881,Cropmead,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.74
252881,Cropmead,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
252881,Cropmead,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
252881,Cropmead,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
252881,Cropmead,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
252881,Cropmead,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
252881,Cropmead,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
252881,Cropmead,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
252881,Cropmead,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
252881,Cropmead,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252881,Cropmead,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,33.4
252881,Cropmead,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
252881,Cropmead,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
252881,Cropmead,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
252881,Cropmead,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
252881,Cropmead,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.84
252881,Cropmead,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.1
252881,Cropmead,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.75
252881,Cropmead,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.77
252881,Cropmead,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.6
252881,Cropmead,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.05
252881,Cropmead,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
252881,Cropmead,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
252881,Cropmead,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
252881,Cropmead,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
252881,Cropmead,2023-06-18T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.59
252881,Cropmead,2023-06-18T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.19
252881,Cropmead,2023-06-18T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.39
252881,Cropmead,2023-06-18T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.81
252881,Cropmead,2023-06-18T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.31
252881,Cropmead,2023-06-18T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.11
252881,Cropmead,2023-06-18T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
252881,Cropmead,2023-06-18T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.9
252881,Cropmead,2023-06-18T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-18T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.6
252881,Cropmead,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.56
252881,Cropmead,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-7.41
252881,Cropmead,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
252881,Cropmead,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
252881,Cropmead,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
252881,Cropmead,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.28
252881,Cropmead,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
252881,Cropmead,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
252881,Cropmead,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
252881,Cropmead,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
252881,Cropmead,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
252881,Cropmead,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
252881,Cropmead,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
252881,Cropmead,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
252881,Cropmead,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
252881,Cropmead,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
252881,Cropmead,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
252881,Cropmead,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,33.3
252881,Cropmead,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
252881,Cropmead,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
252881,Cropmead,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
252881,Cropmead,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.42
252881,Cropmead,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
252881,Cropmead,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.82
252881,Cropmead,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.61
252881,Cropmead,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.03
252881,Cropmead,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.42
252881,Cropmead,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
252881,Cropmead,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
252881,Cropmead,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
