Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
252881,Cropmead,2023-06-18T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.6
252881,Cropmead,2023-06-18T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.21
252881,Cropmead,2023-06-18T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.34
252881,Cropmead,2023-06-18T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.93
252881,Cropmead,2023-06-18T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.53
252881,Cropmead,2023-06-18T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.21
252881,Cropmead,2023-06-18T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
252881,Cropmead,2023-06-18T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.4
252881,Cropmead,2023-06-18T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.7
252881,Cropmead,2023-06-18T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.9
252881,Cropmead,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.66
252881,Cropmead,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-7.56
252881,Cropmead,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
252881,Cropmead,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
252881,Cropmead,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
252881,Cropmead,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.3
252881,Cropmead,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
252881,Cropmead,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
252881,Cropmead,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
252881,Cropmead,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
252881,Cropmead,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252881,Cropmead,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
252881,Cropmead,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
252881,Cropmead,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
252881,Cropmead,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
252881,Cropmead,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252881,Cropmead,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,33.3
252881,Cropmead,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
252881,Cropmead,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
252881,Cropmead,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
252881,Cropmead,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
252881,Cropmead,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
252881,Cropmead,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.95
252881,Cropmead,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
252881,Cropmead,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.22
252881,Cropmead,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.13
252881,Cropmead,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.09
252881,Cropmead,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.87
252881,Cropmead,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
252881,Cropmead,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
252881,Cropmead,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
252881,Cropmead,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
252881,Cropmead,2023-06-18T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.82
252881,Cropmead,2023-06-18T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.24
252881,Cropmead,2023-06-18T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.41
252881,Cropmead,2023-06-18T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.29
252881,Cropmead,2023-06-18T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.55
252881,Cropmead,2023-06-18T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.41
252881,Cropmead,2023-06-18T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
252881,Cropmead,2023-06-18T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.9
252881,Cropmead,2023-06-18T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.0
252881,Cropmead,2023-06-18T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.9
252881,Cropmead,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.41
252881,Cropmead,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-7.1
252881,Cropmead,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
252881,Cropmead,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
252881,Cropmead,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
252881,Cropmead,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.97
252881,Cropmead,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
252881,Cropmead,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
252881,Cropmead,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
252881,Cropmead,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
252881,Cropmead,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
252881,Cropmead,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
252881,Cropmead,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
252881,Cropmead,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
252881,Cropmead,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
252881,Cropmead,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
252881,Cropmead,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
252881,Cropmead,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
252881,Cropmead,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
252881,Cropmead,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,33.2
252881,Cropmead,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
252881,Cropmead,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
252881,Cropmead,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
252881,Cropmead,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
252881,Cropmead,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
252881,Cropmead,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
252881,Cropmead,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.42
252881,Cropmead,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
252881,Cropmead,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.61
252881,Cropmead,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.99
252881,Cropmead,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.78
252881,Cropmead,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.89
252881,Cropmead,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
252881,Cropmead,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
252881,Cropmead,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
252881,Cropmead,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
252881,Cropmead,2023-06-18T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.8
252881,Cropmead,2023-06-18T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.19
252881,Cropmead,2023-06-18T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.28
252881,Cropmead,2023-06-18T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.2
252881,Cropmead,2023-06-18T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.49
252881,Cropmead,2023-06-18T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.21
252881,Cropmead,2023-06-18T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
252881,Cropmead,2023-06-18T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.7
252881,Cropmead,2023-06-18T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.8
252881,Cropmead,2023-06-18T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.0
252881,Cropmead,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.39
252881,Cropmead,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.19
252881,Cropmead,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252881,Cropmead,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
252881,Cropmead,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
252881,Cropmead,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.12
252881,Cropmead,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
252881,Cropmead,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
252881,Cropmead,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
252881,Cropmead,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
252881,Cropmead,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
252881,Cropmead,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
252881,Cropmead,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
252881,Cropmead,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
252881,Cropmead,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
252881,Cropmead,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,33.1
252881,Cropmead,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
252881,Cropmead,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
252881,Cropmead,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
252881,Cropmead,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
252881,Cropmead,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
252881,Cropmead,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
252881,Cropmead,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.53
252881,Cropmead,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
252881,Cropmead,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.65
252881,Cropmead,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.59
252881,Cropmead,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.42
252881,Cropmead,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.8
252881,Cropmead,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
252881,Cropmead,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
252881,Cropmead,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
252881,Cropmead,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
252881,Cropmead,2023-06-18T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.54
252881,Cropmead,2023-06-18T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.04
252881,Cropmead,2023-06-18T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.22
252881,Cropmead,2023-06-18T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.77
252881,Cropmead,2023-06-18T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.26
252881,Cropmead,2023-06-18T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.92
252881,Cropmead,2023-06-18T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
252881,Cropmead,2023-06-18T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.7
252881,Cropmead,2023-06-18T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.5
252881,Cropmead,2023-06-18T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.53
252881,Cropmead,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.13
252881,Cropmead,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252881,Cropmead,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
252881,Cropmead,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
252881,Cropmead,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.06
252881,Cropmead,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
252881,Cropmead,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
252881,Cropmead,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
252881,Cropmead,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
252881,Cropmead,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
252881,Cropmead,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
252881,Cropmead,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
252881,Cropmead,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
252881,Cropmead,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
252881,Cropmead,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
252881,Cropmead,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
252881,Cropmead,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,33.1
252881,Cropmead,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
252881,Cropmead,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
252881,Cropmead,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
252881,Cropmead,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
252881,Cropmead,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
252881,Cropmead,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
252881,Cropmead,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.37
252881,Cropmead,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
252881,Cropmead,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.48
252881,Cropmead,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.49
252881,Cropmead,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.84
252881,Cropmead,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.1
252881,Cropmead,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
252881,Cropmead,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
252881,Cropmead,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
252881,Cropmead,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
252881,Cropmead,2023-06-18T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.38
252881,Cropmead,2023-06-18T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.94
252881,Cropmead,2023-06-18T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.16
252881,Cropmead,2023-06-18T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.69
252881,Cropmead,2023-06-18T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.19
252881,Cropmead,2023-06-18T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.94
252881,Cropmead,2023-06-18T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-18T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.0
252881,Cropmead,2023-06-18T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-18T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.5
252881,Cropmead,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.4
252881,Cropmead,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.62
252881,Cropmead,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.67
252881,Cropmead,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
252881,Cropmead,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
252881,Cropmead,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.67
252881,Cropmead,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
252881,Cropmead,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
252881,Cropmead,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
252881,Cropmead,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
252881,Cropmead,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
252881,Cropmead,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252881,Cropmead,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
252881,Cropmead,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
252881,Cropmead,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
252881,Cropmead,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
252881,Cropmead,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,33.1
252881,Cropmead,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
252881,Cropmead,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
252881,Cropmead,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
252881,Cropmead,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
252881,Cropmead,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
252881,Cropmead,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.26
252881,Cropmead,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
252881,Cropmead,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.98
252881,Cropmead,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.87
252881,Cropmead,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.4
252881,Cropmead,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.25
252881,Cropmead,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
252881,Cropmead,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
252881,Cropmead,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
252881,Cropmead,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
252881,Cropmead,2023-06-18T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.38
252881,Cropmead,2023-06-18T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.89
252881,Cropmead,2023-06-18T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.1
252881,Cropmead,2023-06-18T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.73
252881,Cropmead,2023-06-18T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.18
252881,Cropmead,2023-06-18T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.92
252881,Cropmead,2023-06-18T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
252881,Cropmead,2023-06-18T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.2
252881,Cropmead,2023-06-18T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.1
252881,Cropmead,2023-06-18T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.33
252881,Cropmead,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.49
252881,Cropmead,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
252881,Cropmead,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
252881,Cropmead,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.42
252881,Cropmead,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
252881,Cropmead,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
252881,Cropmead,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
252881,Cropmead,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
252881,Cropmead,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
252881,Cropmead,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
252881,Cropmead,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252881,Cropmead,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
252881,Cropmead,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
252881,Cropmead,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
252881,Cropmead,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
252881,Cropmead,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,33.1
252881,Cropmead,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
252881,Cropmead,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
252881,Cropmead,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
252881,Cropmead,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
252881,Cropmead,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.26
252881,Cropmead,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
252881,Cropmead,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.92
252881,Cropmead,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.5
252881,Cropmead,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.65
252881,Cropmead,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.06
252881,Cropmead,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
252881,Cropmead,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
252881,Cropmead,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
252881,Cropmead,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
252881,Cropmead,2023-06-18T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.51
252881,Cropmead,2023-06-18T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.1
252881,Cropmead,2023-06-18T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.35
252881,Cropmead,2023-06-18T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.82
252881,Cropmead,2023-06-18T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.28
252881,Cropmead,2023-06-18T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.09
252881,Cropmead,2023-06-18T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
252881,Cropmead,2023-06-18T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.7
252881,Cropmead,2023-06-18T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
252881,Cropmead,2023-06-18T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.6
252881,Cropmead,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.38
252881,Cropmead,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.28
252881,Cropmead,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252881,Cropmead,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
252881,Cropmead,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
252881,Cropmead,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.16
252881,Cropmead,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
252881,Cropmead,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
252881,Cropmead,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
252881,Cropmead,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
252881,Cropmead,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252881,Cropmead,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
252881,Cropmead,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
252881,Cropmead,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
252881,Cropmead,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
252881,Cropmead,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
252881,Cropmead,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
252881,Cropmead,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
252881,Cropmead,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252881,Cropmead,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,33.1
252881,Cropmead,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
252881,Cropmead,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
252881,Cropmead,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
252881,Cropmead,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
252881,Cropmead,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.89
252881,Cropmead,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
252881,Cropmead,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.15
252881,Cropmead,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.68
252881,Cropmead,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.33
252881,Cropmead,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.22
252881,Cropmead,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
252881,Cropmead,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
252881,Cropmead,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
252881,Cropmead,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
252881,Cropmead,2023-06-18T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.58
252881,Cropmead,2023-06-18T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.27
252881,Cropmead,2023-06-18T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.48
252881,Cropmead,2023-06-18T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.9
252881,Cropmead,2023-06-18T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.43
252881,Cropmead,2023-06-18T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.28
252881,Cropmead,2023-06-18T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-18T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.2
252881,Cropmead,2023-06-18T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.8
252881,Cropmead,2023-06-18T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.5
252881,Cropmead,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.34
252881,Cropmead,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.03
252881,Cropmead,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
252881,Cropmead,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
252881,Cropmead,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.97
252881,Cropmead,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
252881,Cropmead,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
252881,Cropmead,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
252881,Cropmead,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
252881,Cropmead,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
252881,Cropmead,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
252881,Cropmead,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
252881,Cropmead,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
252881,Cropmead,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
252881,Cropmead,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
252881,Cropmead,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
252881,Cropmead,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
252881,Cropmead,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,33.1
252881,Cropmead,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
252881,Cropmead,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
252881,Cropmead,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
252881,Cropmead,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
252881,Cropmead,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
252881,Cropmead,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
252881,Cropmead,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.35
252881,Cropmead,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
252881,Cropmead,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.62
252881,Cropmead,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.55
252881,Cropmead,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.33
252881,Cropmead,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.51
252881,Cropmead,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
252881,Cropmead,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
252881,Cropmead,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
252881,Cropmead,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
252881,Cropmead,2023-06-18T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.64
252881,Cropmead,2023-06-18T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.26
252881,Cropmead,2023-06-18T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.55
252881,Cropmead,2023-06-18T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.91
252881,Cropmead,2023-06-18T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.4
252881,Cropmead,2023-06-18T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.23
252881,Cropmead,2023-06-18T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-18T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.3
252881,Cropmead,2023-06-18T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-18T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.3
252881,Cropmead,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.41
252881,Cropmead,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.28
252881,Cropmead,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
252881,Cropmead,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
252881,Cropmead,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
252881,Cropmead,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.11
252881,Cropmead,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
252881,Cropmead,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
252881,Cropmead,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
252881,Cropmead,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
252881,Cropmead,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
252881,Cropmead,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
252881,Cropmead,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
252881,Cropmead,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
252881,Cropmead,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
252881,Cropmead,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
252881,Cropmead,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
252881,Cropmead,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
252881,Cropmead,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
252881,Cropmead,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,33.0
252881,Cropmead,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
252881,Cropmead,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
252881,Cropmead,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
252881,Cropmead,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
252881,Cropmead,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.88
252881,Cropmead,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
252881,Cropmead,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.03
252881,Cropmead,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.91
252881,Cropmead,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.57
252881,Cropmead,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.52
252881,Cropmead,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
252881,Cropmead,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
252881,Cropmead,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
252881,Cropmead,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
252881,Cropmead,2023-06-18T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.71
252881,Cropmead,2023-06-18T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.24
252881,Cropmead,2023-06-18T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.67
252881,Cropmead,2023-06-18T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.16
252881,Cropmead,2023-06-18T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.34
252881,Cropmead,2023-06-18T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.32
252881,Cropmead,2023-06-18T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
252881,Cropmead,2023-06-18T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.2
252881,Cropmead,2023-06-18T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-18T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.1
252881,Cropmead,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.42
252881,Cropmead,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.91
252881,Cropmead,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
252881,Cropmead,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
252881,Cropmead,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
252881,Cropmead,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.0
252881,Cropmead,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
252881,Cropmead,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
252881,Cropmead,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
252881,Cropmead,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
252881,Cropmead,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
252881,Cropmead,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
252881,Cropmead,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
252881,Cropmead,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
252881,Cropmead,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
252881,Cropmead,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
252881,Cropmead,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252881,Cropmead,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
252881,Cropmead,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
252881,Cropmead,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,33.0
252881,Cropmead,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
252881,Cropmead,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
252881,Cropmead,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
252881,Cropmead,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
252881,Cropmead,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
252881,Cropmead,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
252881,Cropmead,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.58
252881,Cropmead,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
252881,Cropmead,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.14
252881,Cropmead,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.71
252881,Cropmead,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.18
252881,Cropmead,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.37
252881,Cropmead,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
252881,Cropmead,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
252881,Cropmead,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
252881,Cropmead,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
252881,Cropmead,2023-06-18T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.62
252881,Cropmead,2023-06-18T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.0
252881,Cropmead,2023-06-18T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.39
252881,Cropmead,2023-06-18T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.14
252881,Cropmead,2023-06-18T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.28
252881,Cropmead,2023-06-18T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.12
252881,Cropmead,2023-06-18T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
252881,Cropmead,2023-06-18T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.7
252881,Cropmead,2023-06-18T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
252881,Cropmead,2023-06-18T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.8
252881,Cropmead,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.2
252881,Cropmead,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.43
252881,Cropmead,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
252881,Cropmead,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
252881,Cropmead,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
252881,Cropmead,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.85
252881,Cropmead,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
252881,Cropmead,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
252881,Cropmead,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
252881,Cropmead,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
252881,Cropmead,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
252881,Cropmead,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
252881,Cropmead,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
252881,Cropmead,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
252881,Cropmead,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
252881,Cropmead,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
252881,Cropmead,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
252881,Cropmead,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
252881,Cropmead,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,33.0
252881,Cropmead,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
252881,Cropmead,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
252881,Cropmead,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
252881,Cropmead,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
252881,Cropmead,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
252881,Cropmead,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.19
252881,Cropmead,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
252881,Cropmead,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.91
252881,Cropmead,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.26
252881,Cropmead,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.26
252881,Cropmead,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.54
252881,Cropmead,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
252881,Cropmead,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
252881,Cropmead,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
252881,Cropmead,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
252881,Cropmead,2023-06-18T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.51
252881,Cropmead,2023-06-18T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.96
252881,Cropmead,2023-06-18T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.29
252881,Cropmead,2023-06-18T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.63
252881,Cropmead,2023-06-18T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.22
252881,Cropmead,2023-06-18T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.04
252881,Cropmead,2023-06-18T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
252881,Cropmead,2023-06-18T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.8
252881,Cropmead,2023-06-18T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-18T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.35
252881,Cropmead,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.18
252881,Cropmead,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
252881,Cropmead,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
252881,Cropmead,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.84
252881,Cropmead,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
252881,Cropmead,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
252881,Cropmead,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
252881,Cropmead,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
252881,Cropmead,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
252881,Cropmead,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
252881,Cropmead,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
252881,Cropmead,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
252881,Cropmead,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
252881,Cropmead,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
252881,Cropmead,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
252881,Cropmead,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
252881,Cropmead,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
252881,Cropmead,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,32.9
252881,Cropmead,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
252881,Cropmead,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
252881,Cropmead,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
252881,Cropmead,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
252881,Cropmead,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
252881,Cropmead,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
252881,Cropmead,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.8
252881,Cropmead,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
252881,Cropmead,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.93
252881,Cropmead,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.98
252881,Cropmead,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.99
252881,Cropmead,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.32
252881,Cropmead,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
252881,Cropmead,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
252881,Cropmead,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
252881,Cropmead,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
252881,Cropmead,2023-06-18T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.4
252881,Cropmead,2023-06-18T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.93
252881,Cropmead,2023-06-18T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.19
252881,Cropmead,2023-06-18T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.81
252881,Cropmead,2023-06-18T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.18
252881,Cropmead,2023-06-18T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.02
252881,Cropmead,2023-06-18T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
252881,Cropmead,2023-06-18T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.6
252881,Cropmead,2023-06-18T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.2
252881,Cropmead,2023-06-18T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.34
252881,Cropmead,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.99
252881,Cropmead,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
252881,Cropmead,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
252881,Cropmead,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
