Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.72
252881,Cropmead,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
252881,Cropmead,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
252881,Cropmead,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
252881,Cropmead,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
252881,Cropmead,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
252881,Cropmead,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
252881,Cropmead,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
252881,Cropmead,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
252881,Cropmead,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
252881,Cropmead,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
252881,Cropmead,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
252881,Cropmead,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
252881,Cropmead,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
252881,Cropmead,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,32.9
252881,Cropmead,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
252881,Cropmead,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
252881,Cropmead,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
252881,Cropmead,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
252881,Cropmead,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
252881,Cropmead,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
252881,Cropmead,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.73
252881,Cropmead,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
252881,Cropmead,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.92
252881,Cropmead,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.28
252881,Cropmead,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.53
252881,Cropmead,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.05
252881,Cropmead,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
252881,Cropmead,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
252881,Cropmead,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
252881,Cropmead,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
252881,Cropmead,2023-06-18T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.63
252881,Cropmead,2023-06-18T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.1
252881,Cropmead,2023-06-18T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.33
252881,Cropmead,2023-06-18T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.97
252881,Cropmead,2023-06-18T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.36
252881,Cropmead,2023-06-18T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.15
252881,Cropmead,2023-06-18T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-18T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.6
252881,Cropmead,2023-06-18T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
252881,Cropmead,2023-06-18T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.7
252881,Cropmead,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.43
252881,Cropmead,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.1
252881,Cropmead,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
252881,Cropmead,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
252881,Cropmead,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.64
252881,Cropmead,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
252881,Cropmead,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
252881,Cropmead,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
252881,Cropmead,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
252881,Cropmead,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
252881,Cropmead,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
252881,Cropmead,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
252881,Cropmead,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
252881,Cropmead,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
252881,Cropmead,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
252881,Cropmead,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
252881,Cropmead,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
252881,Cropmead,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
252881,Cropmead,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,32.9
252881,Cropmead,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
252881,Cropmead,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
252881,Cropmead,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
252881,Cropmead,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
252881,Cropmead,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
252881,Cropmead,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
252881,Cropmead,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.14
252881,Cropmead,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
252881,Cropmead,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.1
252881,Cropmead,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.24
252881,Cropmead,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.15
252881,Cropmead,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.19
252881,Cropmead,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
252881,Cropmead,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
252881,Cropmead,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
252881,Cropmead,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
252881,Cropmead,2023-06-18T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.69
252881,Cropmead,2023-06-18T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.19
252881,Cropmead,2023-06-18T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.44
252881,Cropmead,2023-06-18T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.05
252881,Cropmead,2023-06-18T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.42
252881,Cropmead,2023-06-18T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.2
252881,Cropmead,2023-06-18T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
252881,Cropmead,2023-06-18T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.8
252881,Cropmead,2023-06-18T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.4
252881,Cropmead,2023-06-18T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.1
252881,Cropmead,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.32
252881,Cropmead,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.24
252881,Cropmead,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
252881,Cropmead,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
252881,Cropmead,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
252881,Cropmead,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.57
252881,Cropmead,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
252881,Cropmead,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
252881,Cropmead,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
252881,Cropmead,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
252881,Cropmead,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
252881,Cropmead,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
252881,Cropmead,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
252881,Cropmead,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
252881,Cropmead,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
252881,Cropmead,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
252881,Cropmead,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
252881,Cropmead,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
252881,Cropmead,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
252881,Cropmead,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,32.9
252881,Cropmead,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
252881,Cropmead,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
252881,Cropmead,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
252881,Cropmead,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
252881,Cropmead,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
252881,Cropmead,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.0
252881,Cropmead,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.68
252881,Cropmead,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.25
252881,Cropmead,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.77
252881,Cropmead,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.95
252881,Cropmead,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.74
252881,Cropmead,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
252881,Cropmead,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
252881,Cropmead,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
252881,Cropmead,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
252881,Cropmead,2023-06-18T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.54
252881,Cropmead,2023-06-18T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.04
252881,Cropmead,2023-06-18T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.35
252881,Cropmead,2023-06-18T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.0
252881,Cropmead,2023-06-18T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.36
252881,Cropmead,2023-06-18T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.13
252881,Cropmead,2023-06-18T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
252881,Cropmead,2023-06-18T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.4
252881,Cropmead,2023-06-18T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
252881,Cropmead,2023-06-18T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.8
252881,Cropmead,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.12
252881,Cropmead,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.35
252881,Cropmead,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
252881,Cropmead,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
252881,Cropmead,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
252881,Cropmead,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.37
252881,Cropmead,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
252881,Cropmead,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
252881,Cropmead,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
252881,Cropmead,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
252881,Cropmead,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
252881,Cropmead,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
252881,Cropmead,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
252881,Cropmead,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
252881,Cropmead,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
252881,Cropmead,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
252881,Cropmead,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252881,Cropmead,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
252881,Cropmead,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
252881,Cropmead,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,32.9
252881,Cropmead,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
252881,Cropmead,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
252881,Cropmead,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
252881,Cropmead,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
252881,Cropmead,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
252881,Cropmead,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
252881,Cropmead,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.3
252881,Cropmead,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
252881,Cropmead,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.69
252881,Cropmead,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.1
252881,Cropmead,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.25
252881,Cropmead,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.58
252881,Cropmead,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
252881,Cropmead,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
252881,Cropmead,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
252881,Cropmead,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
252881,Cropmead,2023-06-18T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.55
252881,Cropmead,2023-06-18T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.15
252881,Cropmead,2023-06-18T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.4
252881,Cropmead,2023-06-18T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.91
252881,Cropmead,2023-06-18T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.35
252881,Cropmead,2023-06-18T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.28
252881,Cropmead,2023-06-18T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
252881,Cropmead,2023-06-18T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.3
252881,Cropmead,2023-06-18T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.3
252881,Cropmead,2023-06-18T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.4
252881,Cropmead,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.12
252881,Cropmead,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.32
252881,Cropmead,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
252881,Cropmead,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
252881,Cropmead,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
252881,Cropmead,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.41
252881,Cropmead,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
252881,Cropmead,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
252881,Cropmead,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
252881,Cropmead,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
252881,Cropmead,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
252881,Cropmead,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
252881,Cropmead,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
252881,Cropmead,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
252881,Cropmead,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
252881,Cropmead,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
252881,Cropmead,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252881,Cropmead,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
252881,Cropmead,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
252881,Cropmead,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,32.8
252881,Cropmead,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
252881,Cropmead,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
252881,Cropmead,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
252881,Cropmead,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
252881,Cropmead,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.14
252881,Cropmead,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
252881,Cropmead,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.99
252881,Cropmead,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.82
252881,Cropmead,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
252881,Cropmead,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.82
252881,Cropmead,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
252881,Cropmead,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
252881,Cropmead,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
252881,Cropmead,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
252881,Cropmead,2023-06-18T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.38
252881,Cropmead,2023-06-18T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.99
252881,Cropmead,2023-06-18T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.25
252881,Cropmead,2023-06-18T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.69
252881,Cropmead,2023-06-18T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.19
252881,Cropmead,2023-06-18T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.99
252881,Cropmead,2023-06-18T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-18T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.1
252881,Cropmead,2023-06-18T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.3
252881,Cropmead,2023-06-18T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.1
252881,Cropmead,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.25
252881,Cropmead,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.0
252881,Cropmead,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
252881,Cropmead,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
252881,Cropmead,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.64
252881,Cropmead,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
252881,Cropmead,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
252881,Cropmead,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
252881,Cropmead,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
252881,Cropmead,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
252881,Cropmead,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
252881,Cropmead,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
252881,Cropmead,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
252881,Cropmead,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
252881,Cropmead,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
252881,Cropmead,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
252881,Cropmead,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
252881,Cropmead,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
252881,Cropmead,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
252881,Cropmead,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,32.8
252881,Cropmead,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
252881,Cropmead,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
252881,Cropmead,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
252881,Cropmead,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.74
252881,Cropmead,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
252881,Cropmead,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.59
252881,Cropmead,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.66
252881,Cropmead,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.44
252881,Cropmead,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.18
252881,Cropmead,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
252881,Cropmead,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
252881,Cropmead,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
252881,Cropmead,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
252881,Cropmead,2023-06-18T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.53
252881,Cropmead,2023-06-18T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.0
252881,Cropmead,2023-06-18T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.21
252881,Cropmead,2023-06-18T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.33
252881,Cropmead,2023-06-18T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.22
252881,Cropmead,2023-06-18T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.94
252881,Cropmead,2023-06-18T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
252881,Cropmead,2023-06-18T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.2
252881,Cropmead,2023-06-18T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.3
252881,Cropmead,2023-06-18T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.45
252881,Cropmead,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.93
252881,Cropmead,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
252881,Cropmead,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
252881,Cropmead,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
252881,Cropmead,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.76
252881,Cropmead,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
252881,Cropmead,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
252881,Cropmead,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
252881,Cropmead,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
252881,Cropmead,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
252881,Cropmead,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
252881,Cropmead,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
252881,Cropmead,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
252881,Cropmead,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
252881,Cropmead,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
252881,Cropmead,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252881,Cropmead,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
252881,Cropmead,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
252881,Cropmead,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
252881,Cropmead,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,32.8
252881,Cropmead,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
252881,Cropmead,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
252881,Cropmead,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
252881,Cropmead,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.35
252881,Cropmead,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
252881,Cropmead,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.34
252881,Cropmead,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.4
252881,Cropmead,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.02
252881,Cropmead,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.64
252881,Cropmead,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
252881,Cropmead,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
252881,Cropmead,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
252881,Cropmead,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
252881,Cropmead,2023-06-18T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.77
252881,Cropmead,2023-06-18T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.1
252881,Cropmead,2023-06-18T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.37
252881,Cropmead,2023-06-18T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.2
252881,Cropmead,2023-06-18T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.28
252881,Cropmead,2023-06-18T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.06
252881,Cropmead,2023-06-18T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
252881,Cropmead,2023-06-18T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.2
252881,Cropmead,2023-06-18T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
252881,Cropmead,2023-06-18T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.5
252881,Cropmead,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.33
252881,Cropmead,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.64
252881,Cropmead,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
252881,Cropmead,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
252881,Cropmead,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
252881,Cropmead,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.38
252881,Cropmead,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
252881,Cropmead,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
252881,Cropmead,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
252881,Cropmead,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
252881,Cropmead,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
252881,Cropmead,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
252881,Cropmead,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
252881,Cropmead,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
252881,Cropmead,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
252881,Cropmead,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
252881,Cropmead,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
252881,Cropmead,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252881,Cropmead,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
252881,Cropmead,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
252881,Cropmead,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,32.7
252881,Cropmead,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
252881,Cropmead,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
252881,Cropmead,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.69
252881,Cropmead,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
252881,Cropmead,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
252881,Cropmead,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
252881,Cropmead,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.6
252881,Cropmead,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
252881,Cropmead,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.76
252881,Cropmead,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.76
252881,Cropmead,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.99
252881,Cropmead,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.59
252881,Cropmead,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
252881,Cropmead,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
252881,Cropmead,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
252881,Cropmead,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
252881,Cropmead,2023-06-18T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.84
252881,Cropmead,2023-06-18T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.34
252881,Cropmead,2023-06-18T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.64
252881,Cropmead,2023-06-18T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.5
252881,Cropmead,2023-06-18T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.43
252881,Cropmead,2023-06-18T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.29
252881,Cropmead,2023-06-18T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
252881,Cropmead,2023-06-18T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.6
252881,Cropmead,2023-06-18T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.0
252881,Cropmead,2023-06-18T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.0
252881,Cropmead,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.32
252881,Cropmead,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.04
252881,Cropmead,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
252881,Cropmead,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
252881,Cropmead,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
252881,Cropmead,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.88
252881,Cropmead,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
252881,Cropmead,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
252881,Cropmead,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
252881,Cropmead,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
252881,Cropmead,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
252881,Cropmead,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
252881,Cropmead,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
252881,Cropmead,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
252881,Cropmead,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
252881,Cropmead,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
252881,Cropmead,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252881,Cropmead,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
252881,Cropmead,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
252881,Cropmead,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
252881,Cropmead,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,32.6
252881,Cropmead,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
252881,Cropmead,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
252881,Cropmead,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.69
252881,Cropmead,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
252881,Cropmead,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
252881,Cropmead,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
252881,Cropmead,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.7
252881,Cropmead,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
252881,Cropmead,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.04
252881,Cropmead,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.2
252881,Cropmead,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.07
252881,Cropmead,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.99
252881,Cropmead,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
252881,Cropmead,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
252881,Cropmead,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
252881,Cropmead,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
252881,Cropmead,2023-06-18T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.71
252881,Cropmead,2023-06-18T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.27
252881,Cropmead,2023-06-18T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.52
252881,Cropmead,2023-06-18T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.99
252881,Cropmead,2023-06-18T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.47
252881,Cropmead,2023-06-18T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.28
252881,Cropmead,2023-06-18T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
252881,Cropmead,2023-06-18T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.8
252881,Cropmead,2023-06-18T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.8
252881,Cropmead,2023-06-18T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.6
252881,Cropmead,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.34
252881,Cropmead,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.44
252881,Cropmead,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
252881,Cropmead,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
252881,Cropmead,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
252881,Cropmead,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.79
252881,Cropmead,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
252881,Cropmead,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
252881,Cropmead,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
252881,Cropmead,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
252881,Cropmead,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
252881,Cropmead,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
252881,Cropmead,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
252881,Cropmead,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
252881,Cropmead,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
252881,Cropmead,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
252881,Cropmead,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
252881,Cropmead,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
252881,Cropmead,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
252881,Cropmead,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,32.5
252881,Cropmead,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.74
252881,Cropmead,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
252881,Cropmead,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
252881,Cropmead,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
252881,Cropmead,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
252881,Cropmead,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
252881,Cropmead,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.57
252881,Cropmead,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
252881,Cropmead,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.84
252881,Cropmead,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.33
252881,Cropmead,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.58
252881,Cropmead,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.92
252881,Cropmead,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
252881,Cropmead,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
252881,Cropmead,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
252881,Cropmead,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
252881,Cropmead,2023-06-18T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.7
252881,Cropmead,2023-06-18T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.16
252881,Cropmead,2023-06-18T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.44
252881,Cropmead,2023-06-18T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.05
252881,Cropmead,2023-06-18T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.35
252881,Cropmead,2023-06-18T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.24
252881,Cropmead,2023-06-18T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
252881,Cropmead,2023-06-18T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.0
252881,Cropmead,2023-06-18T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.4
252881,Cropmead,2023-06-18T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.4
252881,Cropmead,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.08
252881,Cropmead,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.86
252881,Cropmead,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
252881,Cropmead,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
252881,Cropmead,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
252881,Cropmead,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.64
252881,Cropmead,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
252881,Cropmead,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
252881,Cropmead,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
252881,Cropmead,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
252881,Cropmead,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
252881,Cropmead,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
252881,Cropmead,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
252881,Cropmead,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
252881,Cropmead,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
252881,Cropmead,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
252881,Cropmead,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
252881,Cropmead,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
252881,Cropmead,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
252881,Cropmead,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,32.5
252881,Cropmead,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
252881,Cropmead,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
252881,Cropmead,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
252881,Cropmead,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
252881,Cropmead,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
252881,Cropmead,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
252881,Cropmead,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.11
252881,Cropmead,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
252881,Cropmead,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.81
252881,Cropmead,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.12
252881,Cropmead,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
252881,Cropmead,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.44
252881,Cropmead,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
252881,Cropmead,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
252881,Cropmead,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
252881,Cropmead,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
252881,Cropmead,2023-06-18T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.59
252881,Cropmead,2023-06-18T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.12
252881,Cropmead,2023-06-18T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.38
252881,Cropmead,2023-06-18T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.88
252881,Cropmead,2023-06-18T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.31
252881,Cropmead,2023-06-18T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.16
252881,Cropmead,2023-06-18T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-18T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.1
252881,Cropmead,2023-06-18T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-18T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.0
252881,Cropmead,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.07
252881,Cropmead,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.3
252881,Cropmead,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
252881,Cropmead,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
252881,Cropmead,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
252881,Cropmead,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.4
252881,Cropmead,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
252881,Cropmead,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
252881,Cropmead,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
252881,Cropmead,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
252881,Cropmead,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
252881,Cropmead,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
252881,Cropmead,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
252881,Cropmead,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
252881,Cropmead,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
252881,Cropmead,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
252881,Cropmead,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
252881,Cropmead,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
252881,Cropmead,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
252881,Cropmead,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,32.5
252881,Cropmead,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.74
252881,Cropmead,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
252881,Cropmead,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.71
252881,Cropmead,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
252881,Cropmead,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
252881,Cropmead,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
252881,Cropmead,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.73
252881,Cropmead,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
252881,Cropmead,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.6
252881,Cropmead,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.21
252881,Cropmead,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.25
252881,Cropmead,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.95
252881,Cropmead,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
252881,Cropmead,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
252881,Cropmead,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
252881,Cropmead,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
252881,Cropmead,2023-06-18T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.38
252881,Cropmead,2023-06-18T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.95
252881,Cropmead,2023-06-18T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.33
252881,Cropmead,2023-06-18T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.78
252881,Cropmead,2023-06-18T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.16
252881,Cropmead,2023-06-18T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.06
252881,Cropmead,2023-06-18T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-18T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.2
252881,Cropmead,2023-06-18T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.2
252881,Cropmead,2023-06-18T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.5
252881,Cropmead,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.07
252881,Cropmead,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.0
252881,Cropmead,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252881,Cropmead,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
252881,Cropmead,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
252881,Cropmead,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.11
252881,Cropmead,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
252881,Cropmead,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
252881,Cropmead,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
252881,Cropmead,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
252881,Cropmead,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
252881,Cropmead,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
252881,Cropmead,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
252881,Cropmead,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
252881,Cropmead,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
252881,Cropmead,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
252881,Cropmead,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
252881,Cropmead,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
252881,Cropmead,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
252881,Cropmead,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,32.4
