Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
252881,Cropmead,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
252881,Cropmead,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
252881,Cropmead,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.25
252881,Cropmead,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
252881,Cropmead,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.22
252881,Cropmead,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.36
252881,Cropmead,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.79
252881,Cropmead,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.28
252881,Cropmead,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
252881,Cropmead,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
252881,Cropmead,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
252881,Cropmead,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
252881,Cropmead,2023-06-18T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.28
252881,Cropmead,2023-06-18T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.78
252881,Cropmead,2023-06-18T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.2
252881,Cropmead,2023-06-18T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.82
252881,Cropmead,2023-06-18T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.15
252881,Cropmead,2023-06-18T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.1
252881,Cropmead,2023-06-18T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
252881,Cropmead,2023-06-18T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.4
252881,Cropmead,2023-06-18T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.8
252881,Cropmead,2023-06-18T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.5
252881,Cropmead,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.97
252881,Cropmead,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-7.95
252881,Cropmead,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252881,Cropmead,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
252881,Cropmead,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
252881,Cropmead,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.04
252881,Cropmead,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
252881,Cropmead,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
252881,Cropmead,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
252881,Cropmead,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
252881,Cropmead,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
252881,Cropmead,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
252881,Cropmead,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
252881,Cropmead,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
252881,Cropmead,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
252881,Cropmead,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
252881,Cropmead,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
252881,Cropmead,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
252881,Cropmead,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,32.3
252881,Cropmead,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
252881,Cropmead,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
252881,Cropmead,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
252881,Cropmead,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
252881,Cropmead,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.71
252881,Cropmead,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
252881,Cropmead,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.97
252881,Cropmead,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.95
252881,Cropmead,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.78
252881,Cropmead,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.54
252881,Cropmead,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
252881,Cropmead,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
252881,Cropmead,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
252881,Cropmead,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
252881,Cropmead,2023-06-18T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.46
252881,Cropmead,2023-06-18T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.04
252881,Cropmead,2023-06-18T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.32
252881,Cropmead,2023-06-18T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.9
252881,Cropmead,2023-06-18T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.38
252881,Cropmead,2023-06-18T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.23
252881,Cropmead,2023-06-18T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-18T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.0
252881,Cropmead,2023-06-18T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-18T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.1
252881,Cropmead,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.14
252881,Cropmead,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.44
252881,Cropmead,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
252881,Cropmead,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
252881,Cropmead,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
252881,Cropmead,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.09
252881,Cropmead,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
252881,Cropmead,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
252881,Cropmead,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
252881,Cropmead,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
252881,Cropmead,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
252881,Cropmead,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
252881,Cropmead,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
252881,Cropmead,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
252881,Cropmead,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
252881,Cropmead,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
252881,Cropmead,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
252881,Cropmead,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
252881,Cropmead,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,32.2
252881,Cropmead,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
252881,Cropmead,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
252881,Cropmead,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
252881,Cropmead,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
252881,Cropmead,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.79
252881,Cropmead,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
252881,Cropmead,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.4
252881,Cropmead,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.07
252881,Cropmead,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.92
252881,Cropmead,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.5
252881,Cropmead,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
252881,Cropmead,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
252881,Cropmead,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
252881,Cropmead,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
252881,Cropmead,2023-06-18T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.59
252881,Cropmead,2023-06-18T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.99
252881,Cropmead,2023-06-18T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.26
252881,Cropmead,2023-06-18T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.0
252881,Cropmead,2023-06-18T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.5
252881,Cropmead,2023-06-18T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.32
252881,Cropmead,2023-06-18T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
252881,Cropmead,2023-06-18T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.5
252881,Cropmead,2023-06-18T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
252881,Cropmead,2023-06-18T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.3
252881,Cropmead,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.06
252881,Cropmead,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.98
252881,Cropmead,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
252881,Cropmead,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
252881,Cropmead,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.47
252881,Cropmead,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
252881,Cropmead,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
252881,Cropmead,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
252881,Cropmead,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
252881,Cropmead,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
252881,Cropmead,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
252881,Cropmead,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
252881,Cropmead,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
252881,Cropmead,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
252881,Cropmead,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
252881,Cropmead,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
252881,Cropmead,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
252881,Cropmead,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
252881,Cropmead,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,32.1
252881,Cropmead,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
252881,Cropmead,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
252881,Cropmead,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
252881,Cropmead,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
252881,Cropmead,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
252881,Cropmead,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.02
252881,Cropmead,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
252881,Cropmead,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.8
252881,Cropmead,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.23
252881,Cropmead,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.42
252881,Cropmead,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.59
252881,Cropmead,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
252881,Cropmead,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
252881,Cropmead,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
252881,Cropmead,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
252881,Cropmead,2023-06-18T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.64
252881,Cropmead,2023-06-18T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.96
252881,Cropmead,2023-06-18T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.28
252881,Cropmead,2023-06-18T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.44
252881,Cropmead,2023-06-18T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.46
252881,Cropmead,2023-06-18T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.31
252881,Cropmead,2023-06-18T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
252881,Cropmead,2023-06-18T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.1
252881,Cropmead,2023-06-18T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-18T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.3
252881,Cropmead,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.59
252881,Cropmead,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.6
252881,Cropmead,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
252881,Cropmead,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
252881,Cropmead,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
252881,Cropmead,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.48
252881,Cropmead,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
252881,Cropmead,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
252881,Cropmead,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
252881,Cropmead,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
252881,Cropmead,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
252881,Cropmead,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
252881,Cropmead,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
252881,Cropmead,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
252881,Cropmead,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
252881,Cropmead,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
252881,Cropmead,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
252881,Cropmead,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
252881,Cropmead,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
252881,Cropmead,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,32.1
252881,Cropmead,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
252881,Cropmead,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
252881,Cropmead,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
252881,Cropmead,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
252881,Cropmead,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
252881,Cropmead,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.82
252881,Cropmead,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
252881,Cropmead,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.57
252881,Cropmead,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.22
252881,Cropmead,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.67
252881,Cropmead,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.93
252881,Cropmead,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
252881,Cropmead,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
252881,Cropmead,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
252881,Cropmead,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
252881,Cropmead,2023-06-18T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.16
252881,Cropmead,2023-06-18T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.73
252881,Cropmead,2023-06-18T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.03
252881,Cropmead,2023-06-18T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.94
252881,Cropmead,2023-06-18T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.21
252881,Cropmead,2023-06-18T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.02
252881,Cropmead,2023-06-18T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-18T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.6
252881,Cropmead,2023-06-18T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-18T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.99
252881,Cropmead,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.13
252881,Cropmead,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
252881,Cropmead,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
252881,Cropmead,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
252881,Cropmead,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.52
252881,Cropmead,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
252881,Cropmead,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
252881,Cropmead,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
252881,Cropmead,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
252881,Cropmead,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
252881,Cropmead,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
252881,Cropmead,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
252881,Cropmead,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
252881,Cropmead,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
252881,Cropmead,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
252881,Cropmead,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
252881,Cropmead,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
252881,Cropmead,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
252881,Cropmead,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
252881,Cropmead,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,32.0
252881,Cropmead,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
252881,Cropmead,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
252881,Cropmead,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
252881,Cropmead,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
252881,Cropmead,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
252881,Cropmead,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.17
252881,Cropmead,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
252881,Cropmead,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.84
252881,Cropmead,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.33
252881,Cropmead,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.34
252881,Cropmead,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.89
252881,Cropmead,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
252881,Cropmead,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
252881,Cropmead,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
252881,Cropmead,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
252881,Cropmead,2023-06-18T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.25
252881,Cropmead,2023-06-18T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.78
252881,Cropmead,2023-06-18T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.04
252881,Cropmead,2023-06-18T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.71
252881,Cropmead,2023-06-18T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.15
252881,Cropmead,2023-06-18T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.94
252881,Cropmead,2023-06-18T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
252881,Cropmead,2023-06-18T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.9
252881,Cropmead,2023-06-18T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.7
252881,Cropmead,2023-06-18T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.19
252881,Cropmead,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.53
252881,Cropmead,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
252881,Cropmead,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
252881,Cropmead,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.32
252881,Cropmead,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
252881,Cropmead,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
252881,Cropmead,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
252881,Cropmead,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
252881,Cropmead,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
252881,Cropmead,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
252881,Cropmead,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
252881,Cropmead,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
252881,Cropmead,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
252881,Cropmead,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
252881,Cropmead,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
252881,Cropmead,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
252881,Cropmead,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
252881,Cropmead,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
252881,Cropmead,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,31.9
252881,Cropmead,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
252881,Cropmead,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
252881,Cropmead,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
252881,Cropmead,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
252881,Cropmead,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.83
252881,Cropmead,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
252881,Cropmead,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.74
252881,Cropmead,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.37
252881,Cropmead,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.43
252881,Cropmead,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.71
252881,Cropmead,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
252881,Cropmead,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
252881,Cropmead,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
252881,Cropmead,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
252881,Cropmead,2023-06-18T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.42
252881,Cropmead,2023-06-18T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.96
252881,Cropmead,2023-06-18T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.26
252881,Cropmead,2023-06-18T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.76
252881,Cropmead,2023-06-18T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.15
252881,Cropmead,2023-06-18T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.04
252881,Cropmead,2023-06-18T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
252881,Cropmead,2023-06-18T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.4
252881,Cropmead,2023-06-18T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.2
252881,Cropmead,2023-06-18T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.2
252881,Cropmead,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.26
252881,Cropmead,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.63
252881,Cropmead,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
252881,Cropmead,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
252881,Cropmead,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
252881,Cropmead,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.42
252881,Cropmead,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
252881,Cropmead,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
252881,Cropmead,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
252881,Cropmead,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
252881,Cropmead,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
252881,Cropmead,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
252881,Cropmead,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
252881,Cropmead,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
252881,Cropmead,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
252881,Cropmead,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
252881,Cropmead,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
252881,Cropmead,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
252881,Cropmead,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
252881,Cropmead,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,31.9
252881,Cropmead,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
252881,Cropmead,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
252881,Cropmead,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
252881,Cropmead,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
252881,Cropmead,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
252881,Cropmead,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.43
252881,Cropmead,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
252881,Cropmead,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.52
252881,Cropmead,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.67
252881,Cropmead,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.54
252881,Cropmead,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.12
252881,Cropmead,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
252881,Cropmead,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
252881,Cropmead,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
252881,Cropmead,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
252881,Cropmead,2023-06-18T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.56
252881,Cropmead,2023-06-18T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.23
252881,Cropmead,2023-06-18T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.48
252881,Cropmead,2023-06-18T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.88
252881,Cropmead,2023-06-18T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.34
252881,Cropmead,2023-06-18T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.18
252881,Cropmead,2023-06-18T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-18T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.2
252881,Cropmead,2023-06-18T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-18T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.2
252881,Cropmead,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.46
252881,Cropmead,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-7.32
252881,Cropmead,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
252881,Cropmead,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
252881,Cropmead,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.19
252881,Cropmead,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
252881,Cropmead,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
252881,Cropmead,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
252881,Cropmead,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
252881,Cropmead,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
252881,Cropmead,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
252881,Cropmead,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
252881,Cropmead,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
252881,Cropmead,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
252881,Cropmead,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
252881,Cropmead,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
252881,Cropmead,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
252881,Cropmead,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
252881,Cropmead,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,31.7
252881,Cropmead,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
252881,Cropmead,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
252881,Cropmead,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
252881,Cropmead,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
252881,Cropmead,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
252881,Cropmead,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.53
252881,Cropmead,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
252881,Cropmead,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.15
252881,Cropmead,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.4
252881,Cropmead,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.21
252881,Cropmead,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.73
252881,Cropmead,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
252881,Cropmead,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
252881,Cropmead,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
252881,Cropmead,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
252881,Cropmead,2023-06-18T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.57
252881,Cropmead,2023-06-18T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.26
252881,Cropmead,2023-06-18T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.55
252881,Cropmead,2023-06-18T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.93
252881,Cropmead,2023-06-18T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.39
252881,Cropmead,2023-06-18T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.32
252881,Cropmead,2023-06-18T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-18T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.4
252881,Cropmead,2023-06-18T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.8
252881,Cropmead,2023-06-18T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.9
252881,Cropmead,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.43
252881,Cropmead,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-7.73
252881,Cropmead,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
252881,Cropmead,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
252881,Cropmead,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
252881,Cropmead,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.03
252881,Cropmead,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
252881,Cropmead,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
252881,Cropmead,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
252881,Cropmead,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
252881,Cropmead,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
252881,Cropmead,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
252881,Cropmead,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
252881,Cropmead,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
252881,Cropmead,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
252881,Cropmead,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
252881,Cropmead,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252881,Cropmead,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252881,Cropmead,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
252881,Cropmead,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
252881,Cropmead,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,31.6
252881,Cropmead,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
252881,Cropmead,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
252881,Cropmead,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
252881,Cropmead,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
252881,Cropmead,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
252881,Cropmead,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
252881,Cropmead,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.42
252881,Cropmead,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
252881,Cropmead,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.5
252881,Cropmead,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.71
252881,Cropmead,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.27
252881,Cropmead,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
252881,Cropmead,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
252881,Cropmead,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
252881,Cropmead,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
252881,Cropmead,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
252881,Cropmead,2023-06-18T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.73
252881,Cropmead,2023-06-18T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.37
252881,Cropmead,2023-06-18T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.65
252881,Cropmead,2023-06-18T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.96
252881,Cropmead,2023-06-18T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.45
252881,Cropmead,2023-06-18T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.36
252881,Cropmead,2023-06-18T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-18T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.4
252881,Cropmead,2023-06-18T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.9
252881,Cropmead,2023-06-18T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.9
252881,Cropmead,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.42
252881,Cropmead,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-7.4
252881,Cropmead,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
252881,Cropmead,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
252881,Cropmead,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
252881,Cropmead,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.14
252881,Cropmead,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
252881,Cropmead,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
252881,Cropmead,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
252881,Cropmead,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
252881,Cropmead,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
252881,Cropmead,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
252881,Cropmead,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
252881,Cropmead,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
252881,Cropmead,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
252881,Cropmead,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
252881,Cropmead,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
252881,Cropmead,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
252881,Cropmead,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,31.5
252881,Cropmead,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
252881,Cropmead,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
252881,Cropmead,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
252881,Cropmead,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.73
252881,Cropmead,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
252881,Cropmead,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.16
252881,Cropmead,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.76
252881,Cropmead,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.83
252881,Cropmead,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.48
252881,Cropmead,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
252881,Cropmead,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
252881,Cropmead,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
252881,Cropmead,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
252881,Cropmead,2023-06-18T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.7
252881,Cropmead,2023-06-18T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.24
252881,Cropmead,2023-06-18T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.66
252881,Cropmead,2023-06-18T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.02
252881,Cropmead,2023-06-18T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.34
252881,Cropmead,2023-06-18T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.27
252881,Cropmead,2023-06-18T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
252881,Cropmead,2023-06-18T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.5
252881,Cropmead,2023-06-18T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.3
252881,Cropmead,2023-06-18T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.6
252881,Cropmead,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.12
252881,Cropmead,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-7.48
252881,Cropmead,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
252881,Cropmead,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
252881,Cropmead,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
252881,Cropmead,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.75
252881,Cropmead,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
252881,Cropmead,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
252881,Cropmead,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
252881,Cropmead,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
252881,Cropmead,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
252881,Cropmead,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
252881,Cropmead,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
252881,Cropmead,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
252881,Cropmead,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
252881,Cropmead,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
252881,Cropmead,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
252881,Cropmead,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
252881,Cropmead,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
252881,Cropmead,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,31.4
252881,Cropmead,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
252881,Cropmead,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
252881,Cropmead,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
252881,Cropmead,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.42
252881,Cropmead,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
252881,Cropmead,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.48
252881,Cropmead,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.88
252881,Cropmead,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.51
252881,Cropmead,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
252881,Cropmead,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
252881,Cropmead,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
252881,Cropmead,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
252881,Cropmead,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
252881,Cropmead,2023-06-18T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.75
252881,Cropmead,2023-06-18T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.04
252881,Cropmead,2023-06-18T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.47
252881,Cropmead,2023-06-18T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.07
252881,Cropmead,2023-06-18T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.25
252881,Cropmead,2023-06-18T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.1
252881,Cropmead,2023-06-18T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
252881,Cropmead,2023-06-18T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.6
252881,Cropmead,2023-06-18T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-18T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.6
252881,Cropmead,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.45
252881,Cropmead,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-7.45
252881,Cropmead,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
252881,Cropmead,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
252881,Cropmead,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
252881,Cropmead,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.84
252881,Cropmead,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
252881,Cropmead,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
252881,Cropmead,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
252881,Cropmead,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
252881,Cropmead,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
252881,Cropmead,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
252881,Cropmead,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
252881,Cropmead,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
252881,Cropmead,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
252881,Cropmead,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
252881,Cropmead,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
252881,Cropmead,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
252881,Cropmead,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
252881,Cropmead,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,31.3
252881,Cropmead,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
252881,Cropmead,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
252881,Cropmead,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
252881,Cropmead,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
252881,Cropmead,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.01
252881,Cropmead,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
252881,Cropmead,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.54
252881,Cropmead,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.34
252881,Cropmead,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.01
252881,Cropmead,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,0.98
252881,Cropmead,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
252881,Cropmead,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
252881,Cropmead,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
