Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-18T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.42
252881,Cropmead,2023-06-18T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.66
252881,Cropmead,2023-06-18T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.04
252881,Cropmead,2023-06-18T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.13
252881,Cropmead,2023-06-18T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.15
252881,Cropmead,2023-06-18T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.99
252881,Cropmead,2023-06-18T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
252881,Cropmead,2023-06-18T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.3
252881,Cropmead,2023-06-18T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.2
252881,Cropmead,2023-06-18T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.12
252881,Cropmead,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.79
252881,Cropmead,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
252881,Cropmead,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
252881,Cropmead,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
252881,Cropmead,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.1
252881,Cropmead,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
252881,Cropmead,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
252881,Cropmead,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
252881,Cropmead,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
252881,Cropmead,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
252881,Cropmead,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
252881,Cropmead,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
252881,Cropmead,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
252881,Cropmead,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
252881,Cropmead,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
252881,Cropmead,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
252881,Cropmead,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
252881,Cropmead,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,31.2
252881,Cropmead,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
252881,Cropmead,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
252881,Cropmead,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
252881,Cropmead,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
252881,Cropmead,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.95
252881,Cropmead,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
252881,Cropmead,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.84
252881,Cropmead,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.46
252881,Cropmead,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.3
252881,Cropmead,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.94
252881,Cropmead,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
252881,Cropmead,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
252881,Cropmead,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
252881,Cropmead,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
252881,Cropmead,2023-06-18T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.57
252881,Cropmead,2023-06-18T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.99
252881,Cropmead,2023-06-18T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.32
252881,Cropmead,2023-06-18T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.95
252881,Cropmead,2023-06-18T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.25
252881,Cropmead,2023-06-18T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.08
252881,Cropmead,2023-06-18T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
252881,Cropmead,2023-06-18T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.0
252881,Cropmead,2023-06-18T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.3
252881,Cropmead,2023-06-18T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.4
252881,Cropmead,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.31
252881,Cropmead,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-6.44
252881,Cropmead,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
252881,Cropmead,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
252881,Cropmead,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
252881,Cropmead,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.09
252881,Cropmead,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
252881,Cropmead,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
252881,Cropmead,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
252881,Cropmead,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
252881,Cropmead,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
252881,Cropmead,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
252881,Cropmead,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
252881,Cropmead,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
252881,Cropmead,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
252881,Cropmead,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
252881,Cropmead,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252881,Cropmead,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
252881,Cropmead,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
252881,Cropmead,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,31.1
252881,Cropmead,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
252881,Cropmead,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
252881,Cropmead,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
252881,Cropmead,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
252881,Cropmead,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
252881,Cropmead,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.89
252881,Cropmead,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
252881,Cropmead,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.2
252881,Cropmead,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.56
252881,Cropmead,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.19
252881,Cropmead,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,0.15
252881,Cropmead,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
252881,Cropmead,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
252881,Cropmead,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
252881,Cropmead,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
252881,Cropmead,2023-06-18T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.51
252881,Cropmead,2023-06-18T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.96
252881,Cropmead,2023-06-18T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.38
252881,Cropmead,2023-06-18T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.96
252881,Cropmead,2023-06-18T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.31
252881,Cropmead,2023-06-18T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.16
252881,Cropmead,2023-06-18T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-18T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.0
252881,Cropmead,2023-06-18T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.5
252881,Cropmead,2023-06-18T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.8
252881,Cropmead,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.44
252881,Cropmead,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-7.3
252881,Cropmead,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
252881,Cropmead,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
252881,Cropmead,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
252881,Cropmead,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.52
252881,Cropmead,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
252881,Cropmead,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
252881,Cropmead,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
252881,Cropmead,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
252881,Cropmead,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
252881,Cropmead,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
252881,Cropmead,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
252881,Cropmead,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
252881,Cropmead,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
252881,Cropmead,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
252881,Cropmead,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
252881,Cropmead,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
252881,Cropmead,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
252881,Cropmead,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,31.0
252881,Cropmead,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
252881,Cropmead,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
252881,Cropmead,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
252881,Cropmead,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
252881,Cropmead,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
252881,Cropmead,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.37
252881,Cropmead,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
252881,Cropmead,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.65
252881,Cropmead,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.58
252881,Cropmead,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.67
252881,Cropmead,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.94
252881,Cropmead,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
252881,Cropmead,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
252881,Cropmead,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
252881,Cropmead,2023-06-18T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.37
252881,Cropmead,2023-06-18T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.91
252881,Cropmead,2023-06-18T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.4
252881,Cropmead,2023-06-18T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.94
252881,Cropmead,2023-06-18T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.36
252881,Cropmead,2023-06-18T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.32
252881,Cropmead,2023-06-18T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
252881,Cropmead,2023-06-18T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.8
252881,Cropmead,2023-06-18T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
252881,Cropmead,2023-06-18T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.6
252881,Cropmead,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.23
252881,Cropmead,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.15
252881,Cropmead,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252881,Cropmead,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
252881,Cropmead,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
252881,Cropmead,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.04
252881,Cropmead,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
252881,Cropmead,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
252881,Cropmead,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
252881,Cropmead,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
252881,Cropmead,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
252881,Cropmead,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
252881,Cropmead,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
252881,Cropmead,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
252881,Cropmead,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
252881,Cropmead,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
252881,Cropmead,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
252881,Cropmead,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252881,Cropmead,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
252881,Cropmead,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
252881,Cropmead,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,30.9
252881,Cropmead,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
252881,Cropmead,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
252881,Cropmead,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
252881,Cropmead,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
252881,Cropmead,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.03
252881,Cropmead,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
252881,Cropmead,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.7
252881,Cropmead,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.65
252881,Cropmead,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.22
252881,Cropmead,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.77
252881,Cropmead,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
252881,Cropmead,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
252881,Cropmead,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
252881,Cropmead,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
252881,Cropmead,2023-06-18T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.2
252881,Cropmead,2023-06-18T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.71
252881,Cropmead,2023-06-18T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.13
252881,Cropmead,2023-06-18T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.72
252881,Cropmead,2023-06-18T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.19
252881,Cropmead,2023-06-18T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.02
252881,Cropmead,2023-06-18T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-18T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.7
252881,Cropmead,2023-06-18T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
252881,Cropmead,2023-06-18T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.22
252881,Cropmead,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.06
252881,Cropmead,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
252881,Cropmead,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
252881,Cropmead,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
252881,Cropmead,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.11
252881,Cropmead,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
252881,Cropmead,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
252881,Cropmead,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
252881,Cropmead,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
252881,Cropmead,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
252881,Cropmead,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
252881,Cropmead,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
252881,Cropmead,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
252881,Cropmead,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
252881,Cropmead,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
252881,Cropmead,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252881,Cropmead,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
252881,Cropmead,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
252881,Cropmead,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,30.8
252881,Cropmead,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
252881,Cropmead,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
252881,Cropmead,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
252881,Cropmead,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
252881,Cropmead,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
252881,Cropmead,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.97
252881,Cropmead,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
252881,Cropmead,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.25
252881,Cropmead,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.26
252881,Cropmead,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.41
252881,Cropmead,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.51
252881,Cropmead,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
252881,Cropmead,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
252881,Cropmead,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
252881,Cropmead,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
252881,Cropmead,2023-06-18T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.97
252881,Cropmead,2023-06-18T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.58
252881,Cropmead,2023-06-18T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.79
252881,Cropmead,2023-06-18T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.59
252881,Cropmead,2023-06-18T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.15
252881,Cropmead,2023-06-18T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.89
252881,Cropmead,2023-06-18T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-18T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.9
252881,Cropmead,2023-06-18T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.4
252881,Cropmead,2023-06-18T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.1
252881,Cropmead,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.1
252881,Cropmead,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.13
252881,Cropmead,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
252881,Cropmead,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
252881,Cropmead,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
252881,Cropmead,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.77
252881,Cropmead,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
252881,Cropmead,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
252881,Cropmead,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
252881,Cropmead,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
252881,Cropmead,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
252881,Cropmead,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
252881,Cropmead,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
252881,Cropmead,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
252881,Cropmead,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
252881,Cropmead,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
252881,Cropmead,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
252881,Cropmead,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
252881,Cropmead,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
252881,Cropmead,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,30.7
252881,Cropmead,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
252881,Cropmead,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
252881,Cropmead,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
252881,Cropmead,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
252881,Cropmead,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.55
252881,Cropmead,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
252881,Cropmead,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.88
252881,Cropmead,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.72
252881,Cropmead,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.42
252881,Cropmead,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.41
252881,Cropmead,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
252881,Cropmead,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
252881,Cropmead,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
252881,Cropmead,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
252881,Cropmead,2023-06-18T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.99
252881,Cropmead,2023-06-18T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.57
252881,Cropmead,2023-06-18T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.89
252881,Cropmead,2023-06-18T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.61
252881,Cropmead,2023-06-18T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.1
252881,Cropmead,2023-06-18T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.86
252881,Cropmead,2023-06-18T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
252881,Cropmead,2023-06-18T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.8
252881,Cropmead,2023-06-18T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.1
252881,Cropmead,2023-06-18T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.92
252881,Cropmead,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.02
252881,Cropmead,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252881,Cropmead,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
252881,Cropmead,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
252881,Cropmead,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.76
252881,Cropmead,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
252881,Cropmead,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
252881,Cropmead,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
252881,Cropmead,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
252881,Cropmead,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
252881,Cropmead,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
252881,Cropmead,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
252881,Cropmead,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
252881,Cropmead,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
252881,Cropmead,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
252881,Cropmead,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
252881,Cropmead,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
252881,Cropmead,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
252881,Cropmead,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,30.6
252881,Cropmead,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
252881,Cropmead,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
252881,Cropmead,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
252881,Cropmead,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.0
252881,Cropmead,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
252881,Cropmead,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.12
252881,Cropmead,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
252881,Cropmead,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.66
252881,Cropmead,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.06
252881,Cropmead,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
252881,Cropmead,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
252881,Cropmead,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
252881,Cropmead,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
252881,Cropmead,2023-06-18T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.03
252881,Cropmead,2023-06-18T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.54
252881,Cropmead,2023-06-18T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.87
252881,Cropmead,2023-06-18T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.6
252881,Cropmead,2023-06-18T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.08
252881,Cropmead,2023-06-18T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.82
252881,Cropmead,2023-06-18T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-18T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.8
252881,Cropmead,2023-06-18T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.8
252881,Cropmead,2023-06-18T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.7
252881,Cropmead,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.14
252881,Cropmead,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-7.54
252881,Cropmead,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
252881,Cropmead,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
252881,Cropmead,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.75
252881,Cropmead,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
252881,Cropmead,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
252881,Cropmead,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
252881,Cropmead,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
252881,Cropmead,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
252881,Cropmead,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
252881,Cropmead,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
252881,Cropmead,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
252881,Cropmead,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
252881,Cropmead,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
252881,Cropmead,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
252881,Cropmead,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
252881,Cropmead,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
252881,Cropmead,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
252881,Cropmead,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,30.6
252881,Cropmead,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
252881,Cropmead,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
252881,Cropmead,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.71
252881,Cropmead,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
252881,Cropmead,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
252881,Cropmead,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
252881,Cropmead,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.63
252881,Cropmead,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
252881,Cropmead,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.42
252881,Cropmead,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.19
252881,Cropmead,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.05
252881,Cropmead,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
252881,Cropmead,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
252881,Cropmead,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
252881,Cropmead,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
252881,Cropmead,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
252881,Cropmead,2023-06-18T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.16
252881,Cropmead,2023-06-18T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.6
252881,Cropmead,2023-06-18T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.91
252881,Cropmead,2023-06-18T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.56
252881,Cropmead,2023-06-18T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.16
252881,Cropmead,2023-06-18T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.91
252881,Cropmead,2023-06-18T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-18T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.9
252881,Cropmead,2023-06-18T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.1
252881,Cropmead,2023-06-18T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.13
252881,Cropmead,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.46
252881,Cropmead,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
252881,Cropmead,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
252881,Cropmead,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
252881,Cropmead,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.39
252881,Cropmead,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
252881,Cropmead,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
252881,Cropmead,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
252881,Cropmead,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
252881,Cropmead,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
252881,Cropmead,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
252881,Cropmead,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
252881,Cropmead,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
252881,Cropmead,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
252881,Cropmead,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
252881,Cropmead,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
252881,Cropmead,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
252881,Cropmead,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
252881,Cropmead,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,30.5
252881,Cropmead,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
252881,Cropmead,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
252881,Cropmead,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
252881,Cropmead,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
252881,Cropmead,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
252881,Cropmead,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.79
252881,Cropmead,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
252881,Cropmead,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.98
252881,Cropmead,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.57
252881,Cropmead,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.43
252881,Cropmead,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.15
252881,Cropmead,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
252881,Cropmead,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
252881,Cropmead,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
252881,Cropmead,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
252881,Cropmead,2023-06-18T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.6
252881,Cropmead,2023-06-18T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.94
252881,Cropmead,2023-06-18T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.22
252881,Cropmead,2023-06-18T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.24
252881,Cropmead,2023-06-18T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.33
252881,Cropmead,2023-06-18T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.14
252881,Cropmead,2023-06-18T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
252881,Cropmead,2023-06-18T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.0
252881,Cropmead,2023-06-18T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.5
252881,Cropmead,2023-06-18T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.4
252881,Cropmead,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.28
252881,Cropmead,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-6.78
252881,Cropmead,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
252881,Cropmead,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
252881,Cropmead,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
252881,Cropmead,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.94
252881,Cropmead,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
252881,Cropmead,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
252881,Cropmead,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
252881,Cropmead,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
252881,Cropmead,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
252881,Cropmead,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
252881,Cropmead,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
252881,Cropmead,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
252881,Cropmead,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
252881,Cropmead,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
252881,Cropmead,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252881,Cropmead,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
252881,Cropmead,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
252881,Cropmead,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,30.4
252881,Cropmead,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
252881,Cropmead,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
252881,Cropmead,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
252881,Cropmead,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
252881,Cropmead,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
252881,Cropmead,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.08
252881,Cropmead,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
252881,Cropmead,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.48
252881,Cropmead,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.26
252881,Cropmead,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.48
252881,Cropmead,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.18
252881,Cropmead,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
252881,Cropmead,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
252881,Cropmead,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
252881,Cropmead,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
252881,Cropmead,2023-06-18T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.61
252881,Cropmead,2023-06-18T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.06
252881,Cropmead,2023-06-18T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.44
252881,Cropmead,2023-06-18T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.13
252881,Cropmead,2023-06-18T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.27
252881,Cropmead,2023-06-18T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.99
252881,Cropmead,2023-06-18T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
252881,Cropmead,2023-06-18T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.7
252881,Cropmead,2023-06-18T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-18T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.4
252881,Cropmead,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.28
252881,Cropmead,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-6.44
252881,Cropmead,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
252881,Cropmead,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
252881,Cropmead,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
252881,Cropmead,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.54
252881,Cropmead,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
252881,Cropmead,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
252881,Cropmead,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
252881,Cropmead,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
252881,Cropmead,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
252881,Cropmead,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
252881,Cropmead,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
252881,Cropmead,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
252881,Cropmead,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
252881,Cropmead,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
252881,Cropmead,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252881,Cropmead,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
252881,Cropmead,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
252881,Cropmead,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
252881,Cropmead,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,30.3
252881,Cropmead,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
252881,Cropmead,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
252881,Cropmead,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
252881,Cropmead,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
252881,Cropmead,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
252881,Cropmead,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.38
252881,Cropmead,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
252881,Cropmead,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.93
252881,Cropmead,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.55
252881,Cropmead,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.37
252881,Cropmead,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.4
252881,Cropmead,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
252881,Cropmead,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
252881,Cropmead,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
252881,Cropmead,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
252881,Cropmead,2023-06-18T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.59
252881,Cropmead,2023-06-18T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.14
252881,Cropmead,2023-06-18T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.37
252881,Cropmead,2023-06-18T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.94
252881,Cropmead,2023-06-18T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.37
252881,Cropmead,2023-06-18T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.02
252881,Cropmead,2023-06-18T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
252881,Cropmead,2023-06-18T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.3
252881,Cropmead,2023-06-18T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.3
252881,Cropmead,2023-06-18T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.5
252881,Cropmead,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.95
252881,Cropmead,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.82
252881,Cropmead,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
252881,Cropmead,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
252881,Cropmead,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
252881,Cropmead,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.82
252881,Cropmead,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
252881,Cropmead,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
252881,Cropmead,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
252881,Cropmead,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
252881,Cropmead,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
252881,Cropmead,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
252881,Cropmead,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
252881,Cropmead,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
252881,Cropmead,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
252881,Cropmead,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
252881,Cropmead,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
252881,Cropmead,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
252881,Cropmead,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
252881,Cropmead,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,30.2
252881,Cropmead,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
252881,Cropmead,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
252881,Cropmead,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.69
252881,Cropmead,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
252881,Cropmead,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
252881,Cropmead,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
252881,Cropmead,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.83
252881,Cropmead,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
252881,Cropmead,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.37
252881,Cropmead,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.79
252881,Cropmead,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.93
252881,Cropmead,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,0.27
252881,Cropmead,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
252881,Cropmead,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
252881,Cropmead,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
252881,Cropmead,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
252881,Cropmead,2023-06-18T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.67
252881,Cropmead,2023-06-18T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.29
252881,Cropmead,2023-06-18T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.52
252881,Cropmead,2023-06-18T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.86
252881,Cropmead,2023-06-18T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.39
252881,Cropmead,2023-06-18T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.03
252881,Cropmead,2023-06-18T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
252881,Cropmead,2023-06-18T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.3
252881,Cropmead,2023-06-18T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.7
252881,Cropmead,2023-06-18T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.7
252881,Cropmead,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.06
252881,Cropmead,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.53
252881,Cropmead,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
252881,Cropmead,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
252881,Cropmead,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
252881,Cropmead,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.72
