Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
252881,Cropmead,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
252881,Cropmead,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
252881,Cropmead,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
252881,Cropmead,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
252881,Cropmead,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
252881,Cropmead,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
252881,Cropmead,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
252881,Cropmead,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
252881,Cropmead,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
252881,Cropmead,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252881,Cropmead,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
252881,Cropmead,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
252881,Cropmead,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,30.1
252881,Cropmead,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.74
252881,Cropmead,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
252881,Cropmead,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.67
252881,Cropmead,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
252881,Cropmead,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
252881,Cropmead,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
252881,Cropmead,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.33
252881,Cropmead,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
252881,Cropmead,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.1
252881,Cropmead,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.57
252881,Cropmead,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.96
252881,Cropmead,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,1.94
252881,Cropmead,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
252881,Cropmead,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
252881,Cropmead,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
252881,Cropmead,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
252881,Cropmead,2023-06-18T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.8
252881,Cropmead,2023-06-18T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.31
252881,Cropmead,2023-06-18T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.63
252881,Cropmead,2023-06-18T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.88
252881,Cropmead,2023-06-18T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.3
252881,Cropmead,2023-06-18T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.0
252881,Cropmead,2023-06-18T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
252881,Cropmead,2023-06-18T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.5
252881,Cropmead,2023-06-18T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.4
252881,Cropmead,2023-06-18T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.7
252881,Cropmead,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.14
252881,Cropmead,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.81
252881,Cropmead,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
252881,Cropmead,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
252881,Cropmead,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
252881,Cropmead,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.75
252881,Cropmead,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
252881,Cropmead,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
252881,Cropmead,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
252881,Cropmead,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
252881,Cropmead,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
252881,Cropmead,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
252881,Cropmead,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
252881,Cropmead,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
252881,Cropmead,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
252881,Cropmead,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
252881,Cropmead,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
252881,Cropmead,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
252881,Cropmead,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
252881,Cropmead,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,30.0
252881,Cropmead,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.7
252881,Cropmead,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
252881,Cropmead,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.64
252881,Cropmead,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
252881,Cropmead,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.86
252881,Cropmead,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
252881,Cropmead,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.56
252881,Cropmead,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
252881,Cropmead,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.07
252881,Cropmead,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.34
252881,Cropmead,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.97
252881,Cropmead,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,0.97
252881,Cropmead,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
252881,Cropmead,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
252881,Cropmead,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
252881,Cropmead,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
252881,Cropmead,2023-06-18T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.85
252881,Cropmead,2023-06-18T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.37
252881,Cropmead,2023-06-18T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.73
252881,Cropmead,2023-06-18T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.81
252881,Cropmead,2023-06-18T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.22
252881,Cropmead,2023-06-18T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.91
252881,Cropmead,2023-06-18T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
252881,Cropmead,2023-06-18T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.2
252881,Cropmead,2023-06-18T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.3
252881,Cropmead,2023-06-18T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.6
252881,Cropmead,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.36
252881,Cropmead,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-7.31
252881,Cropmead,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
252881,Cropmead,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
252881,Cropmead,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
252881,Cropmead,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.46
252881,Cropmead,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
252881,Cropmead,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
252881,Cropmead,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
252881,Cropmead,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
252881,Cropmead,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
252881,Cropmead,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
252881,Cropmead,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
252881,Cropmead,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
252881,Cropmead,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
252881,Cropmead,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
252881,Cropmead,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252881,Cropmead,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
252881,Cropmead,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
252881,Cropmead,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,30.0
252881,Cropmead,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
252881,Cropmead,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
252881,Cropmead,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
252881,Cropmead,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
252881,Cropmead,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
252881,Cropmead,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
252881,Cropmead,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.75
252881,Cropmead,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
252881,Cropmead,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.7
252881,Cropmead,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.66
252881,Cropmead,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.2
252881,Cropmead,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,0.92
252881,Cropmead,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
252881,Cropmead,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
252881,Cropmead,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
252881,Cropmead,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
252881,Cropmead,2023-06-18T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.59
252881,Cropmead,2023-06-18T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.2
252881,Cropmead,2023-06-18T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.51
252881,Cropmead,2023-06-18T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.65
252881,Cropmead,2023-06-18T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.17
252881,Cropmead,2023-06-18T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.84
252881,Cropmead,2023-06-18T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
252881,Cropmead,2023-06-18T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.1
252881,Cropmead,2023-06-18T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-18T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.9
252881,Cropmead,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.14
252881,Cropmead,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.97
252881,Cropmead,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252881,Cropmead,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
252881,Cropmead,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
252881,Cropmead,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.43
252881,Cropmead,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
252881,Cropmead,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
252881,Cropmead,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
252881,Cropmead,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
252881,Cropmead,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
252881,Cropmead,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
252881,Cropmead,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
252881,Cropmead,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
252881,Cropmead,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
252881,Cropmead,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
252881,Cropmead,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
252881,Cropmead,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
252881,Cropmead,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
252881,Cropmead,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,29.9
252881,Cropmead,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
252881,Cropmead,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
252881,Cropmead,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.71
252881,Cropmead,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
252881,Cropmead,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
252881,Cropmead,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
252881,Cropmead,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.78
252881,Cropmead,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
252881,Cropmead,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.1
252881,Cropmead,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.17
252881,Cropmead,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.73
252881,Cropmead,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.76
252881,Cropmead,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
252881,Cropmead,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
252881,Cropmead,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
252881,Cropmead,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
252881,Cropmead,2023-06-18T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.6
252881,Cropmead,2023-06-18T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.19
252881,Cropmead,2023-06-18T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.42
252881,Cropmead,2023-06-18T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.62
252881,Cropmead,2023-06-18T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.19
252881,Cropmead,2023-06-18T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.79
252881,Cropmead,2023-06-18T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
252881,Cropmead,2023-06-18T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.0
252881,Cropmead,2023-06-18T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
252881,Cropmead,2023-06-18T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.5
252881,Cropmead,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.5
252881,Cropmead,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.26
252881,Cropmead,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
252881,Cropmead,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
252881,Cropmead,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
252881,Cropmead,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.56
252881,Cropmead,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
252881,Cropmead,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
252881,Cropmead,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
252881,Cropmead,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
252881,Cropmead,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
252881,Cropmead,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
252881,Cropmead,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
252881,Cropmead,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
252881,Cropmead,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
252881,Cropmead,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
252881,Cropmead,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
252881,Cropmead,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
252881,Cropmead,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
252881,Cropmead,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
252881,Cropmead,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,29.9
252881,Cropmead,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.73
252881,Cropmead,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
252881,Cropmead,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
252881,Cropmead,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
252881,Cropmead,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
252881,Cropmead,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
252881,Cropmead,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.27
252881,Cropmead,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
252881,Cropmead,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.17
252881,Cropmead,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.1
252881,Cropmead,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.83
252881,Cropmead,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.98
252881,Cropmead,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
252881,Cropmead,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
252881,Cropmead,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
252881,Cropmead,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
252881,Cropmead,2023-06-18T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.34
252881,Cropmead,2023-06-18T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.91
252881,Cropmead,2023-06-18T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.15
252881,Cropmead,2023-06-18T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.95
252881,Cropmead,2023-06-18T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.15
252881,Cropmead,2023-06-18T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.78
252881,Cropmead,2023-06-18T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
252881,Cropmead,2023-06-18T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.7
252881,Cropmead,2023-06-18T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-18T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.2
252881,Cropmead,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.25
252881,Cropmead,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.73
252881,Cropmead,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
252881,Cropmead,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
252881,Cropmead,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
252881,Cropmead,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.86
252881,Cropmead,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
252881,Cropmead,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
252881,Cropmead,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
252881,Cropmead,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
252881,Cropmead,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
252881,Cropmead,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
252881,Cropmead,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
252881,Cropmead,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
252881,Cropmead,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
252881,Cropmead,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
252881,Cropmead,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
252881,Cropmead,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
252881,Cropmead,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
252881,Cropmead,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,29.8
252881,Cropmead,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
252881,Cropmead,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
252881,Cropmead,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
252881,Cropmead,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
252881,Cropmead,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
252881,Cropmead,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.99
252881,Cropmead,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
252881,Cropmead,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.78
252881,Cropmead,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.2
252881,Cropmead,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.13
252881,Cropmead,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.68
252881,Cropmead,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
252881,Cropmead,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
252881,Cropmead,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
252881,Cropmead,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
252881,Cropmead,2023-06-18T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.64
252881,Cropmead,2023-06-18T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.99
252881,Cropmead,2023-06-18T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.24
252881,Cropmead,2023-06-18T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.11
252881,Cropmead,2023-06-18T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.22
252881,Cropmead,2023-06-18T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.84
252881,Cropmead,2023-06-18T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
252881,Cropmead,2023-06-18T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.8
252881,Cropmead,2023-06-18T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.3
252881,Cropmead,2023-06-18T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.5
252881,Cropmead,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.28
252881,Cropmead,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.01
252881,Cropmead,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
252881,Cropmead,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
252881,Cropmead,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
252881,Cropmead,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.77
252881,Cropmead,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
252881,Cropmead,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
252881,Cropmead,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
252881,Cropmead,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
252881,Cropmead,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
252881,Cropmead,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
252881,Cropmead,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
252881,Cropmead,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
252881,Cropmead,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
252881,Cropmead,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
252881,Cropmead,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
252881,Cropmead,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
252881,Cropmead,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
252881,Cropmead,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
252881,Cropmead,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,29.7
252881,Cropmead,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
252881,Cropmead,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
252881,Cropmead,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
252881,Cropmead,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.52
252881,Cropmead,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
252881,Cropmead,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.69
252881,Cropmead,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.97
252881,Cropmead,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.01
252881,Cropmead,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.63
252881,Cropmead,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
252881,Cropmead,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
252881,Cropmead,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
252881,Cropmead,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
252881,Cropmead,2023-06-18T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.88
252881,Cropmead,2023-06-18T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.37
252881,Cropmead,2023-06-18T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.76
252881,Cropmead,2023-06-18T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.47
252881,Cropmead,2023-06-18T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.28
252881,Cropmead,2023-06-18T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.02
252881,Cropmead,2023-06-18T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-18T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.5
252881,Cropmead,2023-06-18T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.6
252881,Cropmead,2023-06-18T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.2
252881,Cropmead,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.49
252881,Cropmead,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.02
252881,Cropmead,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
252881,Cropmead,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
252881,Cropmead,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.05
252881,Cropmead,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
252881,Cropmead,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
252881,Cropmead,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
252881,Cropmead,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
252881,Cropmead,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
252881,Cropmead,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
252881,Cropmead,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
252881,Cropmead,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
252881,Cropmead,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
252881,Cropmead,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
252881,Cropmead,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
252881,Cropmead,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
252881,Cropmead,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
252881,Cropmead,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,29.7
252881,Cropmead,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
252881,Cropmead,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
252881,Cropmead,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
252881,Cropmead,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
252881,Cropmead,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
252881,Cropmead,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.98
252881,Cropmead,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
252881,Cropmead,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.06
252881,Cropmead,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.87
252881,Cropmead,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.04
252881,Cropmead,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.81
252881,Cropmead,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
252881,Cropmead,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
252881,Cropmead,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
252881,Cropmead,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
252881,Cropmead,2023-06-18T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.07
252881,Cropmead,2023-06-18T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.68
252881,Cropmead,2023-06-18T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.95
252881,Cropmead,2023-06-18T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.86
252881,Cropmead,2023-06-18T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.35
252881,Cropmead,2023-06-18T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.98
252881,Cropmead,2023-06-18T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
252881,Cropmead,2023-06-18T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.9
252881,Cropmead,2023-06-18T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.5
252881,Cropmead,2023-06-18T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.4
252881,Cropmead,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.82
252881,Cropmead,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.94
252881,Cropmead,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
252881,Cropmead,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
252881,Cropmead,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
252881,Cropmead,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.66
252881,Cropmead,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
252881,Cropmead,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
252881,Cropmead,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
252881,Cropmead,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
252881,Cropmead,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
252881,Cropmead,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
252881,Cropmead,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
252881,Cropmead,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
252881,Cropmead,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
252881,Cropmead,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
252881,Cropmead,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252881,Cropmead,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
252881,Cropmead,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
252881,Cropmead,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,29.6
252881,Cropmead,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
252881,Cropmead,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
252881,Cropmead,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
252881,Cropmead,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.41
252881,Cropmead,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
252881,Cropmead,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.97
252881,Cropmead,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.71
252881,Cropmead,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.86
252881,Cropmead,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.37
252881,Cropmead,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
252881,Cropmead,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
252881,Cropmead,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
252881,Cropmead,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
252881,Cropmead,2023-06-18T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.81
252881,Cropmead,2023-06-18T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.33
252881,Cropmead,2023-06-18T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.56
252881,Cropmead,2023-06-18T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.79
252881,Cropmead,2023-06-18T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.26
252881,Cropmead,2023-06-18T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.87
252881,Cropmead,2023-06-18T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
252881,Cropmead,2023-06-18T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.1
252881,Cropmead,2023-06-18T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
252881,Cropmead,2023-06-18T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.54
252881,Cropmead,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.69
252881,Cropmead,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
252881,Cropmead,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
252881,Cropmead,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
252881,Cropmead,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.9
252881,Cropmead,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
252881,Cropmead,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
252881,Cropmead,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
252881,Cropmead,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
252881,Cropmead,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
252881,Cropmead,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
252881,Cropmead,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
252881,Cropmead,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
252881,Cropmead,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
252881,Cropmead,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
252881,Cropmead,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
252881,Cropmead,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
252881,Cropmead,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
252881,Cropmead,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,29.6
252881,Cropmead,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
252881,Cropmead,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
252881,Cropmead,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
252881,Cropmead,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
252881,Cropmead,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.38
252881,Cropmead,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
252881,Cropmead,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.8
252881,Cropmead,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.42
252881,Cropmead,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.6
252881,Cropmead,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.9
252881,Cropmead,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
252881,Cropmead,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
252881,Cropmead,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
252881,Cropmead,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
252881,Cropmead,2023-06-18T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.89
252881,Cropmead,2023-06-18T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.41
252881,Cropmead,2023-06-18T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.61
252881,Cropmead,2023-06-18T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.77
252881,Cropmead,2023-06-18T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.31
252881,Cropmead,2023-06-18T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.92
252881,Cropmead,2023-06-18T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
252881,Cropmead,2023-06-18T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.4
252881,Cropmead,2023-06-18T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-18T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.2
252881,Cropmead,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.58
252881,Cropmead,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.76
252881,Cropmead,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
252881,Cropmead,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
252881,Cropmead,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
252881,Cropmead,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.36
252881,Cropmead,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
252881,Cropmead,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
252881,Cropmead,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
252881,Cropmead,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
252881,Cropmead,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
252881,Cropmead,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
252881,Cropmead,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
252881,Cropmead,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
252881,Cropmead,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
252881,Cropmead,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
252881,Cropmead,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252881,Cropmead,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
252881,Cropmead,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
252881,Cropmead,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,29.5
252881,Cropmead,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
252881,Cropmead,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
252881,Cropmead,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
252881,Cropmead,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.6
252881,Cropmead,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
252881,Cropmead,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.49
252881,Cropmead,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.97
252881,Cropmead,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.32
252881,Cropmead,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.84
252881,Cropmead,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
252881,Cropmead,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
252881,Cropmead,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
252881,Cropmead,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
252881,Cropmead,2023-06-18T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.83
252881,Cropmead,2023-06-18T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.4
252881,Cropmead,2023-06-18T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.62
252881,Cropmead,2023-06-18T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.78
252881,Cropmead,2023-06-18T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.33
252881,Cropmead,2023-06-18T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.93
252881,Cropmead,2023-06-18T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
252881,Cropmead,2023-06-18T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.2
252881,Cropmead,2023-06-18T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-18T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.4
252881,Cropmead,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.36
252881,Cropmead,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.26
252881,Cropmead,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
252881,Cropmead,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
252881,Cropmead,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
252881,Cropmead,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.25
252881,Cropmead,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
252881,Cropmead,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
252881,Cropmead,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
252881,Cropmead,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
252881,Cropmead,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
252881,Cropmead,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
252881,Cropmead,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
252881,Cropmead,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
252881,Cropmead,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
252881,Cropmead,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
252881,Cropmead,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
252881,Cropmead,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
252881,Cropmead,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
252881,Cropmead,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
252881,Cropmead,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,29.5
252881,Cropmead,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
252881,Cropmead,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
252881,Cropmead,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
252881,Cropmead,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
252881,Cropmead,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.97
252881,Cropmead,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
252881,Cropmead,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.37
252881,Cropmead,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.27
252881,Cropmead,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.68
252881,Cropmead,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.43
252881,Cropmead,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
252881,Cropmead,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
252881,Cropmead,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
252881,Cropmead,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
252881,Cropmead,2023-06-18T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.55
252881,Cropmead,2023-06-18T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.12
252881,Cropmead,2023-06-18T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.39
252881,Cropmead,2023-06-18T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.74
252881,Cropmead,2023-06-18T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.22
252881,Cropmead,2023-06-18T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.86
252881,Cropmead,2023-06-18T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
252881,Cropmead,2023-06-18T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.6
252881,Cropmead,2023-06-18T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-18T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.1
252881,Cropmead,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.91
252881,Cropmead,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.78
252881,Cropmead,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
252881,Cropmead,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
252881,Cropmead,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
252881,Cropmead,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.78
252881,Cropmead,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
252881,Cropmead,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
252881,Cropmead,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
252881,Cropmead,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
252881,Cropmead,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
252881,Cropmead,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
252881,Cropmead,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
252881,Cropmead,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
252881,Cropmead,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
252881,Cropmead,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
252881,Cropmead,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
252881,Cropmead,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
252881,Cropmead,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
252881,Cropmead,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,29.4
252881,Cropmead,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
