Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
252881,Cropmead,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
252881,Cropmead,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
252881,Cropmead,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
252881,Cropmead,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.61
252881,Cropmead,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
252881,Cropmead,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.01
252881,Cropmead,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.69
252881,Cropmead,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.92
252881,Cropmead,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.61
252881,Cropmead,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
252881,Cropmead,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
252881,Cropmead,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
252881,Cropmead,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
252881,Cropmead,2023-06-18T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.45
252881,Cropmead,2023-06-18T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.96
252881,Cropmead,2023-06-18T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.24
252881,Cropmead,2023-06-18T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.62
252881,Cropmead,2023-06-18T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.16
252881,Cropmead,2023-06-18T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.7
252881,Cropmead,2023-06-18T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
252881,Cropmead,2023-06-18T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.0
252881,Cropmead,2023-06-18T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.2
252881,Cropmead,2023-06-18T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.2
252881,Cropmead,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.1
252881,Cropmead,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.03
252881,Cropmead,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
252881,Cropmead,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
252881,Cropmead,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
252881,Cropmead,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.59
252881,Cropmead,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
252881,Cropmead,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
252881,Cropmead,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
252881,Cropmead,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
252881,Cropmead,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
252881,Cropmead,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
252881,Cropmead,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
252881,Cropmead,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
252881,Cropmead,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
252881,Cropmead,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
252881,Cropmead,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
252881,Cropmead,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,29.4
252881,Cropmead,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
252881,Cropmead,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
252881,Cropmead,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
252881,Cropmead,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
252881,Cropmead,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.03
252881,Cropmead,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
252881,Cropmead,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.86
252881,Cropmead,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.49
252881,Cropmead,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.63
252881,Cropmead,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.7
252881,Cropmead,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
252881,Cropmead,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
252881,Cropmead,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
252881,Cropmead,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
252881,Cropmead,2023-06-18T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.54
252881,Cropmead,2023-06-18T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.02
252881,Cropmead,2023-06-18T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.36
252881,Cropmead,2023-06-18T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.65
252881,Cropmead,2023-06-18T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.18
252881,Cropmead,2023-06-18T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.67
252881,Cropmead,2023-06-18T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
252881,Cropmead,2023-06-18T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.9
252881,Cropmead,2023-06-18T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-18T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.34
252881,Cropmead,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.5
252881,Cropmead,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
252881,Cropmead,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
252881,Cropmead,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
252881,Cropmead,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.53
252881,Cropmead,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
252881,Cropmead,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
252881,Cropmead,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
252881,Cropmead,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
252881,Cropmead,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
252881,Cropmead,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252881,Cropmead,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252881,Cropmead,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
252881,Cropmead,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252881,Cropmead,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252881,Cropmead,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
252881,Cropmead,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252881,Cropmead,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,29.4
252881,Cropmead,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
252881,Cropmead,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
252881,Cropmead,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
252881,Cropmead,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
252881,Cropmead,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.34
252881,Cropmead,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.05
252881,Cropmead,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.68
252881,Cropmead,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.59
252881,Cropmead,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.67
252881,Cropmead,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.13
252881,Cropmead,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
252881,Cropmead,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
252881,Cropmead,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
252881,Cropmead,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
252881,Cropmead,2023-06-18T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.73
252881,Cropmead,2023-06-18T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.99
252881,Cropmead,2023-06-18T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.33
252881,Cropmead,2023-06-18T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.51
252881,Cropmead,2023-06-18T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.18
252881,Cropmead,2023-06-18T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.71
252881,Cropmead,2023-06-18T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-18T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.9
252881,Cropmead,2023-06-18T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.9
252881,Cropmead,2023-06-18T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.56
252881,Cropmead,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.24
252881,Cropmead,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
252881,Cropmead,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.52
252881,Cropmead,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
252881,Cropmead,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.84
252881,Cropmead,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
252881,Cropmead,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
252881,Cropmead,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
252881,Cropmead,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
252881,Cropmead,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
252881,Cropmead,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
252881,Cropmead,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
252881,Cropmead,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
252881,Cropmead,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
252881,Cropmead,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
252881,Cropmead,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
252881,Cropmead,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
252881,Cropmead,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,29.4
252881,Cropmead,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
252881,Cropmead,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
252881,Cropmead,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
252881,Cropmead,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.79
252881,Cropmead,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.29
252881,Cropmead,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.69
252881,Cropmead,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.33
252881,Cropmead,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.44
252881,Cropmead,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.05
252881,Cropmead,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
252881,Cropmead,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
252881,Cropmead,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
252881,Cropmead,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
252881,Cropmead,2023-06-18T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.85
252881,Cropmead,2023-06-18T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.0
252881,Cropmead,2023-06-18T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.28
252881,Cropmead,2023-06-18T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.15
252881,Cropmead,2023-06-18T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.23
252881,Cropmead,2023-06-18T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.68
252881,Cropmead,2023-06-18T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
252881,Cropmead,2023-06-18T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.3
252881,Cropmead,2023-06-18T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.2
252881,Cropmead,2023-06-18T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.42
252881,Cropmead,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.37
252881,Cropmead,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
252881,Cropmead,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
252881,Cropmead,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
252881,Cropmead,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.08
252881,Cropmead,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
252881,Cropmead,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
252881,Cropmead,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
252881,Cropmead,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
252881,Cropmead,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
252881,Cropmead,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
252881,Cropmead,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
252881,Cropmead,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
252881,Cropmead,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
252881,Cropmead,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
252881,Cropmead,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,29.4
252881,Cropmead,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
252881,Cropmead,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
252881,Cropmead,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
252881,Cropmead,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.51
252881,Cropmead,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
252881,Cropmead,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.63
252881,Cropmead,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.84
252881,Cropmead,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.25
252881,Cropmead,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.78
252881,Cropmead,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
252881,Cropmead,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
252881,Cropmead,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
252881,Cropmead,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
252881,Cropmead,2023-06-18T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.47
252881,Cropmead,2023-06-18T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.87
252881,Cropmead,2023-06-18T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.14
252881,Cropmead,2023-06-18T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.9
252881,Cropmead,2023-06-18T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.17
252881,Cropmead,2023-06-18T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.58
252881,Cropmead,2023-06-18T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-18T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.0
252881,Cropmead,2023-06-18T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.9
252881,Cropmead,2023-06-18T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.6
252881,Cropmead,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.39
252881,Cropmead,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.87
252881,Cropmead,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
252881,Cropmead,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.23
252881,Cropmead,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
252881,Cropmead,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.53
252881,Cropmead,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
252881,Cropmead,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
252881,Cropmead,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
252881,Cropmead,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
252881,Cropmead,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
252881,Cropmead,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252881,Cropmead,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
252881,Cropmead,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
252881,Cropmead,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
252881,Cropmead,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
252881,Cropmead,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
252881,Cropmead,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252881,Cropmead,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,29.5
252881,Cropmead,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
252881,Cropmead,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
252881,Cropmead,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
252881,Cropmead,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
252881,Cropmead,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.19
252881,Cropmead,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
252881,Cropmead,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.08
252881,Cropmead,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.12
252881,Cropmead,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.49
252881,Cropmead,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.36
252881,Cropmead,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
252881,Cropmead,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
252881,Cropmead,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
252881,Cropmead,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
252881,Cropmead,2023-06-18T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.52
252881,Cropmead,2023-06-18T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.02
252881,Cropmead,2023-06-18T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.23
252881,Cropmead,2023-06-18T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.72
252881,Cropmead,2023-06-18T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.25
252881,Cropmead,2023-06-18T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.73
252881,Cropmead,2023-06-18T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
252881,Cropmead,2023-06-18T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.5
252881,Cropmead,2023-06-18T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
252881,Cropmead,2023-06-18T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.4
252881,Cropmead,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.56
252881,Cropmead,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.55
252881,Cropmead,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
252881,Cropmead,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
252881,Cropmead,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
252881,Cropmead,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.52
252881,Cropmead,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
252881,Cropmead,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
252881,Cropmead,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
252881,Cropmead,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
252881,Cropmead,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
252881,Cropmead,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252881,Cropmead,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252881,Cropmead,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
252881,Cropmead,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
252881,Cropmead,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
252881,Cropmead,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
252881,Cropmead,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252881,Cropmead,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,29.6
252881,Cropmead,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
252881,Cropmead,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
252881,Cropmead,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
252881,Cropmead,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
252881,Cropmead,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.28
252881,Cropmead,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.88
252881,Cropmead,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.58
252881,Cropmead,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
252881,Cropmead,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.69
252881,Cropmead,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.39
252881,Cropmead,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
252881,Cropmead,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
252881,Cropmead,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
252881,Cropmead,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
252881,Cropmead,2023-06-18T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.62
252881,Cropmead,2023-06-18T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.08
252881,Cropmead,2023-06-18T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.31
252881,Cropmead,2023-06-18T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.69
252881,Cropmead,2023-06-18T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.23
252881,Cropmead,2023-06-18T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.68
252881,Cropmead,2023-06-18T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
252881,Cropmead,2023-06-18T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.6
252881,Cropmead,2023-06-18T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-18T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.3
252881,Cropmead,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.63
252881,Cropmead,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.03
252881,Cropmead,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.53
252881,Cropmead,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.51
252881,Cropmead,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
252881,Cropmead,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.92
252881,Cropmead,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
252881,Cropmead,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
252881,Cropmead,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
252881,Cropmead,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
252881,Cropmead,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
252881,Cropmead,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252881,Cropmead,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
252881,Cropmead,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
252881,Cropmead,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
252881,Cropmead,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
252881,Cropmead,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252881,Cropmead,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,29.7
252881,Cropmead,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
252881,Cropmead,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
252881,Cropmead,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
252881,Cropmead,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
252881,Cropmead,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.23
252881,Cropmead,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.96
252881,Cropmead,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.25
252881,Cropmead,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.69
252881,Cropmead,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.52
252881,Cropmead,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.07
252881,Cropmead,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
252881,Cropmead,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
252881,Cropmead,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
252881,Cropmead,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
252881,Cropmead,2023-06-18T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.65
252881,Cropmead,2023-06-18T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.12
252881,Cropmead,2023-06-18T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.32
252881,Cropmead,2023-06-18T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.69
252881,Cropmead,2023-06-18T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.25
252881,Cropmead,2023-06-18T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.74
252881,Cropmead,2023-06-18T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-18T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.8
252881,Cropmead,2023-06-18T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-18T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.5
252881,Cropmead,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.6
252881,Cropmead,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.28
252881,Cropmead,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.79
252881,Cropmead,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
252881,Cropmead,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
252881,Cropmead,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.94
252881,Cropmead,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
252881,Cropmead,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
252881,Cropmead,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
252881,Cropmead,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
252881,Cropmead,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
252881,Cropmead,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252881,Cropmead,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
252881,Cropmead,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
252881,Cropmead,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
252881,Cropmead,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
252881,Cropmead,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
252881,Cropmead,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,29.8
252881,Cropmead,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
252881,Cropmead,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
252881,Cropmead,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
252881,Cropmead,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
252881,Cropmead,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
252881,Cropmead,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
252881,Cropmead,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.94
252881,Cropmead,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
252881,Cropmead,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.49
252881,Cropmead,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.57
252881,Cropmead,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.15
252881,Cropmead,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.87
252881,Cropmead,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
252881,Cropmead,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
252881,Cropmead,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
252881,Cropmead,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
252881,Cropmead,2023-06-18T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.76
252881,Cropmead,2023-06-18T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.16
252881,Cropmead,2023-06-18T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.42
252881,Cropmead,2023-06-18T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.81
252881,Cropmead,2023-06-18T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.31
252881,Cropmead,2023-06-18T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.81
252881,Cropmead,2023-06-18T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
252881,Cropmead,2023-06-18T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.4
252881,Cropmead,2023-06-18T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
252881,Cropmead,2023-06-18T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.8
252881,Cropmead,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.69
252881,Cropmead,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.82
252881,Cropmead,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
252881,Cropmead,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.35
252881,Cropmead,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
252881,Cropmead,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.84
252881,Cropmead,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
252881,Cropmead,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
252881,Cropmead,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
252881,Cropmead,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
252881,Cropmead,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
252881,Cropmead,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252881,Cropmead,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
252881,Cropmead,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
252881,Cropmead,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
252881,Cropmead,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
252881,Cropmead,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,29.8
252881,Cropmead,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
252881,Cropmead,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
252881,Cropmead,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
252881,Cropmead,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
252881,Cropmead,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
252881,Cropmead,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.78
252881,Cropmead,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
252881,Cropmead,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.89
252881,Cropmead,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.14
252881,Cropmead,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.34
252881,Cropmead,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.42
252881,Cropmead,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
252881,Cropmead,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
252881,Cropmead,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
252881,Cropmead,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
252881,Cropmead,2023-06-18T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.75
252881,Cropmead,2023-06-18T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.16
252881,Cropmead,2023-06-18T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.38
252881,Cropmead,2023-06-18T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.78
252881,Cropmead,2023-06-18T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.36
252881,Cropmead,2023-06-18T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.83
252881,Cropmead,2023-06-18T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
252881,Cropmead,2023-06-18T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.2
252881,Cropmead,2023-06-18T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-18T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.8
252881,Cropmead,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.81
252881,Cropmead,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.71
252881,Cropmead,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.04
252881,Cropmead,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.07
252881,Cropmead,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
252881,Cropmead,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.19
252881,Cropmead,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
252881,Cropmead,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
252881,Cropmead,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
252881,Cropmead,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
252881,Cropmead,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
252881,Cropmead,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
252881,Cropmead,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
252881,Cropmead,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
252881,Cropmead,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
252881,Cropmead,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
252881,Cropmead,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
252881,Cropmead,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,29.9
252881,Cropmead,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
252881,Cropmead,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
252881,Cropmead,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
252881,Cropmead,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
252881,Cropmead,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
252881,Cropmead,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
252881,Cropmead,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.4
252881,Cropmead,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
252881,Cropmead,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.52
252881,Cropmead,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,29.52
252881,Cropmead,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.62
252881,Cropmead,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.47
252881,Cropmead,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
252881,Cropmead,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
252881,Cropmead,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
252881,Cropmead,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
252881,Cropmead,2023-06-18T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.6
252881,Cropmead,2023-06-18T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.1
252881,Cropmead,2023-06-18T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.48
252881,Cropmead,2023-06-18T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.77
252881,Cropmead,2023-06-18T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.24
252881,Cropmead,2023-06-18T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.88
252881,Cropmead,2023-06-18T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
252881,Cropmead,2023-06-18T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.8
252881,Cropmead,2023-06-18T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-18T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.4
252881,Cropmead,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.72
252881,Cropmead,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.82
252881,Cropmead,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.89
252881,Cropmead,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.09
252881,Cropmead,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
252881,Cropmead,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.98
252881,Cropmead,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
252881,Cropmead,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
252881,Cropmead,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
252881,Cropmead,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
252881,Cropmead,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
252881,Cropmead,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252881,Cropmead,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
252881,Cropmead,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
252881,Cropmead,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
252881,Cropmead,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
252881,Cropmead,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252881,Cropmead,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,30.0
252881,Cropmead,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
252881,Cropmead,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
252881,Cropmead,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
252881,Cropmead,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
252881,Cropmead,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
252881,Cropmead,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.9
252881,Cropmead,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.31
252881,Cropmead,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.25
252881,Cropmead,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.61
252881,Cropmead,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.78
252881,Cropmead,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.54
252881,Cropmead,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
252881,Cropmead,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
252881,Cropmead,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
252881,Cropmead,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
252881,Cropmead,2023-06-18T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.09
252881,Cropmead,2023-06-18T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.5
252881,Cropmead,2023-06-18T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.9
252881,Cropmead,2023-06-18T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.63
252881,Cropmead,2023-06-18T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.23
252881,Cropmead,2023-06-18T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.68
252881,Cropmead,2023-06-18T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
252881,Cropmead,2023-06-18T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.3
252881,Cropmead,2023-06-18T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.2
252881,Cropmead,2023-06-18T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.8
252881,Cropmead,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.2
252881,Cropmead,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.7
252881,Cropmead,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.79
252881,Cropmead,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.66
252881,Cropmead,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
252881,Cropmead,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.22
252881,Cropmead,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
252881,Cropmead,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
252881,Cropmead,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
252881,Cropmead,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
252881,Cropmead,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
252881,Cropmead,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
252881,Cropmead,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
252881,Cropmead,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
252881,Cropmead,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
252881,Cropmead,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
252881,Cropmead,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252881,Cropmead,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,30.1
252881,Cropmead,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
252881,Cropmead,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
252881,Cropmead,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
252881,Cropmead,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
252881,Cropmead,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
252881,Cropmead,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
252881,Cropmead,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.87
252881,Cropmead,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
252881,Cropmead,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.31
252881,Cropmead,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,30.14
252881,Cropmead,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.14
252881,Cropmead,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.74
252881,Cropmead,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
252881,Cropmead,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
252881,Cropmead,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
252881,Cropmead,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
252881,Cropmead,2023-06-18T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.35
