Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-18T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.45
252881,Cropmead,2023-06-18T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.81
252881,Cropmead,2023-06-18T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.94
252881,Cropmead,2023-06-18T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.19
252881,Cropmead,2023-06-18T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.61
252881,Cropmead,2023-06-18T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
252881,Cropmead,2023-06-18T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.5
252881,Cropmead,2023-06-18T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.6
252881,Cropmead,2023-06-18T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.9
252881,Cropmead,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.52
252881,Cropmead,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.26
252881,Cropmead,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.63
252881,Cropmead,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.9
252881,Cropmead,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
252881,Cropmead,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.96
252881,Cropmead,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
252881,Cropmead,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
252881,Cropmead,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
252881,Cropmead,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
252881,Cropmead,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
252881,Cropmead,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
252881,Cropmead,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
252881,Cropmead,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
252881,Cropmead,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
252881,Cropmead,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
252881,Cropmead,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,30.2
252881,Cropmead,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
252881,Cropmead,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
252881,Cropmead,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
252881,Cropmead,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
252881,Cropmead,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
252881,Cropmead,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
252881,Cropmead,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.24
252881,Cropmead,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
252881,Cropmead,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.71
252881,Cropmead,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.38
252881,Cropmead,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.91
252881,Cropmead,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.09
252881,Cropmead,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
252881,Cropmead,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
252881,Cropmead,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
252881,Cropmead,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
252881,Cropmead,2023-06-18T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.17
252881,Cropmead,2023-06-18T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.25
252881,Cropmead,2023-06-18T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.61
252881,Cropmead,2023-06-18T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.66
252881,Cropmead,2023-06-18T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.15
252881,Cropmead,2023-06-18T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.52
252881,Cropmead,2023-06-18T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
252881,Cropmead,2023-06-18T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.3
252881,Cropmead,2023-06-18T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.0
252881,Cropmead,2023-06-18T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.2
252881,Cropmead,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.43
252881,Cropmead,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.12
252881,Cropmead,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.51
252881,Cropmead,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.81
252881,Cropmead,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.46
252881,Cropmead,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
252881,Cropmead,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
252881,Cropmead,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
252881,Cropmead,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
252881,Cropmead,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
252881,Cropmead,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
252881,Cropmead,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
252881,Cropmead,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
252881,Cropmead,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
252881,Cropmead,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
252881,Cropmead,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,30.3
252881,Cropmead,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
252881,Cropmead,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
252881,Cropmead,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
252881,Cropmead,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
252881,Cropmead,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
252881,Cropmead,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
252881,Cropmead,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.75
252881,Cropmead,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
252881,Cropmead,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.21
252881,Cropmead,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.69
252881,Cropmead,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.93
252881,Cropmead,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.1
252881,Cropmead,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
252881,Cropmead,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
252881,Cropmead,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
252881,Cropmead,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
252881,Cropmead,2023-06-18T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.06
252881,Cropmead,2023-06-18T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.39
252881,Cropmead,2023-06-18T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.74
252881,Cropmead,2023-06-18T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.6
252881,Cropmead,2023-06-18T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.13
252881,Cropmead,2023-06-18T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.52
252881,Cropmead,2023-06-18T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-18T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.9
252881,Cropmead,2023-06-18T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.2
252881,Cropmead,2023-06-18T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.4
252881,Cropmead,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.76
252881,Cropmead,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.35
252881,Cropmead,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.56
252881,Cropmead,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.13
252881,Cropmead,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
252881,Cropmead,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.66
252881,Cropmead,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
252881,Cropmead,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
252881,Cropmead,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
252881,Cropmead,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
252881,Cropmead,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252881,Cropmead,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
252881,Cropmead,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
252881,Cropmead,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
252881,Cropmead,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252881,Cropmead,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
252881,Cropmead,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252881,Cropmead,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,30.4
252881,Cropmead,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
252881,Cropmead,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
252881,Cropmead,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
252881,Cropmead,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
252881,Cropmead,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
252881,Cropmead,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
252881,Cropmead,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.37
252881,Cropmead,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
252881,Cropmead,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.37
252881,Cropmead,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.47
252881,Cropmead,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.76
252881,Cropmead,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.85
252881,Cropmead,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
252881,Cropmead,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
252881,Cropmead,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
252881,Cropmead,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
252881,Cropmead,2023-06-18T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.18
252881,Cropmead,2023-06-18T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.56
252881,Cropmead,2023-06-18T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.88
252881,Cropmead,2023-06-18T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.56
252881,Cropmead,2023-06-18T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.14
252881,Cropmead,2023-06-18T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.51
252881,Cropmead,2023-06-18T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
252881,Cropmead,2023-06-18T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.9
252881,Cropmead,2023-06-18T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.7
252881,Cropmead,2023-06-18T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.6
252881,Cropmead,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.94
252881,Cropmead,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.39
252881,Cropmead,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.71
252881,Cropmead,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.98
252881,Cropmead,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
252881,Cropmead,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.89
252881,Cropmead,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
252881,Cropmead,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
252881,Cropmead,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
252881,Cropmead,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
252881,Cropmead,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
252881,Cropmead,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
252881,Cropmead,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
252881,Cropmead,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252881,Cropmead,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
252881,Cropmead,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,30.4
252881,Cropmead,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
252881,Cropmead,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
252881,Cropmead,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
252881,Cropmead,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
252881,Cropmead,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
252881,Cropmead,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
252881,Cropmead,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.96
252881,Cropmead,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
252881,Cropmead,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.06
252881,Cropmead,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.51
252881,Cropmead,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.7
252881,Cropmead,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.19
252881,Cropmead,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
252881,Cropmead,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
252881,Cropmead,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
252881,Cropmead,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
252881,Cropmead,2023-06-18T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.26
252881,Cropmead,2023-06-18T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.65
252881,Cropmead,2023-06-18T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.94
252881,Cropmead,2023-06-18T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.6
252881,Cropmead,2023-06-18T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.16
252881,Cropmead,2023-06-18T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.59
252881,Cropmead,2023-06-18T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
252881,Cropmead,2023-06-18T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.5
252881,Cropmead,2023-06-18T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.3
252881,Cropmead,2023-06-18T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.2
252881,Cropmead,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.72
252881,Cropmead,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.42
252881,Cropmead,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.38
252881,Cropmead,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.11
252881,Cropmead,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
252881,Cropmead,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.79
252881,Cropmead,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
252881,Cropmead,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
252881,Cropmead,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
252881,Cropmead,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
252881,Cropmead,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
252881,Cropmead,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
252881,Cropmead,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
252881,Cropmead,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
252881,Cropmead,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
252881,Cropmead,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,30.5
252881,Cropmead,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
252881,Cropmead,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
252881,Cropmead,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
252881,Cropmead,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
252881,Cropmead,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
252881,Cropmead,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
252881,Cropmead,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.79
252881,Cropmead,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.26
252881,Cropmead,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.88
252881,Cropmead,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.42
252881,Cropmead,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.32
252881,Cropmead,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.7
252881,Cropmead,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
252881,Cropmead,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
252881,Cropmead,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
252881,Cropmead,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
252881,Cropmead,2023-06-18T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.24
252881,Cropmead,2023-06-18T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.66
252881,Cropmead,2023-06-18T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.91
252881,Cropmead,2023-06-18T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.62
252881,Cropmead,2023-06-18T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.23
252881,Cropmead,2023-06-18T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.63
252881,Cropmead,2023-06-18T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
252881,Cropmead,2023-06-18T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.6
252881,Cropmead,2023-06-18T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
252881,Cropmead,2023-06-18T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.5
252881,Cropmead,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.91
252881,Cropmead,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.27
252881,Cropmead,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.23
252881,Cropmead,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.48
252881,Cropmead,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
252881,Cropmead,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.86
252881,Cropmead,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
252881,Cropmead,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
252881,Cropmead,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
252881,Cropmead,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
252881,Cropmead,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
252881,Cropmead,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
252881,Cropmead,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
252881,Cropmead,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
252881,Cropmead,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
252881,Cropmead,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252881,Cropmead,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,30.6
252881,Cropmead,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
252881,Cropmead,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
252881,Cropmead,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
252881,Cropmead,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
252881,Cropmead,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
252881,Cropmead,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
252881,Cropmead,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.54
252881,Cropmead,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
252881,Cropmead,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.93
252881,Cropmead,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.96
252881,Cropmead,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.19
252881,Cropmead,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.51
252881,Cropmead,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
252881,Cropmead,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
252881,Cropmead,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
252881,Cropmead,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
252881,Cropmead,2023-06-18T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.51
252881,Cropmead,2023-06-18T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.88
252881,Cropmead,2023-06-18T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.19
252881,Cropmead,2023-06-18T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.76
252881,Cropmead,2023-06-18T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.28
252881,Cropmead,2023-06-18T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.71
252881,Cropmead,2023-06-18T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
252881,Cropmead,2023-06-18T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.6
252881,Cropmead,2023-06-18T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.2
252881,Cropmead,2023-06-18T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.88
252881,Cropmead,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.64
252881,Cropmead,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.04
252881,Cropmead,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.31
252881,Cropmead,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
252881,Cropmead,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.07
252881,Cropmead,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
252881,Cropmead,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
252881,Cropmead,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
252881,Cropmead,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
252881,Cropmead,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
252881,Cropmead,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
252881,Cropmead,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
252881,Cropmead,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
252881,Cropmead,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,30.6
252881,Cropmead,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
252881,Cropmead,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
252881,Cropmead,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
252881,Cropmead,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
252881,Cropmead,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
252881,Cropmead,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
252881,Cropmead,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.1
252881,Cropmead,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
252881,Cropmead,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.11
252881,Cropmead,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.1
252881,Cropmead,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.8
252881,Cropmead,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.35
252881,Cropmead,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
252881,Cropmead,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
252881,Cropmead,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
252881,Cropmead,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
252881,Cropmead,2023-06-18T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.83
252881,Cropmead,2023-06-18T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.28
252881,Cropmead,2023-06-18T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.5
252881,Cropmead,2023-06-18T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.78
252881,Cropmead,2023-06-18T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.27
252881,Cropmead,2023-06-18T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.79
252881,Cropmead,2023-06-18T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-18T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.3
252881,Cropmead,2023-06-18T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-18T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.02
252881,Cropmead,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.58
252881,Cropmead,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.74
252881,Cropmead,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.81
252881,Cropmead,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
252881,Cropmead,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.16
252881,Cropmead,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
252881,Cropmead,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
252881,Cropmead,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
252881,Cropmead,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
252881,Cropmead,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
252881,Cropmead,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252881,Cropmead,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
252881,Cropmead,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
252881,Cropmead,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
252881,Cropmead,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
252881,Cropmead,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,30.7
252881,Cropmead,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
252881,Cropmead,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
252881,Cropmead,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
252881,Cropmead,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
252881,Cropmead,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
252881,Cropmead,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.2
252881,Cropmead,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
252881,Cropmead,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.84
252881,Cropmead,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,34.57
252881,Cropmead,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.54
252881,Cropmead,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.67
252881,Cropmead,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
252881,Cropmead,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
252881,Cropmead,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
252881,Cropmead,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
252881,Cropmead,2023-06-18T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.88
252881,Cropmead,2023-06-18T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.33
252881,Cropmead,2023-06-18T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.63
252881,Cropmead,2023-06-18T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.81
252881,Cropmead,2023-06-18T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.33
252881,Cropmead,2023-06-18T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.0
252881,Cropmead,2023-06-18T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
252881,Cropmead,2023-06-18T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.3
252881,Cropmead,2023-06-18T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
252881,Cropmead,2023-06-18T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.6
252881,Cropmead,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.07
252881,Cropmead,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.35
252881,Cropmead,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.85
252881,Cropmead,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.24
252881,Cropmead,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
252881,Cropmead,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.06
252881,Cropmead,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
252881,Cropmead,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
252881,Cropmead,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
252881,Cropmead,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
252881,Cropmead,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
252881,Cropmead,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
252881,Cropmead,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
252881,Cropmead,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
252881,Cropmead,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
252881,Cropmead,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252881,Cropmead,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
252881,Cropmead,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252881,Cropmead,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,30.8
252881,Cropmead,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
252881,Cropmead,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
252881,Cropmead,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
252881,Cropmead,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
252881,Cropmead,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
252881,Cropmead,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
252881,Cropmead,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.66
252881,Cropmead,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
252881,Cropmead,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.83
252881,Cropmead,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.16
252881,Cropmead,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.79
252881,Cropmead,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.9
252881,Cropmead,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
252881,Cropmead,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
252881,Cropmead,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
252881,Cropmead,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
252881,Cropmead,2023-06-18T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.13
252881,Cropmead,2023-06-18T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.48
252881,Cropmead,2023-06-18T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.77
252881,Cropmead,2023-06-18T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.59
252881,Cropmead,2023-06-18T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.38
252881,Cropmead,2023-06-18T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.91
252881,Cropmead,2023-06-18T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-18T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.9
252881,Cropmead,2023-06-18T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.7
252881,Cropmead,2023-06-18T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.4
252881,Cropmead,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.19
252881,Cropmead,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.65
252881,Cropmead,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.9
252881,Cropmead,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.35
252881,Cropmead,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
252881,Cropmead,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.81
252881,Cropmead,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
252881,Cropmead,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
252881,Cropmead,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
252881,Cropmead,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
252881,Cropmead,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
252881,Cropmead,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
252881,Cropmead,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
252881,Cropmead,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
252881,Cropmead,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
252881,Cropmead,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
252881,Cropmead,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
252881,Cropmead,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,30.8
252881,Cropmead,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
252881,Cropmead,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
252881,Cropmead,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
252881,Cropmead,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
252881,Cropmead,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
252881,Cropmead,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
252881,Cropmead,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.89
252881,Cropmead,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
252881,Cropmead,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.76
252881,Cropmead,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,31.39
252881,Cropmead,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.65
252881,Cropmead,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.87
252881,Cropmead,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
252881,Cropmead,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
252881,Cropmead,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
252881,Cropmead,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
252881,Cropmead,2023-06-18T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.16
252881,Cropmead,2023-06-18T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.33
252881,Cropmead,2023-06-18T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.58
252881,Cropmead,2023-06-18T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.26
252881,Cropmead,2023-06-18T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.39
252881,Cropmead,2023-06-18T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.91
252881,Cropmead,2023-06-18T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
252881,Cropmead,2023-06-18T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.2
252881,Cropmead,2023-06-18T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-18T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.4
252881,Cropmead,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.09
252881,Cropmead,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.4
252881,Cropmead,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.67
252881,Cropmead,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.03
252881,Cropmead,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
252881,Cropmead,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.59
252881,Cropmead,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
252881,Cropmead,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
252881,Cropmead,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
252881,Cropmead,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
252881,Cropmead,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
252881,Cropmead,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252881,Cropmead,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
252881,Cropmead,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
252881,Cropmead,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
252881,Cropmead,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
252881,Cropmead,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
252881,Cropmead,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
252881,Cropmead,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,30.9
252881,Cropmead,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
252881,Cropmead,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
252881,Cropmead,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
252881,Cropmead,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
252881,Cropmead,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
252881,Cropmead,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
252881,Cropmead,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.97
252881,Cropmead,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.74
252881,Cropmead,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.9
252881,Cropmead,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.63
252881,Cropmead,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.67
252881,Cropmead,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.27
252881,Cropmead,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
252881,Cropmead,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
252881,Cropmead,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
252881,Cropmead,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
252881,Cropmead,2023-06-18T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.06
252881,Cropmead,2023-06-18T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.37
252881,Cropmead,2023-06-18T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.65
252881,Cropmead,2023-06-18T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.14
252881,Cropmead,2023-06-18T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.37
252881,Cropmead,2023-06-18T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.88
252881,Cropmead,2023-06-18T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
252881,Cropmead,2023-06-18T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.8
252881,Cropmead,2023-06-18T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-18T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.4
252881,Cropmead,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.21
252881,Cropmead,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.81
252881,Cropmead,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.79
252881,Cropmead,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.19
252881,Cropmead,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
252881,Cropmead,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.18
252881,Cropmead,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
252881,Cropmead,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
252881,Cropmead,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
252881,Cropmead,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
252881,Cropmead,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
252881,Cropmead,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252881,Cropmead,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
252881,Cropmead,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
252881,Cropmead,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
252881,Cropmead,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
252881,Cropmead,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,31.0
252881,Cropmead,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
252881,Cropmead,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
252881,Cropmead,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
252881,Cropmead,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
252881,Cropmead,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
252881,Cropmead,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
252881,Cropmead,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.85
252881,Cropmead,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
252881,Cropmead,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.7
252881,Cropmead,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.65
252881,Cropmead,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.46
252881,Cropmead,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.89
252881,Cropmead,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
252881,Cropmead,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
252881,Cropmead,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
252881,Cropmead,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
252881,Cropmead,2023-06-18T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.97
252881,Cropmead,2023-06-18T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.33
252881,Cropmead,2023-06-18T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.63
252881,Cropmead,2023-06-18T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.88
252881,Cropmead,2023-06-18T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.33
252881,Cropmead,2023-06-18T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.85
252881,Cropmead,2023-06-18T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
252881,Cropmead,2023-06-18T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.7
252881,Cropmead,2023-06-18T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.3
252881,Cropmead,2023-06-18T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.2
252881,Cropmead,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.86
252881,Cropmead,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.57
252881,Cropmead,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.13
252881,Cropmead,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.26
252881,Cropmead,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
252881,Cropmead,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.06
252881,Cropmead,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
