Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
252881,Cropmead,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
252881,Cropmead,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
252881,Cropmead,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
252881,Cropmead,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
252881,Cropmead,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
252881,Cropmead,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252881,Cropmead,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
252881,Cropmead,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,31.1
252881,Cropmead,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
252881,Cropmead,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
252881,Cropmead,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
252881,Cropmead,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
252881,Cropmead,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
252881,Cropmead,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
252881,Cropmead,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.12
252881,Cropmead,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
252881,Cropmead,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.24
252881,Cropmead,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.98
252881,Cropmead,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.32
252881,Cropmead,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.86
252881,Cropmead,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
252881,Cropmead,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
252881,Cropmead,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
252881,Cropmead,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
252881,Cropmead,2023-06-18T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.04
252881,Cropmead,2023-06-18T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.45
252881,Cropmead,2023-06-18T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.84
252881,Cropmead,2023-06-18T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.91
252881,Cropmead,2023-06-18T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.43
252881,Cropmead,2023-06-18T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.92
252881,Cropmead,2023-06-18T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
252881,Cropmead,2023-06-18T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.9
252881,Cropmead,2023-06-18T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.6
252881,Cropmead,2023-06-18T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.7
252881,Cropmead,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.01
252881,Cropmead,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.85
252881,Cropmead,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.96
252881,Cropmead,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.08
252881,Cropmead,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
252881,Cropmead,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.14
252881,Cropmead,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
252881,Cropmead,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
252881,Cropmead,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
252881,Cropmead,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
252881,Cropmead,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
252881,Cropmead,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
252881,Cropmead,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
252881,Cropmead,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252881,Cropmead,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
252881,Cropmead,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,31.2
252881,Cropmead,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
252881,Cropmead,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
252881,Cropmead,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
252881,Cropmead,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
252881,Cropmead,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
252881,Cropmead,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
252881,Cropmead,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.25
252881,Cropmead,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
252881,Cropmead,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.85
252881,Cropmead,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.39
252881,Cropmead,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.64
252881,Cropmead,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
252881,Cropmead,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
252881,Cropmead,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
252881,Cropmead,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
252881,Cropmead,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
252881,Cropmead,2023-06-18T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.88
252881,Cropmead,2023-06-18T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.33
252881,Cropmead,2023-06-18T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.79
252881,Cropmead,2023-06-18T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.84
252881,Cropmead,2023-06-18T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.38
252881,Cropmead,2023-06-18T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.94
252881,Cropmead,2023-06-18T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
252881,Cropmead,2023-06-18T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.4
252881,Cropmead,2023-06-18T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.3
252881,Cropmead,2023-06-18T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.9
252881,Cropmead,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.92
252881,Cropmead,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.1
252881,Cropmead,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.59
252881,Cropmead,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.54
252881,Cropmead,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
252881,Cropmead,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.3
252881,Cropmead,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
252881,Cropmead,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
252881,Cropmead,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
252881,Cropmead,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
252881,Cropmead,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
252881,Cropmead,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
252881,Cropmead,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
252881,Cropmead,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
252881,Cropmead,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,31.3
252881,Cropmead,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
252881,Cropmead,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
252881,Cropmead,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
252881,Cropmead,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
252881,Cropmead,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
252881,Cropmead,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
252881,Cropmead,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.35
252881,Cropmead,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
252881,Cropmead,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.15
252881,Cropmead,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.89
252881,Cropmead,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.86
252881,Cropmead,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.23
252881,Cropmead,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
252881,Cropmead,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
252881,Cropmead,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
252881,Cropmead,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
252881,Cropmead,2023-06-18T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.84
252881,Cropmead,2023-06-18T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.2
252881,Cropmead,2023-06-18T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.56
252881,Cropmead,2023-06-18T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.75
252881,Cropmead,2023-06-18T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.26
252881,Cropmead,2023-06-18T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.75
252881,Cropmead,2023-06-18T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
252881,Cropmead,2023-06-18T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.0
252881,Cropmead,2023-06-18T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-18T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.7
252881,Cropmead,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.01
252881,Cropmead,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.12
252881,Cropmead,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.69
252881,Cropmead,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.22
252881,Cropmead,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
252881,Cropmead,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.97
252881,Cropmead,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
252881,Cropmead,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
252881,Cropmead,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
252881,Cropmead,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
252881,Cropmead,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
252881,Cropmead,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
252881,Cropmead,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
252881,Cropmead,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
252881,Cropmead,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
252881,Cropmead,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,31.4
252881,Cropmead,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
252881,Cropmead,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
252881,Cropmead,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
252881,Cropmead,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
252881,Cropmead,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
252881,Cropmead,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
252881,Cropmead,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.09
252881,Cropmead,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.32
252881,Cropmead,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.43
252881,Cropmead,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.69
252881,Cropmead,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.47
252881,Cropmead,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.63
252881,Cropmead,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
252881,Cropmead,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
252881,Cropmead,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
252881,Cropmead,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
252881,Cropmead,2023-06-18T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.89
252881,Cropmead,2023-06-18T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.23
252881,Cropmead,2023-06-18T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.51
252881,Cropmead,2023-06-18T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.84
252881,Cropmead,2023-06-18T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.32
252881,Cropmead,2023-06-18T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.79
252881,Cropmead,2023-06-18T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-18T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.6
252881,Cropmead,2023-06-18T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
252881,Cropmead,2023-06-18T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.96
252881,Cropmead,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.74
252881,Cropmead,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.36
252881,Cropmead,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.79
252881,Cropmead,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
252881,Cropmead,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.27
252881,Cropmead,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
252881,Cropmead,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
252881,Cropmead,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
252881,Cropmead,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
252881,Cropmead,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
252881,Cropmead,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
252881,Cropmead,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
252881,Cropmead,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
252881,Cropmead,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
252881,Cropmead,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
252881,Cropmead,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
252881,Cropmead,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,31.4
252881,Cropmead,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
252881,Cropmead,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
252881,Cropmead,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
252881,Cropmead,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
252881,Cropmead,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
252881,Cropmead,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
252881,Cropmead,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.95
252881,Cropmead,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
252881,Cropmead,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.16
252881,Cropmead,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.46
252881,Cropmead,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.79
252881,Cropmead,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.47
252881,Cropmead,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
252881,Cropmead,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
252881,Cropmead,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
252881,Cropmead,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
252881,Cropmead,2023-06-18T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.94
252881,Cropmead,2023-06-18T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.34
252881,Cropmead,2023-06-18T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.55
252881,Cropmead,2023-06-18T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.8
252881,Cropmead,2023-06-18T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.36
252881,Cropmead,2023-06-18T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.78
252881,Cropmead,2023-06-18T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-18T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.6
252881,Cropmead,2023-06-18T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-18T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.17
252881,Cropmead,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.72
252881,Cropmead,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.55
252881,Cropmead,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.44
252881,Cropmead,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
252881,Cropmead,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.66
252881,Cropmead,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
252881,Cropmead,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
252881,Cropmead,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
252881,Cropmead,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
252881,Cropmead,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
252881,Cropmead,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
252881,Cropmead,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
252881,Cropmead,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
252881,Cropmead,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
252881,Cropmead,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252881,Cropmead,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
252881,Cropmead,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
252881,Cropmead,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,31.5
252881,Cropmead,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
252881,Cropmead,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
252881,Cropmead,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
252881,Cropmead,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
252881,Cropmead,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
252881,Cropmead,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
252881,Cropmead,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.04
252881,Cropmead,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
252881,Cropmead,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.43
252881,Cropmead,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.52
252881,Cropmead,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.94
252881,Cropmead,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.78
252881,Cropmead,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
252881,Cropmead,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
252881,Cropmead,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
252881,Cropmead,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
252881,Cropmead,2023-06-18T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.06
252881,Cropmead,2023-06-18T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.34
252881,Cropmead,2023-06-18T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.64
252881,Cropmead,2023-06-18T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.33
252881,Cropmead,2023-06-18T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.41
252881,Cropmead,2023-06-18T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.85
252881,Cropmead,2023-06-18T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-18T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.1
252881,Cropmead,2023-06-18T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.3
252881,Cropmead,2023-06-18T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.3
252881,Cropmead,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.97
252881,Cropmead,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.47
252881,Cropmead,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
252881,Cropmead,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
252881,Cropmead,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.66
252881,Cropmead,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
252881,Cropmead,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
252881,Cropmead,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
252881,Cropmead,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
252881,Cropmead,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
252881,Cropmead,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252881,Cropmead,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
252881,Cropmead,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252881,Cropmead,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
252881,Cropmead,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252881,Cropmead,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,31.6
252881,Cropmead,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
252881,Cropmead,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
252881,Cropmead,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
252881,Cropmead,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
252881,Cropmead,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
252881,Cropmead,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
252881,Cropmead,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.77
252881,Cropmead,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
252881,Cropmead,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.72
252881,Cropmead,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.96
252881,Cropmead,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.4
252881,Cropmead,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.15
252881,Cropmead,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
252881,Cropmead,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
252881,Cropmead,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
252881,Cropmead,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
252881,Cropmead,2023-06-18T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.96
252881,Cropmead,2023-06-18T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.23
252881,Cropmead,2023-06-18T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.46
252881,Cropmead,2023-06-18T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.2
252881,Cropmead,2023-06-18T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.43
252881,Cropmead,2023-06-18T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.95
252881,Cropmead,2023-06-18T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
252881,Cropmead,2023-06-18T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.8
252881,Cropmead,2023-06-18T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.4
252881,Cropmead,2023-06-18T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.4
252881,Cropmead,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.05
252881,Cropmead,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.07
252881,Cropmead,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.83
252881,Cropmead,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.05
252881,Cropmead,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
252881,Cropmead,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.65
252881,Cropmead,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
252881,Cropmead,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
252881,Cropmead,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
252881,Cropmead,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
252881,Cropmead,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252881,Cropmead,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
252881,Cropmead,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
252881,Cropmead,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
252881,Cropmead,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
252881,Cropmead,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
252881,Cropmead,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,31.6
252881,Cropmead,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
252881,Cropmead,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
252881,Cropmead,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
252881,Cropmead,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
252881,Cropmead,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
252881,Cropmead,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
252881,Cropmead,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.15
252881,Cropmead,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
252881,Cropmead,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.87
252881,Cropmead,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.01
252881,Cropmead,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.22
252881,Cropmead,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.27
252881,Cropmead,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
252881,Cropmead,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
252881,Cropmead,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
252881,Cropmead,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
252881,Cropmead,2023-06-18T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.9
252881,Cropmead,2023-06-18T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.31
252881,Cropmead,2023-06-18T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.48
252881,Cropmead,2023-06-18T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.38
252881,Cropmead,2023-06-18T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.41
252881,Cropmead,2023-06-18T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.92
252881,Cropmead,2023-06-18T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-18T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.4
252881,Cropmead,2023-06-18T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.7
252881,Cropmead,2023-06-18T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.3
252881,Cropmead,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.16
252881,Cropmead,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.56
252881,Cropmead,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.07
252881,Cropmead,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.34
252881,Cropmead,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
252881,Cropmead,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.29
252881,Cropmead,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
252881,Cropmead,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
252881,Cropmead,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
252881,Cropmead,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
252881,Cropmead,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
252881,Cropmead,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252881,Cropmead,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
252881,Cropmead,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
252881,Cropmead,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
252881,Cropmead,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
252881,Cropmead,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
252881,Cropmead,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
252881,Cropmead,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,31.7
252881,Cropmead,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
252881,Cropmead,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
252881,Cropmead,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
252881,Cropmead,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
252881,Cropmead,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
252881,Cropmead,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
252881,Cropmead,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.41
252881,Cropmead,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
252881,Cropmead,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.03
252881,Cropmead,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.87
252881,Cropmead,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.31
252881,Cropmead,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.35
252881,Cropmead,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
252881,Cropmead,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
252881,Cropmead,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
252881,Cropmead,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
252881,Cropmead,2023-06-18T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.97
252881,Cropmead,2023-06-18T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.37
252881,Cropmead,2023-06-18T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.59
252881,Cropmead,2023-06-18T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.88
252881,Cropmead,2023-06-18T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.41
252881,Cropmead,2023-06-18T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.88
252881,Cropmead,2023-06-18T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-18T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.6
252881,Cropmead,2023-06-18T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-18T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.1
252881,Cropmead,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.25
252881,Cropmead,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.11
252881,Cropmead,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.89
252881,Cropmead,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.83
252881,Cropmead,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
252881,Cropmead,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.18
252881,Cropmead,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
252881,Cropmead,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
252881,Cropmead,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
252881,Cropmead,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
252881,Cropmead,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
252881,Cropmead,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
252881,Cropmead,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
252881,Cropmead,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
252881,Cropmead,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
252881,Cropmead,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252881,Cropmead,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
252881,Cropmead,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
252881,Cropmead,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,31.8
252881,Cropmead,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
252881,Cropmead,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
252881,Cropmead,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
252881,Cropmead,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
252881,Cropmead,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
252881,Cropmead,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
252881,Cropmead,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.66
252881,Cropmead,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
252881,Cropmead,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.29
252881,Cropmead,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.38
252881,Cropmead,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.16
252881,Cropmead,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.78
252881,Cropmead,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
252881,Cropmead,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
252881,Cropmead,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
252881,Cropmead,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
252881,Cropmead,2023-06-18T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.87
252881,Cropmead,2023-06-18T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.31
252881,Cropmead,2023-06-18T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.51
252881,Cropmead,2023-06-18T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.9
252881,Cropmead,2023-06-18T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.44
252881,Cropmead,2023-06-18T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.95
252881,Cropmead,2023-06-18T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-18T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.6
252881,Cropmead,2023-06-18T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-18T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.3
252881,Cropmead,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.16
252881,Cropmead,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.82
252881,Cropmead,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.99
252881,Cropmead,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.88
252881,Cropmead,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
252881,Cropmead,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.24
252881,Cropmead,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
252881,Cropmead,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
252881,Cropmead,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
252881,Cropmead,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
252881,Cropmead,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
252881,Cropmead,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
252881,Cropmead,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
252881,Cropmead,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
252881,Cropmead,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
252881,Cropmead,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252881,Cropmead,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
252881,Cropmead,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
252881,Cropmead,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,31.9
252881,Cropmead,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
252881,Cropmead,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
252881,Cropmead,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
252881,Cropmead,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
252881,Cropmead,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
252881,Cropmead,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
252881,Cropmead,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.24
252881,Cropmead,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
252881,Cropmead,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.76
252881,Cropmead,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.71
252881,Cropmead,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.09
252881,Cropmead,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.75
252881,Cropmead,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
252881,Cropmead,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
252881,Cropmead,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
252881,Cropmead,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
252881,Cropmead,2023-06-18T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.73
252881,Cropmead,2023-06-18T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.17
252881,Cropmead,2023-06-18T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.37
252881,Cropmead,2023-06-18T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.82
252881,Cropmead,2023-06-18T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.34
252881,Cropmead,2023-06-18T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.8
252881,Cropmead,2023-06-18T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
252881,Cropmead,2023-06-18T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.3
252881,Cropmead,2023-06-18T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
252881,Cropmead,2023-06-18T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.09
252881,Cropmead,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.76
252881,Cropmead,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.23
252881,Cropmead,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.41
252881,Cropmead,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
252881,Cropmead,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.2
252881,Cropmead,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
252881,Cropmead,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
252881,Cropmead,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
252881,Cropmead,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
252881,Cropmead,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
252881,Cropmead,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
252881,Cropmead,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
252881,Cropmead,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
252881,Cropmead,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252881,Cropmead,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252881,Cropmead,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,32.0
252881,Cropmead,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
252881,Cropmead,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
252881,Cropmead,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
252881,Cropmead,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
252881,Cropmead,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
252881,Cropmead,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
252881,Cropmead,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.13
252881,Cropmead,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
252881,Cropmead,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.42
252881,Cropmead,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.25
252881,Cropmead,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.4
252881,Cropmead,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.52
252881,Cropmead,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
252881,Cropmead,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
252881,Cropmead,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
252881,Cropmead,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
252881,Cropmead,2023-06-17T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.85
252881,Cropmead,2023-06-17T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.25
252881,Cropmead,2023-06-17T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.48
252881,Cropmead,2023-06-17T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.82
252881,Cropmead,2023-06-17T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.38
252881,Cropmead,2023-06-17T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.86
252881,Cropmead,2023-06-17T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
252881,Cropmead,2023-06-17T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.6
252881,Cropmead,2023-06-17T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.3
252881,Cropmead,2023-06-17T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.1
252881,Cropmead,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.32
252881,Cropmead,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.73
252881,Cropmead,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.27
252881,Cropmead,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.27
252881,Cropmead,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
252881,Cropmead,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.38
252881,Cropmead,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
252881,Cropmead,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
252881,Cropmead,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
252881,Cropmead,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
252881,Cropmead,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
252881,Cropmead,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
252881,Cropmead,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
252881,Cropmead,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
252881,Cropmead,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
252881,Cropmead,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
252881,Cropmead,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
252881,Cropmead,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
252881,Cropmead,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
252881,Cropmead,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,32.0
252881,Cropmead,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
252881,Cropmead,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
