Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
252881,Cropmead,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
252881,Cropmead,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
252881,Cropmead,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
252881,Cropmead,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.1
252881,Cropmead,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
252881,Cropmead,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.59
252881,Cropmead,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.82
252881,Cropmead,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.72
252881,Cropmead,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.33
252881,Cropmead,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
252881,Cropmead,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
252881,Cropmead,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
252881,Cropmead,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
252881,Cropmead,2023-06-17T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.9
252881,Cropmead,2023-06-17T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.25
252881,Cropmead,2023-06-17T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.47
252881,Cropmead,2023-06-17T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.76
252881,Cropmead,2023-06-17T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.32
252881,Cropmead,2023-06-17T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.69
252881,Cropmead,2023-06-17T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-17T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.2
252881,Cropmead,2023-06-17T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
252881,Cropmead,2023-06-17T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.2
252881,Cropmead,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.1
252881,Cropmead,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.23
252881,Cropmead,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.03
252881,Cropmead,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.09
252881,Cropmead,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
252881,Cropmead,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.0
252881,Cropmead,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
252881,Cropmead,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
252881,Cropmead,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
252881,Cropmead,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
252881,Cropmead,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
252881,Cropmead,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
252881,Cropmead,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
252881,Cropmead,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
252881,Cropmead,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
252881,Cropmead,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252881,Cropmead,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,32.1
252881,Cropmead,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
252881,Cropmead,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
252881,Cropmead,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
252881,Cropmead,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
252881,Cropmead,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
252881,Cropmead,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
252881,Cropmead,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.84
252881,Cropmead,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
252881,Cropmead,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.83
252881,Cropmead,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.03
252881,Cropmead,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.48
252881,Cropmead,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.38
252881,Cropmead,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
252881,Cropmead,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
252881,Cropmead,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
252881,Cropmead,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
252881,Cropmead,2023-06-17T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.8
252881,Cropmead,2023-06-17T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.14
252881,Cropmead,2023-06-17T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.38
252881,Cropmead,2023-06-17T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.79
252881,Cropmead,2023-06-17T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.31
252881,Cropmead,2023-06-17T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.75
252881,Cropmead,2023-06-17T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-17T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.2
252881,Cropmead,2023-06-17T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-17T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.4
252881,Cropmead,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.14
252881,Cropmead,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.82
252881,Cropmead,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.88
252881,Cropmead,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.68
252881,Cropmead,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
252881,Cropmead,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.8
252881,Cropmead,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
252881,Cropmead,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
252881,Cropmead,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
252881,Cropmead,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
252881,Cropmead,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
252881,Cropmead,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
252881,Cropmead,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
252881,Cropmead,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
252881,Cropmead,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
252881,Cropmead,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
252881,Cropmead,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
252881,Cropmead,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
252881,Cropmead,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,32.2
252881,Cropmead,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
252881,Cropmead,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
252881,Cropmead,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
252881,Cropmead,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
252881,Cropmead,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
252881,Cropmead,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
252881,Cropmead,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.25
252881,Cropmead,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
252881,Cropmead,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.16
252881,Cropmead,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.17
252881,Cropmead,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.05
252881,Cropmead,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.73
252881,Cropmead,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
252881,Cropmead,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
252881,Cropmead,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
252881,Cropmead,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
252881,Cropmead,2023-06-17T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.93
252881,Cropmead,2023-06-17T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.29
252881,Cropmead,2023-06-17T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.54
252881,Cropmead,2023-06-17T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.96
252881,Cropmead,2023-06-17T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.43
252881,Cropmead,2023-06-17T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.84
252881,Cropmead,2023-06-17T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
252881,Cropmead,2023-06-17T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.0
252881,Cropmead,2023-06-17T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.4
252881,Cropmead,2023-06-17T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.17
252881,Cropmead,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.52
252881,Cropmead,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.53
252881,Cropmead,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.22
252881,Cropmead,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
252881,Cropmead,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.24
252881,Cropmead,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
252881,Cropmead,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
252881,Cropmead,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
252881,Cropmead,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
252881,Cropmead,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
252881,Cropmead,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
252881,Cropmead,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
252881,Cropmead,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
252881,Cropmead,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
252881,Cropmead,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252881,Cropmead,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252881,Cropmead,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252881,Cropmead,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,32.3
252881,Cropmead,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
252881,Cropmead,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
252881,Cropmead,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
252881,Cropmead,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
252881,Cropmead,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
252881,Cropmead,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
252881,Cropmead,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.71
252881,Cropmead,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
252881,Cropmead,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.18
252881,Cropmead,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.73
252881,Cropmead,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.66
252881,Cropmead,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.52
252881,Cropmead,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
252881,Cropmead,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
252881,Cropmead,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
252881,Cropmead,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
252881,Cropmead,2023-06-17T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.13
252881,Cropmead,2023-06-17T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.27
252881,Cropmead,2023-06-17T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.51
252881,Cropmead,2023-06-17T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.28
252881,Cropmead,2023-06-17T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.49
252881,Cropmead,2023-06-17T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.9
252881,Cropmead,2023-06-17T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
252881,Cropmead,2023-06-17T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.5
252881,Cropmead,2023-06-17T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.7
252881,Cropmead,2023-06-17T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.4
252881,Cropmead,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.14
252881,Cropmead,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.93
252881,Cropmead,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.3
252881,Cropmead,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.85
252881,Cropmead,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
252881,Cropmead,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.1
252881,Cropmead,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
252881,Cropmead,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
252881,Cropmead,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
252881,Cropmead,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
252881,Cropmead,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
252881,Cropmead,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252881,Cropmead,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
252881,Cropmead,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
252881,Cropmead,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
252881,Cropmead,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252881,Cropmead,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
252881,Cropmead,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
252881,Cropmead,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,32.4
252881,Cropmead,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
252881,Cropmead,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
252881,Cropmead,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
252881,Cropmead,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
252881,Cropmead,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
252881,Cropmead,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
252881,Cropmead,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.78
252881,Cropmead,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
252881,Cropmead,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
252881,Cropmead,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.94
252881,Cropmead,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.28
252881,Cropmead,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.22
252881,Cropmead,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
252881,Cropmead,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
252881,Cropmead,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
252881,Cropmead,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
252881,Cropmead,2023-06-17T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.13
252881,Cropmead,2023-06-17T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.4
252881,Cropmead,2023-06-17T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.78
252881,Cropmead,2023-06-17T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.89
252881,Cropmead,2023-06-17T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.49
252881,Cropmead,2023-06-17T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.0
252881,Cropmead,2023-06-17T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
252881,Cropmead,2023-06-17T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.4
252881,Cropmead,2023-06-17T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.0
252881,Cropmead,2023-06-17T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.3
252881,Cropmead,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.35
252881,Cropmead,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.6
252881,Cropmead,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.69
252881,Cropmead,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.62
252881,Cropmead,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
252881,Cropmead,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.55
252881,Cropmead,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
252881,Cropmead,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
252881,Cropmead,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
252881,Cropmead,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
252881,Cropmead,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
252881,Cropmead,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
252881,Cropmead,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
252881,Cropmead,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
252881,Cropmead,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
252881,Cropmead,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252881,Cropmead,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
252881,Cropmead,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
252881,Cropmead,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
252881,Cropmead,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,32.5
252881,Cropmead,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
252881,Cropmead,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
252881,Cropmead,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
252881,Cropmead,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
252881,Cropmead,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
252881,Cropmead,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
252881,Cropmead,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.07
252881,Cropmead,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
252881,Cropmead,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.41
252881,Cropmead,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.83
252881,Cropmead,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.92
252881,Cropmead,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.48
252881,Cropmead,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
252881,Cropmead,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
252881,Cropmead,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
252881,Cropmead,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
252881,Cropmead,2023-06-17T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.09
252881,Cropmead,2023-06-17T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.53
252881,Cropmead,2023-06-17T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.9
252881,Cropmead,2023-06-17T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.91
252881,Cropmead,2023-06-17T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.51
252881,Cropmead,2023-06-17T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.03
252881,Cropmead,2023-06-17T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
252881,Cropmead,2023-06-17T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.0
252881,Cropmead,2023-06-17T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.1
252881,Cropmead,2023-06-17T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.3
252881,Cropmead,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.51
252881,Cropmead,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.01
252881,Cropmead,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.83
252881,Cropmead,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.9
252881,Cropmead,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
252881,Cropmead,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.15
252881,Cropmead,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
252881,Cropmead,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
252881,Cropmead,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
252881,Cropmead,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
252881,Cropmead,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
252881,Cropmead,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
252881,Cropmead,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
252881,Cropmead,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
252881,Cropmead,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
252881,Cropmead,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
252881,Cropmead,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
252881,Cropmead,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,32.5
252881,Cropmead,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
252881,Cropmead,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
252881,Cropmead,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
252881,Cropmead,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
252881,Cropmead,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
252881,Cropmead,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
252881,Cropmead,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.26
252881,Cropmead,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
252881,Cropmead,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.25
252881,Cropmead,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.45
252881,Cropmead,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.77
252881,Cropmead,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.03
252881,Cropmead,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
252881,Cropmead,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
252881,Cropmead,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
252881,Cropmead,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
252881,Cropmead,2023-06-17T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.91
252881,Cropmead,2023-06-17T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.31
252881,Cropmead,2023-06-17T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.6
252881,Cropmead,2023-06-17T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.85
252881,Cropmead,2023-06-17T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.4
252881,Cropmead,2023-06-17T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.9
252881,Cropmead,2023-06-17T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-17T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.5
252881,Cropmead,2023-06-17T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.4
252881,Cropmead,2023-06-17T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.3
252881,Cropmead,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.42
252881,Cropmead,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.2
252881,Cropmead,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.12
252881,Cropmead,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.84
252881,Cropmead,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
252881,Cropmead,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.68
252881,Cropmead,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
252881,Cropmead,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
252881,Cropmead,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
252881,Cropmead,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
252881,Cropmead,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
252881,Cropmead,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
252881,Cropmead,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
252881,Cropmead,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
252881,Cropmead,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
252881,Cropmead,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
252881,Cropmead,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
252881,Cropmead,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
252881,Cropmead,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,32.6
252881,Cropmead,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
252881,Cropmead,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
252881,Cropmead,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
252881,Cropmead,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
252881,Cropmead,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
252881,Cropmead,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
252881,Cropmead,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.6
252881,Cropmead,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.95
252881,Cropmead,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.02
252881,Cropmead,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.67
252881,Cropmead,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.93
252881,Cropmead,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.99
252881,Cropmead,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
252881,Cropmead,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
252881,Cropmead,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
252881,Cropmead,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
252881,Cropmead,2023-06-17T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.8
252881,Cropmead,2023-06-17T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.17
252881,Cropmead,2023-06-17T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.42
252881,Cropmead,2023-06-17T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.8
252881,Cropmead,2023-06-17T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.31
252881,Cropmead,2023-06-17T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.76
252881,Cropmead,2023-06-17T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
252881,Cropmead,2023-06-17T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.2
252881,Cropmead,2023-06-17T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-17T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.26
252881,Cropmead,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.6
252881,Cropmead,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.41
252881,Cropmead,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.26
252881,Cropmead,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
252881,Cropmead,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.01
252881,Cropmead,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
252881,Cropmead,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
252881,Cropmead,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
252881,Cropmead,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
252881,Cropmead,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
252881,Cropmead,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252881,Cropmead,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
252881,Cropmead,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
252881,Cropmead,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
252881,Cropmead,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
252881,Cropmead,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
252881,Cropmead,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,32.7
252881,Cropmead,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
252881,Cropmead,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
252881,Cropmead,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
252881,Cropmead,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
252881,Cropmead,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
252881,Cropmead,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
252881,Cropmead,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.72
252881,Cropmead,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.66
252881,Cropmead,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.6
252881,Cropmead,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.95
252881,Cropmead,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.4
252881,Cropmead,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.83
252881,Cropmead,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
252881,Cropmead,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
252881,Cropmead,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
252881,Cropmead,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
252881,Cropmead,2023-06-17T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.68
252881,Cropmead,2023-06-17T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.04
252881,Cropmead,2023-06-17T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.28
252881,Cropmead,2023-06-17T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.77
252881,Cropmead,2023-06-17T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.29
252881,Cropmead,2023-06-17T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.73
252881,Cropmead,2023-06-17T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-17T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.9
252881,Cropmead,2023-06-17T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-17T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.1
252881,Cropmead,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.29
252881,Cropmead,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.73
252881,Cropmead,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.44
252881,Cropmead,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.83
252881,Cropmead,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
252881,Cropmead,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.06
252881,Cropmead,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
252881,Cropmead,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
252881,Cropmead,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
252881,Cropmead,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
252881,Cropmead,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
252881,Cropmead,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
252881,Cropmead,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
252881,Cropmead,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
252881,Cropmead,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
252881,Cropmead,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252881,Cropmead,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
252881,Cropmead,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252881,Cropmead,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,32.8
252881,Cropmead,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
252881,Cropmead,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
252881,Cropmead,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
252881,Cropmead,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
252881,Cropmead,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
252881,Cropmead,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
252881,Cropmead,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.17
252881,Cropmead,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
252881,Cropmead,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.3
252881,Cropmead,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.04
252881,Cropmead,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.84
252881,Cropmead,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.12
252881,Cropmead,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
252881,Cropmead,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
252881,Cropmead,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
252881,Cropmead,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
252881,Cropmead,2023-06-17T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.64
252881,Cropmead,2023-06-17T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.0
252881,Cropmead,2023-06-17T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.22
252881,Cropmead,2023-06-17T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.76
252881,Cropmead,2023-06-17T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.33
252881,Cropmead,2023-06-17T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.72
252881,Cropmead,2023-06-17T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-17T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.8
252881,Cropmead,2023-06-17T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.3
252881,Cropmead,2023-06-17T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.41
252881,Cropmead,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.35
252881,Cropmead,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.64
252881,Cropmead,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
252881,Cropmead,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
252881,Cropmead,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.31
252881,Cropmead,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
252881,Cropmead,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
252881,Cropmead,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
252881,Cropmead,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
252881,Cropmead,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
252881,Cropmead,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
252881,Cropmead,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
252881,Cropmead,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
252881,Cropmead,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
252881,Cropmead,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
252881,Cropmead,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252881,Cropmead,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,32.9
252881,Cropmead,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
252881,Cropmead,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
252881,Cropmead,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
252881,Cropmead,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
252881,Cropmead,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
252881,Cropmead,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
252881,Cropmead,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.18
252881,Cropmead,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
252881,Cropmead,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
252881,Cropmead,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.39
252881,Cropmead,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.74
252881,Cropmead,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.87
252881,Cropmead,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
252881,Cropmead,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
252881,Cropmead,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
252881,Cropmead,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
252881,Cropmead,2023-06-17T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.28
252881,Cropmead,2023-06-17T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.48
252881,Cropmead,2023-06-17T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.68
252881,Cropmead,2023-06-17T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.1
252881,Cropmead,2023-06-17T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.57
252881,Cropmead,2023-06-17T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.91
252881,Cropmead,2023-06-17T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
252881,Cropmead,2023-06-17T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.3
252881,Cropmead,2023-06-17T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.2
252881,Cropmead,2023-06-17T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.6
252881,Cropmead,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.72
252881,Cropmead,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.35
252881,Cropmead,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.91
252881,Cropmead,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.12
252881,Cropmead,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
252881,Cropmead,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.64
252881,Cropmead,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
252881,Cropmead,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.7
252881,Cropmead,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
252881,Cropmead,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
252881,Cropmead,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
252881,Cropmead,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
252881,Cropmead,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
252881,Cropmead,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
252881,Cropmead,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252881,Cropmead,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
252881,Cropmead,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252881,Cropmead,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,32.9
252881,Cropmead,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
252881,Cropmead,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
252881,Cropmead,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
252881,Cropmead,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
252881,Cropmead,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
252881,Cropmead,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
252881,Cropmead,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.18
252881,Cropmead,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.63
252881,Cropmead,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.69
252881,Cropmead,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.14
252881,Cropmead,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.25
252881,Cropmead,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.03
252881,Cropmead,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
252881,Cropmead,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
252881,Cropmead,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
252881,Cropmead,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
252881,Cropmead,2023-06-17T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.18
252881,Cropmead,2023-06-17T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.5
252881,Cropmead,2023-06-17T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.63
252881,Cropmead,2023-06-17T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.2
252881,Cropmead,2023-06-17T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.54
252881,Cropmead,2023-06-17T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.0
252881,Cropmead,2023-06-17T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
252881,Cropmead,2023-06-17T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.2
252881,Cropmead,2023-06-17T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.3
252881,Cropmead,2023-06-17T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.7
252881,Cropmead,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.63
252881,Cropmead,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.1
252881,Cropmead,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.68
252881,Cropmead,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.82
252881,Cropmead,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
252881,Cropmead,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.25
252881,Cropmead,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
252881,Cropmead,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.5
252881,Cropmead,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
252881,Cropmead,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
252881,Cropmead,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
252881,Cropmead,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
252881,Cropmead,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
252881,Cropmead,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
252881,Cropmead,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
252881,Cropmead,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252881,Cropmead,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
252881,Cropmead,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,33.0
252881,Cropmead,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
252881,Cropmead,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
252881,Cropmead,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
252881,Cropmead,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
252881,Cropmead,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
252881,Cropmead,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
252881,Cropmead,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.82
252881,Cropmead,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.4
252881,Cropmead,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.16
252881,Cropmead,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.4
252881,Cropmead,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.62
252881,Cropmead,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.84
252881,Cropmead,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
252881,Cropmead,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
252881,Cropmead,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
252881,Cropmead,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
252881,Cropmead,2023-06-17T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.3
252881,Cropmead,2023-06-17T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.55
