Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-17T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.68
252881,Cropmead,2023-06-17T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.29
252881,Cropmead,2023-06-17T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.65
252881,Cropmead,2023-06-17T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.03
252881,Cropmead,2023-06-17T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
252881,Cropmead,2023-06-17T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.6
252881,Cropmead,2023-06-17T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.6
252881,Cropmead,2023-06-17T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.9
252881,Cropmead,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.6
252881,Cropmead,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.89
252881,Cropmead,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.33
252881,Cropmead,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.74
252881,Cropmead,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
252881,Cropmead,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.5
252881,Cropmead,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
252881,Cropmead,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
252881,Cropmead,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
252881,Cropmead,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
252881,Cropmead,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
252881,Cropmead,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
252881,Cropmead,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
252881,Cropmead,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
252881,Cropmead,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
252881,Cropmead,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252881,Cropmead,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
252881,Cropmead,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
252881,Cropmead,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,33.0
252881,Cropmead,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
252881,Cropmead,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
252881,Cropmead,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
252881,Cropmead,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
252881,Cropmead,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
252881,Cropmead,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
252881,Cropmead,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.2
252881,Cropmead,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
252881,Cropmead,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.43
252881,Cropmead,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.49
252881,Cropmead,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.96
252881,Cropmead,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.94
252881,Cropmead,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
252881,Cropmead,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
252881,Cropmead,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
252881,Cropmead,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
252881,Cropmead,2023-06-17T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.37
252881,Cropmead,2023-06-17T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.66
252881,Cropmead,2023-06-17T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.83
252881,Cropmead,2023-06-17T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.87
252881,Cropmead,2023-06-17T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.64
252881,Cropmead,2023-06-17T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.06
252881,Cropmead,2023-06-17T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
252881,Cropmead,2023-06-17T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.8
252881,Cropmead,2023-06-17T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.0
252881,Cropmead,2023-06-17T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.5
252881,Cropmead,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.27
252881,Cropmead,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.85
252881,Cropmead,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.23
252881,Cropmead,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.29
252881,Cropmead,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
252881,Cropmead,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.01
252881,Cropmead,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
252881,Cropmead,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
252881,Cropmead,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
252881,Cropmead,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
252881,Cropmead,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
252881,Cropmead,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
252881,Cropmead,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
252881,Cropmead,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
252881,Cropmead,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
252881,Cropmead,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
252881,Cropmead,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
252881,Cropmead,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
252881,Cropmead,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,33.1
252881,Cropmead,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
252881,Cropmead,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
252881,Cropmead,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
252881,Cropmead,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
252881,Cropmead,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
252881,Cropmead,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
252881,Cropmead,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.84
252881,Cropmead,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
252881,Cropmead,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.12
252881,Cropmead,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.31
252881,Cropmead,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.96
252881,Cropmead,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.8
252881,Cropmead,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
252881,Cropmead,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
252881,Cropmead,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
252881,Cropmead,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
252881,Cropmead,2023-06-17T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.01
252881,Cropmead,2023-06-17T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.49
252881,Cropmead,2023-06-17T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.64
252881,Cropmead,2023-06-17T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.78
252881,Cropmead,2023-06-17T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.44
252881,Cropmead,2023-06-17T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.84
252881,Cropmead,2023-06-17T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
252881,Cropmead,2023-06-17T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.7
252881,Cropmead,2023-06-17T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.9
252881,Cropmead,2023-06-17T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.1
252881,Cropmead,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.55
252881,Cropmead,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.54
252881,Cropmead,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.82
252881,Cropmead,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.95
252881,Cropmead,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
252881,Cropmead,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.11
252881,Cropmead,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
252881,Cropmead,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
252881,Cropmead,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
252881,Cropmead,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
252881,Cropmead,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
252881,Cropmead,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
252881,Cropmead,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
252881,Cropmead,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
252881,Cropmead,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252881,Cropmead,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
252881,Cropmead,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
252881,Cropmead,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,33.2
252881,Cropmead,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
252881,Cropmead,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
252881,Cropmead,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
252881,Cropmead,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
252881,Cropmead,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
252881,Cropmead,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
252881,Cropmead,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.44
252881,Cropmead,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
252881,Cropmead,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.53
252881,Cropmead,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.2
252881,Cropmead,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.68
252881,Cropmead,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.15
252881,Cropmead,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
252881,Cropmead,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
252881,Cropmead,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
252881,Cropmead,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
252881,Cropmead,2023-06-17T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.92
252881,Cropmead,2023-06-17T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.44
252881,Cropmead,2023-06-17T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.56
252881,Cropmead,2023-06-17T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.64
252881,Cropmead,2023-06-17T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.37
252881,Cropmead,2023-06-17T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.73
252881,Cropmead,2023-06-17T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
252881,Cropmead,2023-06-17T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.8
252881,Cropmead,2023-06-17T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-17T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.4
252881,Cropmead,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.5
252881,Cropmead,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.66
252881,Cropmead,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
252881,Cropmead,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.5
252881,Cropmead,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
252881,Cropmead,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.3
252881,Cropmead,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
252881,Cropmead,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
252881,Cropmead,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
252881,Cropmead,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
252881,Cropmead,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
252881,Cropmead,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
252881,Cropmead,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
252881,Cropmead,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
252881,Cropmead,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
252881,Cropmead,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
252881,Cropmead,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
252881,Cropmead,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
252881,Cropmead,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
252881,Cropmead,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,33.3
252881,Cropmead,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
252881,Cropmead,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
252881,Cropmead,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
252881,Cropmead,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
252881,Cropmead,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
252881,Cropmead,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
252881,Cropmead,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.33
252881,Cropmead,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
252881,Cropmead,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.33
252881,Cropmead,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.77
252881,Cropmead,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.65
252881,Cropmead,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.75
252881,Cropmead,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
252881,Cropmead,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
252881,Cropmead,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
252881,Cropmead,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
252881,Cropmead,2023-06-17T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.89
252881,Cropmead,2023-06-17T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.39
252881,Cropmead,2023-06-17T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.52
252881,Cropmead,2023-06-17T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.67
252881,Cropmead,2023-06-17T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.37
252881,Cropmead,2023-06-17T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.79
252881,Cropmead,2023-06-17T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
252881,Cropmead,2023-06-17T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.9
252881,Cropmead,2023-06-17T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.3
252881,Cropmead,2023-06-17T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.5
252881,Cropmead,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.22
252881,Cropmead,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.09
252881,Cropmead,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.81
252881,Cropmead,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.25
252881,Cropmead,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
252881,Cropmead,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.16
252881,Cropmead,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
252881,Cropmead,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.3
252881,Cropmead,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
252881,Cropmead,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
252881,Cropmead,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
252881,Cropmead,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
252881,Cropmead,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
252881,Cropmead,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
252881,Cropmead,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
252881,Cropmead,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
252881,Cropmead,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252881,Cropmead,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,33.4
252881,Cropmead,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
252881,Cropmead,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
252881,Cropmead,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
252881,Cropmead,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
252881,Cropmead,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
252881,Cropmead,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
252881,Cropmead,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.56
252881,Cropmead,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
252881,Cropmead,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.74
252881,Cropmead,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.65
252881,Cropmead,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.53
252881,Cropmead,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.12
252881,Cropmead,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
252881,Cropmead,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
252881,Cropmead,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
252881,Cropmead,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
252881,Cropmead,2023-06-17T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.88
252881,Cropmead,2023-06-17T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.35
252881,Cropmead,2023-06-17T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.5
252881,Cropmead,2023-06-17T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.74
252881,Cropmead,2023-06-17T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.39
252881,Cropmead,2023-06-17T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.84
252881,Cropmead,2023-06-17T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
252881,Cropmead,2023-06-17T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.2
252881,Cropmead,2023-06-17T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.3
252881,Cropmead,2023-06-17T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.7
252881,Cropmead,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.36
252881,Cropmead,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.89
252881,Cropmead,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.62
252881,Cropmead,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.41
252881,Cropmead,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
252881,Cropmead,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.58
252881,Cropmead,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
252881,Cropmead,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
252881,Cropmead,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
252881,Cropmead,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
252881,Cropmead,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
252881,Cropmead,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252881,Cropmead,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
252881,Cropmead,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
252881,Cropmead,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
252881,Cropmead,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
252881,Cropmead,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
252881,Cropmead,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
252881,Cropmead,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252881,Cropmead,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,33.4
252881,Cropmead,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
252881,Cropmead,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
252881,Cropmead,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
252881,Cropmead,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
252881,Cropmead,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
252881,Cropmead,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
252881,Cropmead,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.86
252881,Cropmead,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
252881,Cropmead,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.76
252881,Cropmead,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.43
252881,Cropmead,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.43
252881,Cropmead,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.91
252881,Cropmead,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
252881,Cropmead,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
252881,Cropmead,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
252881,Cropmead,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
252881,Cropmead,2023-06-17T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.02
252881,Cropmead,2023-06-17T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.49
252881,Cropmead,2023-06-17T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.62
252881,Cropmead,2023-06-17T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.86
252881,Cropmead,2023-06-17T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.55
252881,Cropmead,2023-06-17T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.97
252881,Cropmead,2023-06-17T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
252881,Cropmead,2023-06-17T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.0
252881,Cropmead,2023-06-17T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.2
252881,Cropmead,2023-06-17T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.6
252881,Cropmead,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.55
252881,Cropmead,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.53
252881,Cropmead,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.52
252881,Cropmead,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.83
252881,Cropmead,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
252881,Cropmead,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.27
252881,Cropmead,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
252881,Cropmead,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
252881,Cropmead,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
252881,Cropmead,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
252881,Cropmead,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
252881,Cropmead,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
252881,Cropmead,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
252881,Cropmead,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
252881,Cropmead,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
252881,Cropmead,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
252881,Cropmead,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,33.5
252881,Cropmead,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
252881,Cropmead,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
252881,Cropmead,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
252881,Cropmead,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
252881,Cropmead,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
252881,Cropmead,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
252881,Cropmead,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.69
252881,Cropmead,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
252881,Cropmead,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.98
252881,Cropmead,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.38
252881,Cropmead,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.15
252881,Cropmead,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.1
252881,Cropmead,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
252881,Cropmead,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
252881,Cropmead,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
252881,Cropmead,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
252881,Cropmead,2023-06-17T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.2
252881,Cropmead,2023-06-17T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.62
252881,Cropmead,2023-06-17T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.91
252881,Cropmead,2023-06-17T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.99
252881,Cropmead,2023-06-17T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.58
252881,Cropmead,2023-06-17T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.1
252881,Cropmead,2023-06-17T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
252881,Cropmead,2023-06-17T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.7
252881,Cropmead,2023-06-17T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.6
252881,Cropmead,2023-06-17T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.5
252881,Cropmead,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.39
252881,Cropmead,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.83
252881,Cropmead,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.68
252881,Cropmead,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.22
252881,Cropmead,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
252881,Cropmead,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.77
252881,Cropmead,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
252881,Cropmead,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
252881,Cropmead,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
252881,Cropmead,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
252881,Cropmead,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
252881,Cropmead,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
252881,Cropmead,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
252881,Cropmead,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
252881,Cropmead,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
252881,Cropmead,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
252881,Cropmead,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
252881,Cropmead,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
252881,Cropmead,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252881,Cropmead,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,33.6
252881,Cropmead,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
252881,Cropmead,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
252881,Cropmead,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
252881,Cropmead,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
252881,Cropmead,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
252881,Cropmead,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
252881,Cropmead,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.73
252881,Cropmead,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.79
252881,Cropmead,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.05
252881,Cropmead,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.57
252881,Cropmead,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.59
252881,Cropmead,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.38
252881,Cropmead,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
252881,Cropmead,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
252881,Cropmead,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
252881,Cropmead,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
252881,Cropmead,2023-06-17T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.34
252881,Cropmead,2023-06-17T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.57
252881,Cropmead,2023-06-17T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.82
252881,Cropmead,2023-06-17T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.71
252881,Cropmead,2023-06-17T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.6
252881,Cropmead,2023-06-17T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.1
252881,Cropmead,2023-06-17T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-17T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.0
252881,Cropmead,2023-06-17T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.6
252881,Cropmead,2023-06-17T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.4
252881,Cropmead,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.03
252881,Cropmead,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.26
252881,Cropmead,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.55
252881,Cropmead,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
252881,Cropmead,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
252881,Cropmead,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.36
252881,Cropmead,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
252881,Cropmead,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
252881,Cropmead,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
252881,Cropmead,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
252881,Cropmead,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
252881,Cropmead,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
252881,Cropmead,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
252881,Cropmead,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
252881,Cropmead,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
252881,Cropmead,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252881,Cropmead,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
252881,Cropmead,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
252881,Cropmead,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,33.7
252881,Cropmead,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
252881,Cropmead,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
252881,Cropmead,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
252881,Cropmead,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
252881,Cropmead,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
252881,Cropmead,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
252881,Cropmead,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.08
252881,Cropmead,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
252881,Cropmead,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.71
252881,Cropmead,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.8
252881,Cropmead,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.15
252881,Cropmead,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.5
252881,Cropmead,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
252881,Cropmead,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
252881,Cropmead,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
252881,Cropmead,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
252881,Cropmead,2023-06-17T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.3
252881,Cropmead,2023-06-17T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.47
252881,Cropmead,2023-06-17T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.65
252881,Cropmead,2023-06-17T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.37
252881,Cropmead,2023-06-17T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.55
252881,Cropmead,2023-06-17T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.25
252881,Cropmead,2023-06-17T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
252881,Cropmead,2023-06-17T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.7
252881,Cropmead,2023-06-17T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.2
252881,Cropmead,2023-06-17T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.4
252881,Cropmead,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.11
252881,Cropmead,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.87
252881,Cropmead,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.86
252881,Cropmead,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.57
252881,Cropmead,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
252881,Cropmead,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.12
252881,Cropmead,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
252881,Cropmead,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
252881,Cropmead,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
252881,Cropmead,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
252881,Cropmead,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
252881,Cropmead,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252881,Cropmead,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
252881,Cropmead,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
252881,Cropmead,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
252881,Cropmead,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
252881,Cropmead,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,33.8
252881,Cropmead,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
252881,Cropmead,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
252881,Cropmead,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
252881,Cropmead,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
252881,Cropmead,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
252881,Cropmead,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
252881,Cropmead,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.0
252881,Cropmead,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
252881,Cropmead,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.58
252881,Cropmead,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.65
252881,Cropmead,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.04
252881,Cropmead,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.72
252881,Cropmead,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
252881,Cropmead,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
252881,Cropmead,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
252881,Cropmead,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
252881,Cropmead,2023-06-17T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.02
252881,Cropmead,2023-06-17T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.3
252881,Cropmead,2023-06-17T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.48
252881,Cropmead,2023-06-17T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.25
252881,Cropmead,2023-06-17T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.4
252881,Cropmead,2023-06-17T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.88
252881,Cropmead,2023-06-17T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
252881,Cropmead,2023-06-17T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.0
252881,Cropmead,2023-06-17T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.3
252881,Cropmead,2023-06-17T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.9
252881,Cropmead,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.94
252881,Cropmead,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.68
252881,Cropmead,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.3
252881,Cropmead,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
252881,Cropmead,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
252881,Cropmead,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.16
252881,Cropmead,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
252881,Cropmead,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
252881,Cropmead,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
252881,Cropmead,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
252881,Cropmead,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
252881,Cropmead,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252881,Cropmead,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
252881,Cropmead,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
252881,Cropmead,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
252881,Cropmead,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
252881,Cropmead,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,33.8
252881,Cropmead,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
252881,Cropmead,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
252881,Cropmead,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
252881,Cropmead,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
252881,Cropmead,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
252881,Cropmead,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
252881,Cropmead,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.52
252881,Cropmead,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
252881,Cropmead,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.87
252881,Cropmead,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.48
252881,Cropmead,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.17
252881,Cropmead,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.66
252881,Cropmead,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
252881,Cropmead,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
252881,Cropmead,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
252881,Cropmead,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
252881,Cropmead,2023-06-17T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.94
252881,Cropmead,2023-06-17T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.31
252881,Cropmead,2023-06-17T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.51
252881,Cropmead,2023-06-17T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.85
252881,Cropmead,2023-06-17T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.37
252881,Cropmead,2023-06-17T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.98
252881,Cropmead,2023-06-17T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
252881,Cropmead,2023-06-17T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.6
252881,Cropmead,2023-06-17T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-17T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.1
252881,Cropmead,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.54
252881,Cropmead,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.93
252881,Cropmead,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.29
252881,Cropmead,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
252881,Cropmead,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
252881,Cropmead,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.95
252881,Cropmead,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
252881,Cropmead,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
252881,Cropmead,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
252881,Cropmead,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
252881,Cropmead,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
252881,Cropmead,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252881,Cropmead,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
252881,Cropmead,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
252881,Cropmead,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
252881,Cropmead,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
252881,Cropmead,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
252881,Cropmead,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
252881,Cropmead,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252881,Cropmead,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,33.9
252881,Cropmead,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
252881,Cropmead,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
252881,Cropmead,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
252881,Cropmead,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
252881,Cropmead,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
252881,Cropmead,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
252881,Cropmead,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.35
252881,Cropmead,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
252881,Cropmead,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.39
252881,Cropmead,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.17
252881,Cropmead,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.22
252881,Cropmead,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.99
252881,Cropmead,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
252881,Cropmead,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
252881,Cropmead,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
252881,Cropmead,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
252881,Cropmead,2023-06-17T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.71
252881,Cropmead,2023-06-17T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.07
252881,Cropmead,2023-06-17T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.25
252881,Cropmead,2023-06-17T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.81
252881,Cropmead,2023-06-17T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.35
252881,Cropmead,2023-06-17T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.83
252881,Cropmead,2023-06-17T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
252881,Cropmead,2023-06-17T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.2
252881,Cropmead,2023-06-17T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-17T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.5
252881,Cropmead,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.52
252881,Cropmead,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.91
252881,Cropmead,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.58
252881,Cropmead,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
252881,Cropmead,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
252881,Cropmead,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.97
252881,Cropmead,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
