Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
252881,Cropmead,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
252881,Cropmead,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
252881,Cropmead,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
252881,Cropmead,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
252881,Cropmead,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
252881,Cropmead,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252881,Cropmead,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
252881,Cropmead,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
252881,Cropmead,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
252881,Cropmead,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,34.0
252881,Cropmead,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
252881,Cropmead,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
252881,Cropmead,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
252881,Cropmead,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
252881,Cropmead,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
252881,Cropmead,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
252881,Cropmead,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.74
252881,Cropmead,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
252881,Cropmead,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.49
252881,Cropmead,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.81
252881,Cropmead,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.14
252881,Cropmead,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.26
252881,Cropmead,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
252881,Cropmead,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
252881,Cropmead,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
252881,Cropmead,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
252881,Cropmead,2023-06-17T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.92
252881,Cropmead,2023-06-17T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.4
252881,Cropmead,2023-06-17T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.5
252881,Cropmead,2023-06-17T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.95
252881,Cropmead,2023-06-17T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.61
252881,Cropmead,2023-06-17T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.14
252881,Cropmead,2023-06-17T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
252881,Cropmead,2023-06-17T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.2
252881,Cropmead,2023-06-17T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.5
252881,Cropmead,2023-06-17T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.2
252881,Cropmead,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.14
252881,Cropmead,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.53
252881,Cropmead,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.6
252881,Cropmead,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.08
252881,Cropmead,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
252881,Cropmead,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.84
252881,Cropmead,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
252881,Cropmead,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
252881,Cropmead,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
252881,Cropmead,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
252881,Cropmead,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
252881,Cropmead,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
252881,Cropmead,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
252881,Cropmead,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
252881,Cropmead,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
252881,Cropmead,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
252881,Cropmead,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,34.0
252881,Cropmead,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
252881,Cropmead,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
252881,Cropmead,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
252881,Cropmead,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
252881,Cropmead,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
252881,Cropmead,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
252881,Cropmead,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.42
252881,Cropmead,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
252881,Cropmead,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.96
252881,Cropmead,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.38
252881,Cropmead,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.46
252881,Cropmead,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.93
252881,Cropmead,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
252881,Cropmead,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
252881,Cropmead,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
252881,Cropmead,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
252881,Cropmead,2023-06-17T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.81
252881,Cropmead,2023-06-17T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.36
252881,Cropmead,2023-06-17T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.45
252881,Cropmead,2023-06-17T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.92
252881,Cropmead,2023-06-17T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.6
252881,Cropmead,2023-06-17T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.19
252881,Cropmead,2023-06-17T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-17T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.8
252881,Cropmead,2023-06-17T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.2
252881,Cropmead,2023-06-17T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.2
252881,Cropmead,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.44
252881,Cropmead,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.89
252881,Cropmead,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.49
252881,Cropmead,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.49
252881,Cropmead,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
252881,Cropmead,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.87
252881,Cropmead,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
252881,Cropmead,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
252881,Cropmead,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
252881,Cropmead,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
252881,Cropmead,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
252881,Cropmead,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252881,Cropmead,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
252881,Cropmead,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
252881,Cropmead,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
252881,Cropmead,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
252881,Cropmead,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,34.1
252881,Cropmead,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
252881,Cropmead,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
252881,Cropmead,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
252881,Cropmead,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
252881,Cropmead,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
252881,Cropmead,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
252881,Cropmead,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.92
252881,Cropmead,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
252881,Cropmead,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.3
252881,Cropmead,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.83
252881,Cropmead,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.47
252881,Cropmead,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.66
252881,Cropmead,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
252881,Cropmead,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
252881,Cropmead,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
252881,Cropmead,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
252881,Cropmead,2023-06-17T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.9
252881,Cropmead,2023-06-17T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.25
252881,Cropmead,2023-06-17T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.41
252881,Cropmead,2023-06-17T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.94
252881,Cropmead,2023-06-17T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.54
252881,Cropmead,2023-06-17T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.06
252881,Cropmead,2023-06-17T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
252881,Cropmead,2023-06-17T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.2
252881,Cropmead,2023-06-17T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.7
252881,Cropmead,2023-06-17T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.6
252881,Cropmead,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.44
252881,Cropmead,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.86
252881,Cropmead,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.86
252881,Cropmead,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.22
252881,Cropmead,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
252881,Cropmead,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.31
252881,Cropmead,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
252881,Cropmead,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
252881,Cropmead,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
252881,Cropmead,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
252881,Cropmead,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
252881,Cropmead,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252881,Cropmead,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252881,Cropmead,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
252881,Cropmead,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
252881,Cropmead,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
252881,Cropmead,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
252881,Cropmead,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
252881,Cropmead,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,34.2
252881,Cropmead,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
252881,Cropmead,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
252881,Cropmead,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
252881,Cropmead,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
252881,Cropmead,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
252881,Cropmead,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
252881,Cropmead,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.85
252881,Cropmead,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
252881,Cropmead,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.63
252881,Cropmead,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.25
252881,Cropmead,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.21
252881,Cropmead,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.44
252881,Cropmead,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
252881,Cropmead,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
252881,Cropmead,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
252881,Cropmead,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
252881,Cropmead,2023-06-17T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.77
252881,Cropmead,2023-06-17T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.26
252881,Cropmead,2023-06-17T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.31
252881,Cropmead,2023-06-17T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.84
252881,Cropmead,2023-06-17T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.49
252881,Cropmead,2023-06-17T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.09
252881,Cropmead,2023-06-17T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
252881,Cropmead,2023-06-17T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.7
252881,Cropmead,2023-06-17T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.8
252881,Cropmead,2023-06-17T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.5
252881,Cropmead,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.32
252881,Cropmead,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.54
252881,Cropmead,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.26
252881,Cropmead,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.35
252881,Cropmead,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
252881,Cropmead,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.99
252881,Cropmead,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
252881,Cropmead,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
252881,Cropmead,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
252881,Cropmead,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
252881,Cropmead,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
252881,Cropmead,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
252881,Cropmead,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
252881,Cropmead,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
252881,Cropmead,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252881,Cropmead,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
252881,Cropmead,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,34.2
252881,Cropmead,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
252881,Cropmead,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
252881,Cropmead,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
252881,Cropmead,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
252881,Cropmead,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
252881,Cropmead,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
252881,Cropmead,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.41
252881,Cropmead,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
252881,Cropmead,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.76
252881,Cropmead,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.66
252881,Cropmead,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.42
252881,Cropmead,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.62
252881,Cropmead,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
252881,Cropmead,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
252881,Cropmead,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
252881,Cropmead,2023-06-17T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.78
252881,Cropmead,2023-06-17T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.15
252881,Cropmead,2023-06-17T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.22
252881,Cropmead,2023-06-17T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.94
252881,Cropmead,2023-06-17T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.44
252881,Cropmead,2023-06-17T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.06
252881,Cropmead,2023-06-17T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
252881,Cropmead,2023-06-17T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.6
252881,Cropmead,2023-06-17T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-17T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.1
252881,Cropmead,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.5
252881,Cropmead,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.28
252881,Cropmead,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.99
252881,Cropmead,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
252881,Cropmead,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
252881,Cropmead,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.03
252881,Cropmead,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
252881,Cropmead,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
252881,Cropmead,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
252881,Cropmead,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
252881,Cropmead,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
252881,Cropmead,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
252881,Cropmead,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
252881,Cropmead,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
252881,Cropmead,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
252881,Cropmead,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
252881,Cropmead,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252881,Cropmead,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,34.3
252881,Cropmead,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
252881,Cropmead,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
252881,Cropmead,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
252881,Cropmead,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
252881,Cropmead,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
252881,Cropmead,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
252881,Cropmead,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.97
252881,Cropmead,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
252881,Cropmead,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.46
252881,Cropmead,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.65
252881,Cropmead,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.87
252881,Cropmead,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.9
252881,Cropmead,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
252881,Cropmead,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
252881,Cropmead,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
252881,Cropmead,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
252881,Cropmead,2023-06-17T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.81
252881,Cropmead,2023-06-17T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.13
252881,Cropmead,2023-06-17T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.24
252881,Cropmead,2023-06-17T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.07
252881,Cropmead,2023-06-17T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.39
252881,Cropmead,2023-06-17T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.05
252881,Cropmead,2023-06-17T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
252881,Cropmead,2023-06-17T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.0
252881,Cropmead,2023-06-17T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-17T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.2
252881,Cropmead,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.4
252881,Cropmead,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.01
252881,Cropmead,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.77
252881,Cropmead,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.21
252881,Cropmead,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
252881,Cropmead,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.84
252881,Cropmead,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
252881,Cropmead,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
252881,Cropmead,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
252881,Cropmead,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
252881,Cropmead,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
252881,Cropmead,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
252881,Cropmead,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
252881,Cropmead,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
252881,Cropmead,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
252881,Cropmead,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
252881,Cropmead,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
252881,Cropmead,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,34.3
252881,Cropmead,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
252881,Cropmead,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
252881,Cropmead,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
252881,Cropmead,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
252881,Cropmead,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
252881,Cropmead,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
252881,Cropmead,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.48
252881,Cropmead,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
252881,Cropmead,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.78
252881,Cropmead,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.69
252881,Cropmead,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.72
252881,Cropmead,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.35
252881,Cropmead,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
252881,Cropmead,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
252881,Cropmead,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
252881,Cropmead,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
252881,Cropmead,2023-06-17T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.66
252881,Cropmead,2023-06-17T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.25
252881,Cropmead,2023-06-17T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.37
252881,Cropmead,2023-06-17T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.76
252881,Cropmead,2023-06-17T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.43
252881,Cropmead,2023-06-17T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.09
252881,Cropmead,2023-06-17T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
252881,Cropmead,2023-06-17T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.0
252881,Cropmead,2023-06-17T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.6
252881,Cropmead,2023-06-17T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.7
252881,Cropmead,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.62
252881,Cropmead,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.2
252881,Cropmead,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
252881,Cropmead,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
252881,Cropmead,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
252881,Cropmead,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.07
252881,Cropmead,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
252881,Cropmead,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
252881,Cropmead,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
252881,Cropmead,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
252881,Cropmead,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
252881,Cropmead,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252881,Cropmead,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
252881,Cropmead,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
252881,Cropmead,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252881,Cropmead,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
252881,Cropmead,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
252881,Cropmead,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,34.3
252881,Cropmead,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
252881,Cropmead,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
252881,Cropmead,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
252881,Cropmead,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
252881,Cropmead,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
252881,Cropmead,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
252881,Cropmead,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.56
252881,Cropmead,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
252881,Cropmead,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.23
252881,Cropmead,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.95
252881,Cropmead,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.83
252881,Cropmead,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.96
252881,Cropmead,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
252881,Cropmead,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
252881,Cropmead,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
252881,Cropmead,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
252881,Cropmead,2023-06-17T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.81
252881,Cropmead,2023-06-17T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.51
252881,Cropmead,2023-06-17T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.63
252881,Cropmead,2023-06-17T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.93
252881,Cropmead,2023-06-17T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.6
252881,Cropmead,2023-06-17T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.38
252881,Cropmead,2023-06-17T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
252881,Cropmead,2023-06-17T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.9
252881,Cropmead,2023-06-17T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.8
252881,Cropmead,2023-06-17T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.1
252881,Cropmead,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.26
252881,Cropmead,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.72
252881,Cropmead,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.8
252881,Cropmead,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.3
252881,Cropmead,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
252881,Cropmead,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.4
252881,Cropmead,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
252881,Cropmead,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
252881,Cropmead,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
252881,Cropmead,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
252881,Cropmead,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
252881,Cropmead,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
252881,Cropmead,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
252881,Cropmead,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
252881,Cropmead,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
252881,Cropmead,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
252881,Cropmead,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
252881,Cropmead,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,34.3
252881,Cropmead,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
252881,Cropmead,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
252881,Cropmead,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
252881,Cropmead,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
252881,Cropmead,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
252881,Cropmead,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
252881,Cropmead,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.4
252881,Cropmead,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
252881,Cropmead,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.46
252881,Cropmead,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.61
252881,Cropmead,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.62
252881,Cropmead,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.38
252881,Cropmead,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
252881,Cropmead,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
252881,Cropmead,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
252881,Cropmead,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
252881,Cropmead,2023-06-17T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.91
252881,Cropmead,2023-06-17T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.46
252881,Cropmead,2023-06-17T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.76
252881,Cropmead,2023-06-17T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.92
252881,Cropmead,2023-06-17T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.45
252881,Cropmead,2023-06-17T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.28
252881,Cropmead,2023-06-17T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
252881,Cropmead,2023-06-17T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.7
252881,Cropmead,2023-06-17T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.8
252881,Cropmead,2023-06-17T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.7
252881,Cropmead,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.54
252881,Cropmead,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.62
252881,Cropmead,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
252881,Cropmead,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
252881,Cropmead,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
252881,Cropmead,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.21
252881,Cropmead,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
252881,Cropmead,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
252881,Cropmead,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
252881,Cropmead,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
252881,Cropmead,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
252881,Cropmead,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
252881,Cropmead,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
252881,Cropmead,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
252881,Cropmead,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
252881,Cropmead,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
252881,Cropmead,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
252881,Cropmead,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
252881,Cropmead,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252881,Cropmead,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,34.3
252881,Cropmead,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
252881,Cropmead,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
252881,Cropmead,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
252881,Cropmead,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
252881,Cropmead,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
252881,Cropmead,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
252881,Cropmead,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.01
252881,Cropmead,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
252881,Cropmead,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.85
252881,Cropmead,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.1
252881,Cropmead,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.23
252881,Cropmead,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.36
252881,Cropmead,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
252881,Cropmead,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
252881,Cropmead,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
252881,Cropmead,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
252881,Cropmead,2023-06-17T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.68
252881,Cropmead,2023-06-17T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.34
252881,Cropmead,2023-06-17T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.6
252881,Cropmead,2023-06-17T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.81
252881,Cropmead,2023-06-17T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.48
252881,Cropmead,2023-06-17T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.27
252881,Cropmead,2023-06-17T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
252881,Cropmead,2023-06-17T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.1
252881,Cropmead,2023-06-17T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.0
252881,Cropmead,2023-06-17T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.7
252881,Cropmead,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.8
252881,Cropmead,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.41
252881,Cropmead,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
252881,Cropmead,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
252881,Cropmead,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
252881,Cropmead,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.35
252881,Cropmead,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
252881,Cropmead,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
252881,Cropmead,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
252881,Cropmead,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
252881,Cropmead,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
252881,Cropmead,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
252881,Cropmead,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
252881,Cropmead,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
252881,Cropmead,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
252881,Cropmead,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
252881,Cropmead,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
252881,Cropmead,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
252881,Cropmead,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
252881,Cropmead,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,34.2
252881,Cropmead,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
252881,Cropmead,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
252881,Cropmead,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
252881,Cropmead,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
252881,Cropmead,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
252881,Cropmead,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
252881,Cropmead,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.98
252881,Cropmead,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
252881,Cropmead,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.51
252881,Cropmead,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.08
252881,Cropmead,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.52
252881,Cropmead,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.5
252881,Cropmead,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
252881,Cropmead,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
252881,Cropmead,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
252881,Cropmead,2023-06-17T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.52
252881,Cropmead,2023-06-17T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.04
252881,Cropmead,2023-06-17T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.27
252881,Cropmead,2023-06-17T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.87
252881,Cropmead,2023-06-17T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.42
252881,Cropmead,2023-06-17T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.12
252881,Cropmead,2023-06-17T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
252881,Cropmead,2023-06-17T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.9
252881,Cropmead,2023-06-17T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
252881,Cropmead,2023-06-17T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.5
252881,Cropmead,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.37
252881,Cropmead,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.06
252881,Cropmead,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
252881,Cropmead,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
252881,Cropmead,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
252881,Cropmead,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.78
252881,Cropmead,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
252881,Cropmead,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
252881,Cropmead,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
252881,Cropmead,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
252881,Cropmead,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
252881,Cropmead,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
252881,Cropmead,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
252881,Cropmead,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
252881,Cropmead,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
252881,Cropmead,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
252881,Cropmead,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,34.1
252881,Cropmead,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
252881,Cropmead,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
252881,Cropmead,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
252881,Cropmead,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
252881,Cropmead,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
252881,Cropmead,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
252881,Cropmead,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.31
252881,Cropmead,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
252881,Cropmead,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.56
252881,Cropmead,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.64
252881,Cropmead,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.48
252881,Cropmead,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.32
252881,Cropmead,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
252881,Cropmead,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
252881,Cropmead,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
252881,Cropmead,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
252881,Cropmead,2023-06-17T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.57
252881,Cropmead,2023-06-17T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.99
252881,Cropmead,2023-06-17T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.18
252881,Cropmead,2023-06-17T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.99
252881,Cropmead,2023-06-17T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.41
252881,Cropmead,2023-06-17T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.13
252881,Cropmead,2023-06-17T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-17T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.6
252881,Cropmead,2023-06-17T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
252881,Cropmead,2023-06-17T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.5
252881,Cropmead,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.42
252881,Cropmead,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.53
252881,Cropmead,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
252881,Cropmead,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
252881,Cropmead,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
252881,Cropmead,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.02
252881,Cropmead,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
252881,Cropmead,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
252881,Cropmead,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
252881,Cropmead,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
252881,Cropmead,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
252881,Cropmead,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
252881,Cropmead,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
252881,Cropmead,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
252881,Cropmead,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
252881,Cropmead,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252881,Cropmead,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,34.2
252881,Cropmead,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
252881,Cropmead,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
