Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
252881,Cropmead,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
252881,Cropmead,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
252881,Cropmead,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
252881,Cropmead,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.93
252881,Cropmead,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
252881,Cropmead,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.78
252881,Cropmead,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.05
252881,Cropmead,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.78
252881,Cropmead,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.86
252881,Cropmead,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
252881,Cropmead,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
252881,Cropmead,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
252881,Cropmead,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
252881,Cropmead,2023-06-17T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.48
252881,Cropmead,2023-06-17T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.93
252881,Cropmead,2023-06-17T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.06
252881,Cropmead,2023-06-17T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.36
252881,Cropmead,2023-06-17T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.42
252881,Cropmead,2023-06-17T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.06
252881,Cropmead,2023-06-17T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
252881,Cropmead,2023-06-17T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.7
252881,Cropmead,2023-06-17T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-17T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.42
252881,Cropmead,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.02
252881,Cropmead,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.59
252881,Cropmead,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
252881,Cropmead,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
252881,Cropmead,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.19
252881,Cropmead,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
252881,Cropmead,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.7
252881,Cropmead,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
252881,Cropmead,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
252881,Cropmead,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
252881,Cropmead,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
252881,Cropmead,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
252881,Cropmead,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
252881,Cropmead,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
252881,Cropmead,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
252881,Cropmead,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,34.2
252881,Cropmead,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
252881,Cropmead,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
252881,Cropmead,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
252881,Cropmead,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
252881,Cropmead,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
252881,Cropmead,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
252881,Cropmead,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.63
252881,Cropmead,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.58
252881,Cropmead,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.67
252881,Cropmead,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.34
252881,Cropmead,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.22
252881,Cropmead,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.01
252881,Cropmead,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
252881,Cropmead,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
252881,Cropmead,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
252881,Cropmead,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
252881,Cropmead,2023-06-17T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.38
252881,Cropmead,2023-06-17T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.7
252881,Cropmead,2023-06-17T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.86
252881,Cropmead,2023-06-17T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.21
252881,Cropmead,2023-06-17T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.46
252881,Cropmead,2023-06-17T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.05
252881,Cropmead,2023-06-17T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
252881,Cropmead,2023-06-17T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.0
252881,Cropmead,2023-06-17T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-17T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.7
252881,Cropmead,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.0
252881,Cropmead,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.54
252881,Cropmead,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
252881,Cropmead,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
252881,Cropmead,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
252881,Cropmead,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.45
252881,Cropmead,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
252881,Cropmead,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
252881,Cropmead,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
252881,Cropmead,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
252881,Cropmead,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252881,Cropmead,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
252881,Cropmead,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
252881,Cropmead,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
252881,Cropmead,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
252881,Cropmead,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
252881,Cropmead,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,34.2
252881,Cropmead,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
252881,Cropmead,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
252881,Cropmead,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
252881,Cropmead,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
252881,Cropmead,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
252881,Cropmead,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.54
252881,Cropmead,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
252881,Cropmead,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.43
252881,Cropmead,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.09
252881,Cropmead,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.46
252881,Cropmead,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.87
252881,Cropmead,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
252881,Cropmead,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
252881,Cropmead,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
252881,Cropmead,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
252881,Cropmead,2023-06-17T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.31
252881,Cropmead,2023-06-17T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.62
252881,Cropmead,2023-06-17T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.8
252881,Cropmead,2023-06-17T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.42
252881,Cropmead,2023-06-17T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.31
252881,Cropmead,2023-06-17T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.91
252881,Cropmead,2023-06-17T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
252881,Cropmead,2023-06-17T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.2
252881,Cropmead,2023-06-17T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
252881,Cropmead,2023-06-17T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.41
252881,Cropmead,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.97
252881,Cropmead,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
252881,Cropmead,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
252881,Cropmead,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
252881,Cropmead,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.76
252881,Cropmead,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
252881,Cropmead,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
252881,Cropmead,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
252881,Cropmead,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
252881,Cropmead,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
252881,Cropmead,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
252881,Cropmead,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
252881,Cropmead,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
252881,Cropmead,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
252881,Cropmead,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
252881,Cropmead,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,34.2
252881,Cropmead,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
252881,Cropmead,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
252881,Cropmead,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
252881,Cropmead,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
252881,Cropmead,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
252881,Cropmead,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
252881,Cropmead,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.16
252881,Cropmead,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
252881,Cropmead,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.22
252881,Cropmead,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.56
252881,Cropmead,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.69
252881,Cropmead,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.76
252881,Cropmead,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
252881,Cropmead,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
252881,Cropmead,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
252881,Cropmead,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
252881,Cropmead,2023-06-17T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.23
252881,Cropmead,2023-06-17T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.69
252881,Cropmead,2023-06-17T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.86
252881,Cropmead,2023-06-17T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.65
252881,Cropmead,2023-06-17T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.31
252881,Cropmead,2023-06-17T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.88
252881,Cropmead,2023-06-17T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
252881,Cropmead,2023-06-17T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.6
252881,Cropmead,2023-06-17T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.7
252881,Cropmead,2023-06-17T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.16
252881,Cropmead,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.88
252881,Cropmead,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
252881,Cropmead,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
252881,Cropmead,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
252881,Cropmead,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.3
252881,Cropmead,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
252881,Cropmead,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
252881,Cropmead,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
252881,Cropmead,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
252881,Cropmead,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
252881,Cropmead,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
252881,Cropmead,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
252881,Cropmead,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
252881,Cropmead,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
252881,Cropmead,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
252881,Cropmead,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
252881,Cropmead,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
252881,Cropmead,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,34.2
252881,Cropmead,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
252881,Cropmead,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
252881,Cropmead,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
252881,Cropmead,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
252881,Cropmead,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
252881,Cropmead,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
252881,Cropmead,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.02
252881,Cropmead,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
252881,Cropmead,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.9
252881,Cropmead,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.53
252881,Cropmead,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.56
252881,Cropmead,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.6
252881,Cropmead,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
252881,Cropmead,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
252881,Cropmead,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
252881,Cropmead,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
252881,Cropmead,2023-06-17T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.43
252881,Cropmead,2023-06-17T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.95
252881,Cropmead,2023-06-17T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.11
252881,Cropmead,2023-06-17T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.73
252881,Cropmead,2023-06-17T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.42
252881,Cropmead,2023-06-17T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.0
252881,Cropmead,2023-06-17T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-17T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.2
252881,Cropmead,2023-06-17T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
252881,Cropmead,2023-06-17T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.8
252881,Cropmead,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.27
252881,Cropmead,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.25
252881,Cropmead,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
252881,Cropmead,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
252881,Cropmead,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
252881,Cropmead,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.2
252881,Cropmead,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
252881,Cropmead,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
252881,Cropmead,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
252881,Cropmead,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
252881,Cropmead,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
252881,Cropmead,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
252881,Cropmead,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
252881,Cropmead,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
252881,Cropmead,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
252881,Cropmead,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
252881,Cropmead,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252881,Cropmead,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,34.2
252881,Cropmead,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
252881,Cropmead,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
252881,Cropmead,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
252881,Cropmead,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
252881,Cropmead,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
252881,Cropmead,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
252881,Cropmead,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.79
252881,Cropmead,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
252881,Cropmead,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.41
252881,Cropmead,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.81
252881,Cropmead,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.22
252881,Cropmead,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.19
252881,Cropmead,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
252881,Cropmead,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
252881,Cropmead,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
252881,Cropmead,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
252881,Cropmead,2023-06-17T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.34
252881,Cropmead,2023-06-17T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.85
252881,Cropmead,2023-06-17T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.99
252881,Cropmead,2023-06-17T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.74
252881,Cropmead,2023-06-17T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.44
252881,Cropmead,2023-06-17T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.07
252881,Cropmead,2023-06-17T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
252881,Cropmead,2023-06-17T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.2
252881,Cropmead,2023-06-17T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
252881,Cropmead,2023-06-17T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.33
252881,Cropmead,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.74
252881,Cropmead,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
252881,Cropmead,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
252881,Cropmead,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
252881,Cropmead,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.45
252881,Cropmead,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
252881,Cropmead,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
252881,Cropmead,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
252881,Cropmead,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
252881,Cropmead,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
252881,Cropmead,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
252881,Cropmead,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
252881,Cropmead,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
252881,Cropmead,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
252881,Cropmead,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
252881,Cropmead,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
252881,Cropmead,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
252881,Cropmead,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,34.1
252881,Cropmead,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
252881,Cropmead,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
252881,Cropmead,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
252881,Cropmead,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
252881,Cropmead,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
252881,Cropmead,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
252881,Cropmead,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.02
252881,Cropmead,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
252881,Cropmead,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.03
252881,Cropmead,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.94
252881,Cropmead,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.31
252881,Cropmead,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.26
252881,Cropmead,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
252881,Cropmead,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
252881,Cropmead,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
252881,Cropmead,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
252881,Cropmead,2023-06-17T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.48
252881,Cropmead,2023-06-17T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.9
252881,Cropmead,2023-06-17T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.1
252881,Cropmead,2023-06-17T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.89
252881,Cropmead,2023-06-17T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.52
252881,Cropmead,2023-06-17T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.1
252881,Cropmead,2023-06-17T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
252881,Cropmead,2023-06-17T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.9
252881,Cropmead,2023-06-17T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-17T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.1
252881,Cropmead,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.26
252881,Cropmead,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.31
252881,Cropmead,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
252881,Cropmead,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
252881,Cropmead,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
252881,Cropmead,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.77
252881,Cropmead,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
252881,Cropmead,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
252881,Cropmead,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
252881,Cropmead,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
252881,Cropmead,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
252881,Cropmead,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
252881,Cropmead,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252881,Cropmead,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
252881,Cropmead,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
252881,Cropmead,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
252881,Cropmead,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
252881,Cropmead,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
252881,Cropmead,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
252881,Cropmead,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,34.1
252881,Cropmead,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
252881,Cropmead,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
252881,Cropmead,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
252881,Cropmead,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
252881,Cropmead,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
252881,Cropmead,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
252881,Cropmead,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.52
252881,Cropmead,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
252881,Cropmead,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.98
252881,Cropmead,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.38
252881,Cropmead,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.53
252881,Cropmead,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.6
252881,Cropmead,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
252881,Cropmead,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
252881,Cropmead,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
252881,Cropmead,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
252881,Cropmead,2023-06-17T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.52
252881,Cropmead,2023-06-17T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.01
252881,Cropmead,2023-06-17T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.23
252881,Cropmead,2023-06-17T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.94
252881,Cropmead,2023-06-17T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.45
252881,Cropmead,2023-06-17T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.23
252881,Cropmead,2023-06-17T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
252881,Cropmead,2023-06-17T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.3
252881,Cropmead,2023-06-17T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-17T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.9
252881,Cropmead,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.56
252881,Cropmead,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.25
252881,Cropmead,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
252881,Cropmead,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
252881,Cropmead,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
252881,Cropmead,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.3
252881,Cropmead,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
252881,Cropmead,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
252881,Cropmead,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
252881,Cropmead,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
252881,Cropmead,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252881,Cropmead,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
252881,Cropmead,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
252881,Cropmead,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
252881,Cropmead,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
252881,Cropmead,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
252881,Cropmead,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252881,Cropmead,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,34.1
252881,Cropmead,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
252881,Cropmead,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
252881,Cropmead,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
252881,Cropmead,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
252881,Cropmead,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
252881,Cropmead,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
252881,Cropmead,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.07
252881,Cropmead,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
252881,Cropmead,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.35
252881,Cropmead,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.48
252881,Cropmead,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.59
252881,Cropmead,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.47
252881,Cropmead,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
252881,Cropmead,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
252881,Cropmead,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
252881,Cropmead,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
252881,Cropmead,2023-06-17T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.44
252881,Cropmead,2023-06-17T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.01
252881,Cropmead,2023-06-17T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.18
252881,Cropmead,2023-06-17T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.83
252881,Cropmead,2023-06-17T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.38
252881,Cropmead,2023-06-17T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.12
252881,Cropmead,2023-06-17T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
252881,Cropmead,2023-06-17T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.8
252881,Cropmead,2023-06-17T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
252881,Cropmead,2023-06-17T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.5
252881,Cropmead,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.49
252881,Cropmead,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.1
252881,Cropmead,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
252881,Cropmead,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
252881,Cropmead,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
252881,Cropmead,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.46
252881,Cropmead,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
252881,Cropmead,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
252881,Cropmead,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
252881,Cropmead,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
252881,Cropmead,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
252881,Cropmead,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
252881,Cropmead,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
252881,Cropmead,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
252881,Cropmead,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252881,Cropmead,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
252881,Cropmead,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
252881,Cropmead,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,34.1
252881,Cropmead,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
252881,Cropmead,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
252881,Cropmead,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
252881,Cropmead,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
252881,Cropmead,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
252881,Cropmead,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
252881,Cropmead,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.13
252881,Cropmead,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
252881,Cropmead,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.17
252881,Cropmead,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.53
252881,Cropmead,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.62
252881,Cropmead,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.83
252881,Cropmead,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
252881,Cropmead,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
252881,Cropmead,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
252881,Cropmead,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
252881,Cropmead,2023-06-17T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.33
252881,Cropmead,2023-06-17T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.68
252881,Cropmead,2023-06-17T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.86
252881,Cropmead,2023-06-17T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.91
252881,Cropmead,2023-06-17T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.35
252881,Cropmead,2023-06-17T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.04
252881,Cropmead,2023-06-17T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
252881,Cropmead,2023-06-17T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.7
252881,Cropmead,2023-06-17T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.9
252881,Cropmead,2023-06-17T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.33
252881,Cropmead,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.94
252881,Cropmead,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
252881,Cropmead,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
252881,Cropmead,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
252881,Cropmead,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.41
252881,Cropmead,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
252881,Cropmead,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
252881,Cropmead,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
252881,Cropmead,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
252881,Cropmead,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
252881,Cropmead,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
252881,Cropmead,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
252881,Cropmead,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
252881,Cropmead,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
252881,Cropmead,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
252881,Cropmead,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
252881,Cropmead,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252881,Cropmead,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
252881,Cropmead,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
252881,Cropmead,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,34.1
252881,Cropmead,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
252881,Cropmead,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
252881,Cropmead,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
252881,Cropmead,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
252881,Cropmead,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
252881,Cropmead,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
252881,Cropmead,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.08
252881,Cropmead,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
252881,Cropmead,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.03
252881,Cropmead,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.93
252881,Cropmead,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.26
252881,Cropmead,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.46
252881,Cropmead,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
252881,Cropmead,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
252881,Cropmead,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
252881,Cropmead,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
252881,Cropmead,2023-06-17T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.28
252881,Cropmead,2023-06-17T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.64
252881,Cropmead,2023-06-17T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.89
252881,Cropmead,2023-06-17T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.07
252881,Cropmead,2023-06-17T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.3
252881,Cropmead,2023-06-17T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.0
252881,Cropmead,2023-06-17T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
252881,Cropmead,2023-06-17T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.8
252881,Cropmead,2023-06-17T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
252881,Cropmead,2023-06-17T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.4
252881,Cropmead,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.45
252881,Cropmead,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.83
252881,Cropmead,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
252881,Cropmead,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
252881,Cropmead,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
252881,Cropmead,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.87
252881,Cropmead,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
252881,Cropmead,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
252881,Cropmead,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
252881,Cropmead,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
252881,Cropmead,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
252881,Cropmead,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
252881,Cropmead,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
252881,Cropmead,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
252881,Cropmead,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
252881,Cropmead,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
252881,Cropmead,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252881,Cropmead,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,34.0
252881,Cropmead,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
252881,Cropmead,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
252881,Cropmead,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
252881,Cropmead,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
252881,Cropmead,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
252881,Cropmead,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
252881,Cropmead,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.11
252881,Cropmead,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
252881,Cropmead,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.39
252881,Cropmead,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.96
252881,Cropmead,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.19
252881,Cropmead,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.58
252881,Cropmead,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
252881,Cropmead,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
252881,Cropmead,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
252881,Cropmead,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
252881,Cropmead,2023-06-17T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.11
252881,Cropmead,2023-06-17T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.68
252881,Cropmead,2023-06-17T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.99
252881,Cropmead,2023-06-17T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.74
252881,Cropmead,2023-06-17T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.25
252881,Cropmead,2023-06-17T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.02
252881,Cropmead,2023-06-17T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
252881,Cropmead,2023-06-17T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.8
252881,Cropmead,2023-06-17T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.8
252881,Cropmead,2023-06-17T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.9
252881,Cropmead,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.19
252881,Cropmead,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.12
252881,Cropmead,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
252881,Cropmead,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.21
252881,Cropmead,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
252881,Cropmead,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.29
252881,Cropmead,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
252881,Cropmead,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
252881,Cropmead,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
252881,Cropmead,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
252881,Cropmead,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252881,Cropmead,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
252881,Cropmead,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
252881,Cropmead,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
252881,Cropmead,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
252881,Cropmead,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
252881,Cropmead,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252881,Cropmead,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,34.0
252881,Cropmead,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
252881,Cropmead,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
252881,Cropmead,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
252881,Cropmead,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
252881,Cropmead,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
252881,Cropmead,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
252881,Cropmead,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.43
252881,Cropmead,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
252881,Cropmead,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.1
252881,Cropmead,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.62
252881,Cropmead,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.85
252881,Cropmead,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.49
252881,Cropmead,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
252881,Cropmead,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
252881,Cropmead,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
252881,Cropmead,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
252881,Cropmead,2023-06-17T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.32
252881,Cropmead,2023-06-17T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.85
