Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-17T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.26
252881,Cropmead,2023-06-17T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.87
252881,Cropmead,2023-06-17T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.3
252881,Cropmead,2023-06-17T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.15
252881,Cropmead,2023-06-17T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
252881,Cropmead,2023-06-17T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.9
252881,Cropmead,2023-06-17T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-17T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.9
252881,Cropmead,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.2
252881,Cropmead,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.54
252881,Cropmead,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252881,Cropmead,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
252881,Cropmead,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
252881,Cropmead,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.12
252881,Cropmead,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
252881,Cropmead,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
252881,Cropmead,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
252881,Cropmead,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
252881,Cropmead,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
252881,Cropmead,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
252881,Cropmead,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
252881,Cropmead,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
252881,Cropmead,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
252881,Cropmead,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252881,Cropmead,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,33.9
252881,Cropmead,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
252881,Cropmead,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
252881,Cropmead,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
252881,Cropmead,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
252881,Cropmead,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
252881,Cropmead,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
252881,Cropmead,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.92
252881,Cropmead,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
252881,Cropmead,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.05
252881,Cropmead,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.86
252881,Cropmead,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.5
252881,Cropmead,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.51
252881,Cropmead,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
252881,Cropmead,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
252881,Cropmead,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
252881,Cropmead,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
252881,Cropmead,2023-06-17T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.5
252881,Cropmead,2023-06-17T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.99
252881,Cropmead,2023-06-17T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.33
252881,Cropmead,2023-06-17T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.96
252881,Cropmead,2023-06-17T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.42
252881,Cropmead,2023-06-17T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.19
252881,Cropmead,2023-06-17T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
252881,Cropmead,2023-06-17T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.1
252881,Cropmead,2023-06-17T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-17T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.9
252881,Cropmead,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.56
252881,Cropmead,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.93
252881,Cropmead,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
252881,Cropmead,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
252881,Cropmead,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
252881,Cropmead,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.35
252881,Cropmead,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
252881,Cropmead,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
252881,Cropmead,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
252881,Cropmead,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
252881,Cropmead,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
252881,Cropmead,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
252881,Cropmead,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
252881,Cropmead,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
252881,Cropmead,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252881,Cropmead,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252881,Cropmead,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252881,Cropmead,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,33.9
252881,Cropmead,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
252881,Cropmead,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
252881,Cropmead,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
252881,Cropmead,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
252881,Cropmead,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
252881,Cropmead,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
252881,Cropmead,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.55
252881,Cropmead,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
252881,Cropmead,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.57
252881,Cropmead,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.32
252881,Cropmead,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.9
252881,Cropmead,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.71
252881,Cropmead,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
252881,Cropmead,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
252881,Cropmead,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
252881,Cropmead,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
252881,Cropmead,2023-06-17T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.52
252881,Cropmead,2023-06-17T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.92
252881,Cropmead,2023-06-17T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.25
252881,Cropmead,2023-06-17T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.05
252881,Cropmead,2023-06-17T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.42
252881,Cropmead,2023-06-17T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.13
252881,Cropmead,2023-06-17T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
252881,Cropmead,2023-06-17T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.4
252881,Cropmead,2023-06-17T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-17T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.6
252881,Cropmead,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.23
252881,Cropmead,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-7.65
252881,Cropmead,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
252881,Cropmead,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
252881,Cropmead,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
252881,Cropmead,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.24
252881,Cropmead,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
252881,Cropmead,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
252881,Cropmead,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
252881,Cropmead,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
252881,Cropmead,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
252881,Cropmead,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
252881,Cropmead,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
252881,Cropmead,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
252881,Cropmead,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
252881,Cropmead,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
252881,Cropmead,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
252881,Cropmead,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
252881,Cropmead,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
252881,Cropmead,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252881,Cropmead,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,33.8
252881,Cropmead,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
252881,Cropmead,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
252881,Cropmead,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
252881,Cropmead,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
252881,Cropmead,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
252881,Cropmead,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
252881,Cropmead,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.36
252881,Cropmead,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
252881,Cropmead,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.52
252881,Cropmead,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.77
252881,Cropmead,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.72
252881,Cropmead,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.01
252881,Cropmead,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
252881,Cropmead,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
252881,Cropmead,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
252881,Cropmead,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
252881,Cropmead,2023-06-17T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.68
252881,Cropmead,2023-06-17T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.0
252881,Cropmead,2023-06-17T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.36
252881,Cropmead,2023-06-17T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.1
252881,Cropmead,2023-06-17T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.36
252881,Cropmead,2023-06-17T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.15
252881,Cropmead,2023-06-17T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
252881,Cropmead,2023-06-17T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.9
252881,Cropmead,2023-06-17T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-17T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.9
252881,Cropmead,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.51
252881,Cropmead,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-7.82
252881,Cropmead,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
252881,Cropmead,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
252881,Cropmead,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
252881,Cropmead,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.62
252881,Cropmead,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
252881,Cropmead,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
252881,Cropmead,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
252881,Cropmead,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
252881,Cropmead,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
252881,Cropmead,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
252881,Cropmead,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
252881,Cropmead,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
252881,Cropmead,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
252881,Cropmead,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
252881,Cropmead,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252881,Cropmead,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
252881,Cropmead,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
252881,Cropmead,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
252881,Cropmead,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,33.7
252881,Cropmead,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
252881,Cropmead,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
252881,Cropmead,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
252881,Cropmead,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
252881,Cropmead,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
252881,Cropmead,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
252881,Cropmead,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.02
252881,Cropmead,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
252881,Cropmead,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.33
252881,Cropmead,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.26
252881,Cropmead,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.79
252881,Cropmead,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.41
252881,Cropmead,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
252881,Cropmead,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
252881,Cropmead,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
252881,Cropmead,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
252881,Cropmead,2023-06-17T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.55
252881,Cropmead,2023-06-17T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.99
252881,Cropmead,2023-06-17T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.37
252881,Cropmead,2023-06-17T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.02
252881,Cropmead,2023-06-17T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.33
252881,Cropmead,2023-06-17T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.25
252881,Cropmead,2023-06-17T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
252881,Cropmead,2023-06-17T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.5
252881,Cropmead,2023-06-17T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-17T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.3
252881,Cropmead,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.19
252881,Cropmead,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-7.82
252881,Cropmead,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
252881,Cropmead,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
252881,Cropmead,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
252881,Cropmead,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.18
252881,Cropmead,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
252881,Cropmead,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
252881,Cropmead,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
252881,Cropmead,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
252881,Cropmead,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
252881,Cropmead,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
252881,Cropmead,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
252881,Cropmead,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
252881,Cropmead,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
252881,Cropmead,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
252881,Cropmead,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
252881,Cropmead,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
252881,Cropmead,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
252881,Cropmead,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,33.6
252881,Cropmead,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
252881,Cropmead,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
252881,Cropmead,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
252881,Cropmead,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
252881,Cropmead,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
252881,Cropmead,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
252881,Cropmead,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.34
252881,Cropmead,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
252881,Cropmead,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.56
252881,Cropmead,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.46
252881,Cropmead,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.35
252881,Cropmead,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
252881,Cropmead,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
252881,Cropmead,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
252881,Cropmead,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
252881,Cropmead,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
252881,Cropmead,2023-06-17T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.43
252881,Cropmead,2023-06-17T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.87
252881,Cropmead,2023-06-17T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.27
252881,Cropmead,2023-06-17T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.26
252881,Cropmead,2023-06-17T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.32
252881,Cropmead,2023-06-17T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.13
252881,Cropmead,2023-06-17T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-17T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.9
252881,Cropmead,2023-06-17T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.2
252881,Cropmead,2023-06-17T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.6
252881,Cropmead,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.26
252881,Cropmead,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.0
252881,Cropmead,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252881,Cropmead,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
252881,Cropmead,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
252881,Cropmead,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.94
252881,Cropmead,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
252881,Cropmead,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
252881,Cropmead,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
252881,Cropmead,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
252881,Cropmead,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
252881,Cropmead,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
252881,Cropmead,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
252881,Cropmead,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
252881,Cropmead,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
252881,Cropmead,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
252881,Cropmead,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
252881,Cropmead,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
252881,Cropmead,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
252881,Cropmead,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,33.5
252881,Cropmead,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
252881,Cropmead,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
252881,Cropmead,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
252881,Cropmead,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
252881,Cropmead,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
252881,Cropmead,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
252881,Cropmead,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.29
252881,Cropmead,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
252881,Cropmead,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.34
252881,Cropmead,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.79
252881,Cropmead,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.63
252881,Cropmead,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.52
252881,Cropmead,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
252881,Cropmead,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
252881,Cropmead,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
252881,Cropmead,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
252881,Cropmead,2023-06-17T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.88
252881,Cropmead,2023-06-17T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.12
252881,Cropmead,2023-06-17T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.5
252881,Cropmead,2023-06-17T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.39
252881,Cropmead,2023-06-17T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.39
252881,Cropmead,2023-06-17T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.27
252881,Cropmead,2023-06-17T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
252881,Cropmead,2023-06-17T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.1
252881,Cropmead,2023-06-17T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
252881,Cropmead,2023-06-17T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.5
252881,Cropmead,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.4
252881,Cropmead,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-6.45
252881,Cropmead,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
252881,Cropmead,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
252881,Cropmead,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
252881,Cropmead,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.63
252881,Cropmead,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
252881,Cropmead,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
252881,Cropmead,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
252881,Cropmead,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
252881,Cropmead,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
252881,Cropmead,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
252881,Cropmead,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
252881,Cropmead,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
252881,Cropmead,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
252881,Cropmead,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
252881,Cropmead,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
252881,Cropmead,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
252881,Cropmead,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
252881,Cropmead,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,33.3
252881,Cropmead,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
252881,Cropmead,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
252881,Cropmead,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
252881,Cropmead,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
252881,Cropmead,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
252881,Cropmead,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
252881,Cropmead,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.74
252881,Cropmead,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
252881,Cropmead,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.79
252881,Cropmead,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.73
252881,Cropmead,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.32
252881,Cropmead,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.32
252881,Cropmead,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
252881,Cropmead,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
252881,Cropmead,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
252881,Cropmead,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
252881,Cropmead,2023-06-17T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.8
252881,Cropmead,2023-06-17T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.15
252881,Cropmead,2023-06-17T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.63
252881,Cropmead,2023-06-17T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.82
252881,Cropmead,2023-06-17T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.33
252881,Cropmead,2023-06-17T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.2
252881,Cropmead,2023-06-17T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-17T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.1
252881,Cropmead,2023-06-17T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
252881,Cropmead,2023-06-17T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.6
252881,Cropmead,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.48
252881,Cropmead,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-6.3
252881,Cropmead,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.32
252881,Cropmead,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
252881,Cropmead,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
252881,Cropmead,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.53
252881,Cropmead,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
252881,Cropmead,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
252881,Cropmead,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
252881,Cropmead,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
252881,Cropmead,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
252881,Cropmead,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
252881,Cropmead,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
252881,Cropmead,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
252881,Cropmead,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
252881,Cropmead,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
252881,Cropmead,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
252881,Cropmead,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
252881,Cropmead,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,33.2
252881,Cropmead,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
252881,Cropmead,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
252881,Cropmead,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
252881,Cropmead,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
252881,Cropmead,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
252881,Cropmead,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
252881,Cropmead,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.98
252881,Cropmead,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
252881,Cropmead,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.31
252881,Cropmead,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.98
252881,Cropmead,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
252881,Cropmead,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.29
252881,Cropmead,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
252881,Cropmead,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
252881,Cropmead,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
252881,Cropmead,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
252881,Cropmead,2023-06-17T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.42
252881,Cropmead,2023-06-17T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.88
252881,Cropmead,2023-06-17T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.33
252881,Cropmead,2023-06-17T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.84
252881,Cropmead,2023-06-17T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.22
252881,Cropmead,2023-06-17T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.03
252881,Cropmead,2023-06-17T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
252881,Cropmead,2023-06-17T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.4
252881,Cropmead,2023-06-17T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-17T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.4
252881,Cropmead,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.49
252881,Cropmead,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-6.7
252881,Cropmead,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
252881,Cropmead,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
252881,Cropmead,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
252881,Cropmead,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.81
252881,Cropmead,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
252881,Cropmead,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
252881,Cropmead,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
252881,Cropmead,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
252881,Cropmead,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
252881,Cropmead,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
252881,Cropmead,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
252881,Cropmead,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
252881,Cropmead,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
252881,Cropmead,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
252881,Cropmead,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252881,Cropmead,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
252881,Cropmead,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
252881,Cropmead,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
252881,Cropmead,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,33.1
252881,Cropmead,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
252881,Cropmead,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
252881,Cropmead,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
252881,Cropmead,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
252881,Cropmead,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
252881,Cropmead,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
252881,Cropmead,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.5
252881,Cropmead,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
252881,Cropmead,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.67
252881,Cropmead,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.91
252881,Cropmead,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.44
252881,Cropmead,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,1.75
252881,Cropmead,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
252881,Cropmead,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
252881,Cropmead,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
252881,Cropmead,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
252881,Cropmead,2023-06-17T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.3
252881,Cropmead,2023-06-17T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.75
252881,Cropmead,2023-06-17T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.19
252881,Cropmead,2023-06-17T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.89
252881,Cropmead,2023-06-17T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.25
252881,Cropmead,2023-06-17T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.02
252881,Cropmead,2023-06-17T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
252881,Cropmead,2023-06-17T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.5
252881,Cropmead,2023-06-17T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.9
252881,Cropmead,2023-06-17T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.2
252881,Cropmead,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.15
252881,Cropmead,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-7.79
252881,Cropmead,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
252881,Cropmead,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
252881,Cropmead,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
252881,Cropmead,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.11
252881,Cropmead,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
252881,Cropmead,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
252881,Cropmead,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
252881,Cropmead,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
252881,Cropmead,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
252881,Cropmead,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
252881,Cropmead,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
252881,Cropmead,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
252881,Cropmead,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
252881,Cropmead,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
252881,Cropmead,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
252881,Cropmead,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
252881,Cropmead,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
252881,Cropmead,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
252881,Cropmead,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,33.0
252881,Cropmead,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
252881,Cropmead,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
252881,Cropmead,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
252881,Cropmead,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
252881,Cropmead,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
252881,Cropmead,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
252881,Cropmead,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.83
252881,Cropmead,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
252881,Cropmead,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.9
252881,Cropmead,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.1
252881,Cropmead,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.13
252881,Cropmead,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.94
252881,Cropmead,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
252881,Cropmead,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
252881,Cropmead,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
252881,Cropmead,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
252881,Cropmead,2023-06-17T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.24
252881,Cropmead,2023-06-17T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.71
252881,Cropmead,2023-06-17T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.18
252881,Cropmead,2023-06-17T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.94
252881,Cropmead,2023-06-17T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.32
252881,Cropmead,2023-06-17T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.14
252881,Cropmead,2023-06-17T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
252881,Cropmead,2023-06-17T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.6
252881,Cropmead,2023-06-17T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-17T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.7
252881,Cropmead,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.03
252881,Cropmead,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.96
252881,Cropmead,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
252881,Cropmead,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
252881,Cropmead,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
252881,Cropmead,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.19
252881,Cropmead,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
252881,Cropmead,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
252881,Cropmead,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
252881,Cropmead,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
252881,Cropmead,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
252881,Cropmead,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
252881,Cropmead,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
252881,Cropmead,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
252881,Cropmead,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
252881,Cropmead,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
252881,Cropmead,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
252881,Cropmead,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
252881,Cropmead,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
252881,Cropmead,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,32.9
252881,Cropmead,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
252881,Cropmead,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
252881,Cropmead,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
252881,Cropmead,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
252881,Cropmead,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
252881,Cropmead,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
252881,Cropmead,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.73
252881,Cropmead,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
252881,Cropmead,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.44
252881,Cropmead,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.63
252881,Cropmead,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.35
252881,Cropmead,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.38
252881,Cropmead,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
252881,Cropmead,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
252881,Cropmead,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
252881,Cropmead,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
252881,Cropmead,2023-06-17T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.44
252881,Cropmead,2023-06-17T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.85
252881,Cropmead,2023-06-17T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.29
252881,Cropmead,2023-06-17T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.97
252881,Cropmead,2023-06-17T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.31
252881,Cropmead,2023-06-17T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.14
252881,Cropmead,2023-06-17T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
252881,Cropmead,2023-06-17T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.2
252881,Cropmead,2023-06-17T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-17T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.8
252881,Cropmead,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.08
252881,Cropmead,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-7.48
252881,Cropmead,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
252881,Cropmead,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
252881,Cropmead,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
252881,Cropmead,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.44
252881,Cropmead,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
252881,Cropmead,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
252881,Cropmead,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
252881,Cropmead,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
252881,Cropmead,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
252881,Cropmead,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
252881,Cropmead,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
252881,Cropmead,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
252881,Cropmead,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
252881,Cropmead,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
252881,Cropmead,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
252881,Cropmead,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
252881,Cropmead,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
252881,Cropmead,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,32.8
252881,Cropmead,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
252881,Cropmead,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
252881,Cropmead,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
252881,Cropmead,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
252881,Cropmead,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
252881,Cropmead,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
252881,Cropmead,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.21
252881,Cropmead,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
252881,Cropmead,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.14
252881,Cropmead,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.9
252881,Cropmead,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.84
252881,Cropmead,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,0.13
252881,Cropmead,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
252881,Cropmead,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
252881,Cropmead,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
252881,Cropmead,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
252881,Cropmead,2023-06-17T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.63
252881,Cropmead,2023-06-17T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.94
252881,Cropmead,2023-06-17T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.38
252881,Cropmead,2023-06-17T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.13
252881,Cropmead,2023-06-17T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.34
252881,Cropmead,2023-06-17T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.18
252881,Cropmead,2023-06-17T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
252881,Cropmead,2023-06-17T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.0
252881,Cropmead,2023-06-17T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
252881,Cropmead,2023-06-17T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.0
252881,Cropmead,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.01
252881,Cropmead,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-7.25
252881,Cropmead,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
252881,Cropmead,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
252881,Cropmead,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
252881,Cropmead,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.3
252881,Cropmead,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
252881,Cropmead,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
