Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
252881,Cropmead,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
252881,Cropmead,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
252881,Cropmead,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
252881,Cropmead,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
252881,Cropmead,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
252881,Cropmead,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
252881,Cropmead,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
252881,Cropmead,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252881,Cropmead,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
252881,Cropmead,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
252881,Cropmead,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
252881,Cropmead,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,32.7
252881,Cropmead,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
252881,Cropmead,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
252881,Cropmead,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
252881,Cropmead,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
252881,Cropmead,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
252881,Cropmead,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
252881,Cropmead,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.46
252881,Cropmead,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
252881,Cropmead,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.31
252881,Cropmead,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.69
252881,Cropmead,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.9
252881,Cropmead,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,0.01
252881,Cropmead,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
252881,Cropmead,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
252881,Cropmead,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
252881,Cropmead,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
252881,Cropmead,2023-06-17T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.67
252881,Cropmead,2023-06-17T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.04
252881,Cropmead,2023-06-17T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.51
252881,Cropmead,2023-06-17T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.18
252881,Cropmead,2023-06-17T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.46
252881,Cropmead,2023-06-17T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.26
252881,Cropmead,2023-06-17T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
252881,Cropmead,2023-06-17T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.3
252881,Cropmead,2023-06-17T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
252881,Cropmead,2023-06-17T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.6
252881,Cropmead,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.46
252881,Cropmead,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-6.53
252881,Cropmead,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
252881,Cropmead,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
252881,Cropmead,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
252881,Cropmead,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.55
252881,Cropmead,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
252881,Cropmead,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
252881,Cropmead,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
252881,Cropmead,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
252881,Cropmead,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
252881,Cropmead,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
252881,Cropmead,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
252881,Cropmead,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
252881,Cropmead,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
252881,Cropmead,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
252881,Cropmead,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
252881,Cropmead,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252881,Cropmead,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
252881,Cropmead,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
252881,Cropmead,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,32.5
252881,Cropmead,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
252881,Cropmead,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
252881,Cropmead,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
252881,Cropmead,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
252881,Cropmead,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
252881,Cropmead,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
252881,Cropmead,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.66
252881,Cropmead,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
252881,Cropmead,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.31
252881,Cropmead,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.69
252881,Cropmead,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.59
252881,Cropmead,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.85
252881,Cropmead,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
252881,Cropmead,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
252881,Cropmead,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
252881,Cropmead,2023-06-17T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.79
252881,Cropmead,2023-06-17T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.97
252881,Cropmead,2023-06-17T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.48
252881,Cropmead,2023-06-17T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.28
252881,Cropmead,2023-06-17T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.39
252881,Cropmead,2023-06-17T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.22
252881,Cropmead,2023-06-17T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
252881,Cropmead,2023-06-17T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.8
252881,Cropmead,2023-06-17T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-17T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.5
252881,Cropmead,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.24
252881,Cropmead,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.57
252881,Cropmead,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.61
252881,Cropmead,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
252881,Cropmead,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
252881,Cropmead,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.09
252881,Cropmead,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
252881,Cropmead,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
252881,Cropmead,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
252881,Cropmead,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
252881,Cropmead,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
252881,Cropmead,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
252881,Cropmead,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
252881,Cropmead,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
252881,Cropmead,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
252881,Cropmead,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
252881,Cropmead,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252881,Cropmead,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
252881,Cropmead,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
252881,Cropmead,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,32.3
252881,Cropmead,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
252881,Cropmead,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
252881,Cropmead,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
252881,Cropmead,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
252881,Cropmead,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
252881,Cropmead,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
252881,Cropmead,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.37
252881,Cropmead,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
252881,Cropmead,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.44
252881,Cropmead,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.79
252881,Cropmead,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.15
252881,Cropmead,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.36
252881,Cropmead,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
252881,Cropmead,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
252881,Cropmead,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
252881,Cropmead,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
252881,Cropmead,2023-06-17T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.63
252881,Cropmead,2023-06-17T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.76
252881,Cropmead,2023-06-17T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.4
252881,Cropmead,2023-06-17T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.23
252881,Cropmead,2023-06-17T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.25
252881,Cropmead,2023-06-17T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.17
252881,Cropmead,2023-06-17T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
252881,Cropmead,2023-06-17T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.2
252881,Cropmead,2023-06-17T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.8
252881,Cropmead,2023-06-17T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.2
252881,Cropmead,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.81
252881,Cropmead,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-6.92
252881,Cropmead,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
252881,Cropmead,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
252881,Cropmead,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
252881,Cropmead,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.73
252881,Cropmead,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
252881,Cropmead,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
252881,Cropmead,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
252881,Cropmead,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
252881,Cropmead,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
252881,Cropmead,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
252881,Cropmead,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
252881,Cropmead,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
252881,Cropmead,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
252881,Cropmead,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
252881,Cropmead,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252881,Cropmead,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
252881,Cropmead,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
252881,Cropmead,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,32.2
252881,Cropmead,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
252881,Cropmead,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
252881,Cropmead,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
252881,Cropmead,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
252881,Cropmead,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
252881,Cropmead,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
252881,Cropmead,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.26
252881,Cropmead,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
252881,Cropmead,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.24
252881,Cropmead,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.76
252881,Cropmead,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.28
252881,Cropmead,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.27
252881,Cropmead,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
252881,Cropmead,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
252881,Cropmead,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
252881,Cropmead,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
252881,Cropmead,2023-06-17T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.46
252881,Cropmead,2023-06-17T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.81
252881,Cropmead,2023-06-17T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.39
252881,Cropmead,2023-06-17T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.91
252881,Cropmead,2023-06-17T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.16
252881,Cropmead,2023-06-17T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.03
252881,Cropmead,2023-06-17T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
252881,Cropmead,2023-06-17T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.5
252881,Cropmead,2023-06-17T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.5
252881,Cropmead,2023-06-17T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.3
252881,Cropmead,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.04
252881,Cropmead,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.08
252881,Cropmead,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.97
252881,Cropmead,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
252881,Cropmead,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
252881,Cropmead,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.87
252881,Cropmead,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
252881,Cropmead,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
252881,Cropmead,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
252881,Cropmead,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
252881,Cropmead,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
252881,Cropmead,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
252881,Cropmead,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
252881,Cropmead,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
252881,Cropmead,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
252881,Cropmead,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
252881,Cropmead,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
252881,Cropmead,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252881,Cropmead,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
252881,Cropmead,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
252881,Cropmead,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,32.0
252881,Cropmead,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
252881,Cropmead,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
252881,Cropmead,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
252881,Cropmead,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
252881,Cropmead,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
252881,Cropmead,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
252881,Cropmead,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.45
252881,Cropmead,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
252881,Cropmead,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.93
252881,Cropmead,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.67
252881,Cropmead,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.65
252881,Cropmead,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,1.58
252881,Cropmead,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
252881,Cropmead,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
252881,Cropmead,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
252881,Cropmead,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
252881,Cropmead,2023-06-17T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.57
252881,Cropmead,2023-06-17T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.02
252881,Cropmead,2023-06-17T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.55
252881,Cropmead,2023-06-17T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.92
252881,Cropmead,2023-06-17T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.28
252881,Cropmead,2023-06-17T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.11
252881,Cropmead,2023-06-17T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
252881,Cropmead,2023-06-17T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.7
252881,Cropmead,2023-06-17T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-17T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.8
252881,Cropmead,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.89
252881,Cropmead,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.89
252881,Cropmead,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.34
252881,Cropmead,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
252881,Cropmead,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
252881,Cropmead,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.65
252881,Cropmead,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
252881,Cropmead,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
252881,Cropmead,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
252881,Cropmead,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
252881,Cropmead,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
252881,Cropmead,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
252881,Cropmead,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
252881,Cropmead,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
252881,Cropmead,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
252881,Cropmead,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
252881,Cropmead,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
252881,Cropmead,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
252881,Cropmead,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
252881,Cropmead,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
252881,Cropmead,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,31.8
252881,Cropmead,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
252881,Cropmead,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
252881,Cropmead,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
252881,Cropmead,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
252881,Cropmead,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
252881,Cropmead,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.83
252881,Cropmead,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
252881,Cropmead,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.48
252881,Cropmead,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.81
252881,Cropmead,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.72
252881,Cropmead,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,2.31
252881,Cropmead,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
252881,Cropmead,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
252881,Cropmead,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
252881,Cropmead,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
252881,Cropmead,2023-06-17T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.64
252881,Cropmead,2023-06-17T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.05
252881,Cropmead,2023-06-17T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.6
252881,Cropmead,2023-06-17T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.97
252881,Cropmead,2023-06-17T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.31
252881,Cropmead,2023-06-17T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.13
252881,Cropmead,2023-06-17T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-17T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.2
252881,Cropmead,2023-06-17T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-17T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.2
252881,Cropmead,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.27
252881,Cropmead,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.75
252881,Cropmead,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
252881,Cropmead,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
252881,Cropmead,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
252881,Cropmead,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.52
252881,Cropmead,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
252881,Cropmead,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
252881,Cropmead,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
252881,Cropmead,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
252881,Cropmead,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
252881,Cropmead,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
252881,Cropmead,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
252881,Cropmead,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
252881,Cropmead,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
252881,Cropmead,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
252881,Cropmead,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
252881,Cropmead,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
252881,Cropmead,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
252881,Cropmead,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
252881,Cropmead,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,31.7
252881,Cropmead,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
252881,Cropmead,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
252881,Cropmead,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
252881,Cropmead,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
252881,Cropmead,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
252881,Cropmead,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
252881,Cropmead,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.3
252881,Cropmead,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
252881,Cropmead,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.61
252881,Cropmead,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.61
252881,Cropmead,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.02
252881,Cropmead,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,1.05
252881,Cropmead,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
252881,Cropmead,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
252881,Cropmead,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
252881,Cropmead,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
252881,Cropmead,2023-06-17T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.73
252881,Cropmead,2023-06-17T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.09
252881,Cropmead,2023-06-17T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.56
252881,Cropmead,2023-06-17T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.01
252881,Cropmead,2023-06-17T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.32
252881,Cropmead,2023-06-17T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.1
252881,Cropmead,2023-06-17T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
252881,Cropmead,2023-06-17T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.7
252881,Cropmead,2023-06-17T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-17T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.0
252881,Cropmead,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.3
252881,Cropmead,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-7.35
252881,Cropmead,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
252881,Cropmead,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
252881,Cropmead,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
252881,Cropmead,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.24
252881,Cropmead,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
252881,Cropmead,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
252881,Cropmead,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
252881,Cropmead,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
252881,Cropmead,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
252881,Cropmead,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
252881,Cropmead,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
252881,Cropmead,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
252881,Cropmead,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
252881,Cropmead,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
252881,Cropmead,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252881,Cropmead,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
252881,Cropmead,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
252881,Cropmead,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,31.5
252881,Cropmead,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
252881,Cropmead,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
252881,Cropmead,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
252881,Cropmead,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
252881,Cropmead,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
252881,Cropmead,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
252881,Cropmead,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.22
252881,Cropmead,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
252881,Cropmead,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.71
252881,Cropmead,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.17
252881,Cropmead,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.7
252881,Cropmead,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,0.56
252881,Cropmead,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
252881,Cropmead,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
252881,Cropmead,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
252881,Cropmead,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
252881,Cropmead,2023-06-17T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.79
252881,Cropmead,2023-06-17T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.2
252881,Cropmead,2023-06-17T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.58
252881,Cropmead,2023-06-17T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.04
252881,Cropmead,2023-06-17T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.39
252881,Cropmead,2023-06-17T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.2
252881,Cropmead,2023-06-17T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
252881,Cropmead,2023-06-17T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.1
252881,Cropmead,2023-06-17T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.4
252881,Cropmead,2023-06-17T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.4
252881,Cropmead,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.28
252881,Cropmead,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-7.71
252881,Cropmead,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
252881,Cropmead,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
252881,Cropmead,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
252881,Cropmead,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.69
252881,Cropmead,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
252881,Cropmead,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
252881,Cropmead,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
252881,Cropmead,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
252881,Cropmead,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
252881,Cropmead,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
252881,Cropmead,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
252881,Cropmead,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
252881,Cropmead,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
252881,Cropmead,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
252881,Cropmead,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
252881,Cropmead,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252881,Cropmead,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
252881,Cropmead,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
252881,Cropmead,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,31.4
252881,Cropmead,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
252881,Cropmead,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
252881,Cropmead,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
252881,Cropmead,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
252881,Cropmead,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
252881,Cropmead,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
252881,Cropmead,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.67
252881,Cropmead,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
252881,Cropmead,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.01
252881,Cropmead,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.76
252881,Cropmead,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.98
252881,Cropmead,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.48
252881,Cropmead,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
252881,Cropmead,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
252881,Cropmead,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
252881,Cropmead,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
252881,Cropmead,2023-06-17T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.51
252881,Cropmead,2023-06-17T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.99
252881,Cropmead,2023-06-17T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.4
252881,Cropmead,2023-06-17T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.95
252881,Cropmead,2023-06-17T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.34
252881,Cropmead,2023-06-17T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.11
252881,Cropmead,2023-06-17T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
252881,Cropmead,2023-06-17T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.0
252881,Cropmead,2023-06-17T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-17T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.9
252881,Cropmead,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.31
252881,Cropmead,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.89
252881,Cropmead,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
252881,Cropmead,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
252881,Cropmead,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
252881,Cropmead,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.59
252881,Cropmead,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
252881,Cropmead,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
252881,Cropmead,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
252881,Cropmead,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
252881,Cropmead,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
252881,Cropmead,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
252881,Cropmead,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
252881,Cropmead,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
252881,Cropmead,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
252881,Cropmead,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
252881,Cropmead,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
252881,Cropmead,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
252881,Cropmead,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
252881,Cropmead,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,31.3
252881,Cropmead,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
252881,Cropmead,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
252881,Cropmead,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
252881,Cropmead,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
252881,Cropmead,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
252881,Cropmead,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
252881,Cropmead,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.62
252881,Cropmead,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
252881,Cropmead,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.5
252881,Cropmead,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.2
252881,Cropmead,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.39
252881,Cropmead,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.26
252881,Cropmead,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
252881,Cropmead,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
252881,Cropmead,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
252881,Cropmead,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
252881,Cropmead,2023-06-17T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.73
252881,Cropmead,2023-06-17T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.22
252881,Cropmead,2023-06-17T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.68
252881,Cropmead,2023-06-17T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.87
252881,Cropmead,2023-06-17T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.25
252881,Cropmead,2023-06-17T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.13
252881,Cropmead,2023-06-17T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-17T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.0
252881,Cropmead,2023-06-17T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
252881,Cropmead,2023-06-17T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.2
252881,Cropmead,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.51
252881,Cropmead,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.96
252881,Cropmead,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.74
252881,Cropmead,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
252881,Cropmead,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
252881,Cropmead,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.15
252881,Cropmead,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
252881,Cropmead,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
252881,Cropmead,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
252881,Cropmead,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
252881,Cropmead,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
252881,Cropmead,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
252881,Cropmead,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
252881,Cropmead,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
252881,Cropmead,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
252881,Cropmead,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252881,Cropmead,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
252881,Cropmead,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
252881,Cropmead,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
252881,Cropmead,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,31.2
252881,Cropmead,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
252881,Cropmead,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
252881,Cropmead,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
252881,Cropmead,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
252881,Cropmead,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
252881,Cropmead,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
252881,Cropmead,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.03
252881,Cropmead,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
252881,Cropmead,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.86
252881,Cropmead,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.76
252881,Cropmead,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.66
252881,Cropmead,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,1.49
252881,Cropmead,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
252881,Cropmead,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
252881,Cropmead,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
252881,Cropmead,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
252881,Cropmead,2023-06-17T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.84
252881,Cropmead,2023-06-17T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.99
252881,Cropmead,2023-06-17T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.41
252881,Cropmead,2023-06-17T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.29
252881,Cropmead,2023-06-17T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.24
252881,Cropmead,2023-06-17T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.02
252881,Cropmead,2023-06-17T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
252881,Cropmead,2023-06-17T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.6
252881,Cropmead,2023-06-17T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.3
252881,Cropmead,2023-06-17T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.4
252881,Cropmead,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.55
252881,Cropmead,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-7.42
252881,Cropmead,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
252881,Cropmead,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
252881,Cropmead,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
252881,Cropmead,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.71
252881,Cropmead,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
252881,Cropmead,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
252881,Cropmead,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
252881,Cropmead,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
252881,Cropmead,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
252881,Cropmead,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
252881,Cropmead,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
252881,Cropmead,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
252881,Cropmead,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
252881,Cropmead,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
252881,Cropmead,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
252881,Cropmead,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252881,Cropmead,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
252881,Cropmead,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
252881,Cropmead,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,31.1
252881,Cropmead,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
252881,Cropmead,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
252881,Cropmead,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
252881,Cropmead,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
252881,Cropmead,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
252881,Cropmead,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
252881,Cropmead,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.48
252881,Cropmead,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
252881,Cropmead,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.66
252881,Cropmead,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.34
252881,Cropmead,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.62
252881,Cropmead,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,0.19
252881,Cropmead,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
252881,Cropmead,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
252881,Cropmead,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
252881,Cropmead,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
252881,Cropmead,2023-06-17T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.48
252881,Cropmead,2023-06-17T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.64
252881,Cropmead,2023-06-17T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.03
252881,Cropmead,2023-06-17T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.97
252881,Cropmead,2023-06-17T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.19
252881,Cropmead,2023-06-17T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.81
252881,Cropmead,2023-06-17T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
252881,Cropmead,2023-06-17T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.0
252881,Cropmead,2023-06-17T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.3
252881,Cropmead,2023-06-17T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.1
252881,Cropmead,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.57
252881,Cropmead,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.28
252881,Cropmead,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
252881,Cropmead,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.2
252881,Cropmead,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
252881,Cropmead,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.1
252881,Cropmead,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
252881,Cropmead,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
252881,Cropmead,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
252881,Cropmead,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
252881,Cropmead,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
252881,Cropmead,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
252881,Cropmead,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
252881,Cropmead,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
252881,Cropmead,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
252881,Cropmead,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
252881,Cropmead,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252881,Cropmead,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
252881,Cropmead,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
252881,Cropmead,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,31.1
252881,Cropmead,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
252881,Cropmead,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
252881,Cropmead,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
