Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
252881,Cropmead,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
252881,Cropmead,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
252881,Cropmead,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.86
252881,Cropmead,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
252881,Cropmead,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.56
252881,Cropmead,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.07
252881,Cropmead,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.26
252881,Cropmead,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.28
252881,Cropmead,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
252881,Cropmead,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
252881,Cropmead,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
252881,Cropmead,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
252881,Cropmead,2023-06-17T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.26
252881,Cropmead,2023-06-17T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.61
252881,Cropmead,2023-06-17T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.02
252881,Cropmead,2023-06-17T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.74
252881,Cropmead,2023-06-17T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.16
252881,Cropmead,2023-06-17T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.69
252881,Cropmead,2023-06-17T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-17T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.8
252881,Cropmead,2023-06-17T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.0
252881,Cropmead,2023-06-17T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.5
252881,Cropmead,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.61
252881,Cropmead,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.28
252881,Cropmead,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.24
252881,Cropmead,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.25
252881,Cropmead,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
252881,Cropmead,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.08
252881,Cropmead,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
252881,Cropmead,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
252881,Cropmead,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
252881,Cropmead,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
252881,Cropmead,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
252881,Cropmead,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
252881,Cropmead,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
252881,Cropmead,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
252881,Cropmead,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
252881,Cropmead,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
252881,Cropmead,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
252881,Cropmead,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
252881,Cropmead,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
252881,Cropmead,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
252881,Cropmead,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,31.1
252881,Cropmead,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
252881,Cropmead,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
252881,Cropmead,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
252881,Cropmead,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
252881,Cropmead,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
252881,Cropmead,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
252881,Cropmead,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.09
252881,Cropmead,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
252881,Cropmead,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.93
252881,Cropmead,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.46
252881,Cropmead,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.68
252881,Cropmead,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.91
252881,Cropmead,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
252881,Cropmead,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
252881,Cropmead,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
252881,Cropmead,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
252881,Cropmead,2023-06-17T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.49
252881,Cropmead,2023-06-17T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.81
252881,Cropmead,2023-06-17T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.15
252881,Cropmead,2023-06-17T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.83
252881,Cropmead,2023-06-17T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.28
252881,Cropmead,2023-06-17T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.8
252881,Cropmead,2023-06-17T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
252881,Cropmead,2023-06-17T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.6
252881,Cropmead,2023-06-17T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.9
252881,Cropmead,2023-06-17T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.2
252881,Cropmead,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.65
252881,Cropmead,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.07
252881,Cropmead,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.54
252881,Cropmead,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.85
252881,Cropmead,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
252881,Cropmead,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.19
252881,Cropmead,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
252881,Cropmead,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
252881,Cropmead,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
252881,Cropmead,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
252881,Cropmead,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
252881,Cropmead,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
252881,Cropmead,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
252881,Cropmead,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
252881,Cropmead,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
252881,Cropmead,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
252881,Cropmead,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
252881,Cropmead,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
252881,Cropmead,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
252881,Cropmead,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,31.1
252881,Cropmead,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
252881,Cropmead,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
252881,Cropmead,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
252881,Cropmead,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
252881,Cropmead,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
252881,Cropmead,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
252881,Cropmead,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.12
252881,Cropmead,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
252881,Cropmead,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.29
252881,Cropmead,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.91
252881,Cropmead,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.22
252881,Cropmead,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.56
252881,Cropmead,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
252881,Cropmead,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
252881,Cropmead,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
252881,Cropmead,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
252881,Cropmead,2023-06-17T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.38
252881,Cropmead,2023-06-17T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.85
252881,Cropmead,2023-06-17T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.21
252881,Cropmead,2023-06-17T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.83
252881,Cropmead,2023-06-17T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.36
252881,Cropmead,2023-06-17T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.01
252881,Cropmead,2023-06-17T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
252881,Cropmead,2023-06-17T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.3
252881,Cropmead,2023-06-17T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.3
252881,Cropmead,2023-06-17T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.95
252881,Cropmead,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.6
252881,Cropmead,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.22
252881,Cropmead,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
252881,Cropmead,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
252881,Cropmead,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.88
252881,Cropmead,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
252881,Cropmead,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
252881,Cropmead,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
252881,Cropmead,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
252881,Cropmead,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
252881,Cropmead,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
252881,Cropmead,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
252881,Cropmead,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
252881,Cropmead,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
252881,Cropmead,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
252881,Cropmead,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252881,Cropmead,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
252881,Cropmead,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
252881,Cropmead,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
252881,Cropmead,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,31.1
252881,Cropmead,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
252881,Cropmead,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
252881,Cropmead,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
252881,Cropmead,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
252881,Cropmead,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
252881,Cropmead,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
252881,Cropmead,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.0
252881,Cropmead,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
252881,Cropmead,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.97
252881,Cropmead,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.08
252881,Cropmead,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.08
252881,Cropmead,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.25
252881,Cropmead,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
252881,Cropmead,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
252881,Cropmead,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
252881,Cropmead,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
252881,Cropmead,2023-06-17T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.37
252881,Cropmead,2023-06-17T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.85
252881,Cropmead,2023-06-17T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.18
252881,Cropmead,2023-06-17T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.85
252881,Cropmead,2023-06-17T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.42
252881,Cropmead,2023-06-17T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.09
252881,Cropmead,2023-06-17T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
252881,Cropmead,2023-06-17T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.4
252881,Cropmead,2023-06-17T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-17T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.3
252881,Cropmead,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.32
252881,Cropmead,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.47
252881,Cropmead,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.07
252881,Cropmead,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.78
252881,Cropmead,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
252881,Cropmead,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.37
252881,Cropmead,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
252881,Cropmead,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
252881,Cropmead,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
252881,Cropmead,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
252881,Cropmead,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
252881,Cropmead,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
252881,Cropmead,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
252881,Cropmead,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
252881,Cropmead,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
252881,Cropmead,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
252881,Cropmead,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
252881,Cropmead,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
252881,Cropmead,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
252881,Cropmead,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
252881,Cropmead,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,30.9
252881,Cropmead,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
252881,Cropmead,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
252881,Cropmead,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
252881,Cropmead,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
252881,Cropmead,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
252881,Cropmead,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
252881,Cropmead,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.43
252881,Cropmead,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
252881,Cropmead,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.92
252881,Cropmead,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.8
252881,Cropmead,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.79
252881,Cropmead,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.86
252881,Cropmead,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
252881,Cropmead,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
252881,Cropmead,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
252881,Cropmead,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
252881,Cropmead,2023-06-17T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.57
252881,Cropmead,2023-06-17T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.01
252881,Cropmead,2023-06-17T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.37
252881,Cropmead,2023-06-17T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.98
252881,Cropmead,2023-06-17T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.47
252881,Cropmead,2023-06-17T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.21
252881,Cropmead,2023-06-17T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-17T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.5
252881,Cropmead,2023-06-17T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-17T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.2
252881,Cropmead,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.77
252881,Cropmead,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.07
252881,Cropmead,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.92
252881,Cropmead,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
252881,Cropmead,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
252881,Cropmead,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.52
252881,Cropmead,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
252881,Cropmead,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
252881,Cropmead,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
252881,Cropmead,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
252881,Cropmead,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
252881,Cropmead,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
252881,Cropmead,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
252881,Cropmead,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
252881,Cropmead,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
252881,Cropmead,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
252881,Cropmead,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
252881,Cropmead,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
252881,Cropmead,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
252881,Cropmead,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,30.8
252881,Cropmead,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
252881,Cropmead,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
252881,Cropmead,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
252881,Cropmead,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
252881,Cropmead,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
252881,Cropmead,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
252881,Cropmead,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.45
252881,Cropmead,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
252881,Cropmead,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.09
252881,Cropmead,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.61
252881,Cropmead,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.2
252881,Cropmead,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.08
252881,Cropmead,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
252881,Cropmead,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
252881,Cropmead,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
252881,Cropmead,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
252881,Cropmead,2023-06-17T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.78
252881,Cropmead,2023-06-17T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.12
252881,Cropmead,2023-06-17T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.6
252881,Cropmead,2023-06-17T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.1
252881,Cropmead,2023-06-17T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.46
252881,Cropmead,2023-06-17T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.25
252881,Cropmead,2023-06-17T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
252881,Cropmead,2023-06-17T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.5
252881,Cropmead,2023-06-17T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-17T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.9
252881,Cropmead,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.79
252881,Cropmead,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.66
252881,Cropmead,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
252881,Cropmead,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
252881,Cropmead,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
252881,Cropmead,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.7
252881,Cropmead,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
252881,Cropmead,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
252881,Cropmead,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
252881,Cropmead,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
252881,Cropmead,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
252881,Cropmead,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
252881,Cropmead,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
252881,Cropmead,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
252881,Cropmead,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
252881,Cropmead,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
252881,Cropmead,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252881,Cropmead,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
252881,Cropmead,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
252881,Cropmead,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,30.7
252881,Cropmead,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
252881,Cropmead,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
252881,Cropmead,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
252881,Cropmead,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
252881,Cropmead,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
252881,Cropmead,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.4
252881,Cropmead,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
252881,Cropmead,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.49
252881,Cropmead,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.17
252881,Cropmead,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.58
252881,Cropmead,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.93
252881,Cropmead,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
252881,Cropmead,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
252881,Cropmead,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
252881,Cropmead,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
252881,Cropmead,2023-06-17T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.78
252881,Cropmead,2023-06-17T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.25
252881,Cropmead,2023-06-17T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.7
252881,Cropmead,2023-06-17T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.08
252881,Cropmead,2023-06-17T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.42
252881,Cropmead,2023-06-17T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.27
252881,Cropmead,2023-06-17T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
252881,Cropmead,2023-06-17T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.8
252881,Cropmead,2023-06-17T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.4
252881,Cropmead,2023-06-17T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.7
252881,Cropmead,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.29
252881,Cropmead,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.9
252881,Cropmead,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
252881,Cropmead,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
252881,Cropmead,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
252881,Cropmead,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.73
252881,Cropmead,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
252881,Cropmead,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
252881,Cropmead,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
252881,Cropmead,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
252881,Cropmead,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
252881,Cropmead,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
252881,Cropmead,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
252881,Cropmead,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
252881,Cropmead,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
252881,Cropmead,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
252881,Cropmead,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
252881,Cropmead,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
252881,Cropmead,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
252881,Cropmead,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,30.5
252881,Cropmead,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
252881,Cropmead,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
252881,Cropmead,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
252881,Cropmead,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
252881,Cropmead,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
252881,Cropmead,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
252881,Cropmead,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.02
252881,Cropmead,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
252881,Cropmead,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.07
252881,Cropmead,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.86
252881,Cropmead,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
252881,Cropmead,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.24
252881,Cropmead,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
252881,Cropmead,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
252881,Cropmead,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
252881,Cropmead,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
252881,Cropmead,2023-06-17T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.86
252881,Cropmead,2023-06-17T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.11
252881,Cropmead,2023-06-17T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.51
252881,Cropmead,2023-06-17T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.26
252881,Cropmead,2023-06-17T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.33
252881,Cropmead,2023-06-17T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.13
252881,Cropmead,2023-06-17T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
252881,Cropmead,2023-06-17T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.4
252881,Cropmead,2023-06-17T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-17T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.9
252881,Cropmead,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.68
252881,Cropmead,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.03
252881,Cropmead,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
252881,Cropmead,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
252881,Cropmead,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
252881,Cropmead,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.05
252881,Cropmead,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
252881,Cropmead,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
252881,Cropmead,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
252881,Cropmead,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
252881,Cropmead,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
252881,Cropmead,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
252881,Cropmead,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
252881,Cropmead,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
252881,Cropmead,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
252881,Cropmead,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
252881,Cropmead,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
252881,Cropmead,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
252881,Cropmead,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
252881,Cropmead,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
252881,Cropmead,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,30.4
252881,Cropmead,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
252881,Cropmead,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
252881,Cropmead,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
252881,Cropmead,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
252881,Cropmead,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
252881,Cropmead,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
252881,Cropmead,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.69
252881,Cropmead,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
252881,Cropmead,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.02
252881,Cropmead,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.11
252881,Cropmead,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.59
252881,Cropmead,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.39
252881,Cropmead,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
252881,Cropmead,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
252881,Cropmead,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
252881,Cropmead,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
252881,Cropmead,2023-06-17T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.48
252881,Cropmead,2023-06-17T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.74
252881,Cropmead,2023-06-17T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.11
252881,Cropmead,2023-06-17T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.73
252881,Cropmead,2023-06-17T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.25
252881,Cropmead,2023-06-17T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.95
252881,Cropmead,2023-06-17T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
252881,Cropmead,2023-06-17T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.6
252881,Cropmead,2023-06-17T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.8
252881,Cropmead,2023-06-17T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.8
252881,Cropmead,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.31
252881,Cropmead,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-6.25
252881,Cropmead,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
252881,Cropmead,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
252881,Cropmead,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
252881,Cropmead,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.15
252881,Cropmead,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
252881,Cropmead,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
252881,Cropmead,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
252881,Cropmead,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
252881,Cropmead,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
252881,Cropmead,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
252881,Cropmead,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
252881,Cropmead,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
252881,Cropmead,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
252881,Cropmead,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
252881,Cropmead,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252881,Cropmead,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
252881,Cropmead,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
252881,Cropmead,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
252881,Cropmead,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,30.3
252881,Cropmead,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
252881,Cropmead,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
252881,Cropmead,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
252881,Cropmead,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
252881,Cropmead,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
252881,Cropmead,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
252881,Cropmead,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.75
252881,Cropmead,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
252881,Cropmead,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.07
252881,Cropmead,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.37
252881,Cropmead,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.62
252881,Cropmead,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,0.44
252881,Cropmead,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
252881,Cropmead,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
252881,Cropmead,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
252881,Cropmead,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
252881,Cropmead,2023-06-17T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.4
252881,Cropmead,2023-06-17T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.65
252881,Cropmead,2023-06-17T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.14
252881,Cropmead,2023-06-17T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.33
252881,Cropmead,2023-06-17T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.46
252881,Cropmead,2023-06-17T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.13
252881,Cropmead,2023-06-17T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
252881,Cropmead,2023-06-17T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.0
252881,Cropmead,2023-06-17T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-17T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.5
252881,Cropmead,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.93
252881,Cropmead,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.96
252881,Cropmead,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.62
252881,Cropmead,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
252881,Cropmead,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
252881,Cropmead,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.47
252881,Cropmead,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
252881,Cropmead,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
252881,Cropmead,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
252881,Cropmead,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
252881,Cropmead,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
252881,Cropmead,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
252881,Cropmead,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
252881,Cropmead,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
252881,Cropmead,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
252881,Cropmead,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
252881,Cropmead,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
252881,Cropmead,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
252881,Cropmead,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
252881,Cropmead,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,30.2
252881,Cropmead,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
252881,Cropmead,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
252881,Cropmead,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
252881,Cropmead,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
252881,Cropmead,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
252881,Cropmead,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
252881,Cropmead,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.79
252881,Cropmead,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
252881,Cropmead,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.72
252881,Cropmead,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.02
252881,Cropmead,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.43
252881,Cropmead,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,0.61
252881,Cropmead,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
252881,Cropmead,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
252881,Cropmead,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
252881,Cropmead,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
252881,Cropmead,2023-06-17T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.74
252881,Cropmead,2023-06-17T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.03
252881,Cropmead,2023-06-17T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.41
252881,Cropmead,2023-06-17T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.98
252881,Cropmead,2023-06-17T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.79
252881,Cropmead,2023-06-17T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.44
252881,Cropmead,2023-06-17T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
252881,Cropmead,2023-06-17T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.8
252881,Cropmead,2023-06-17T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.0
252881,Cropmead,2023-06-17T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.2
252881,Cropmead,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.68
252881,Cropmead,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.06
252881,Cropmead,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
252881,Cropmead,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
252881,Cropmead,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
252881,Cropmead,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.91
252881,Cropmead,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
252881,Cropmead,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
252881,Cropmead,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
252881,Cropmead,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
252881,Cropmead,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
252881,Cropmead,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
252881,Cropmead,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
252881,Cropmead,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
252881,Cropmead,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
252881,Cropmead,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
252881,Cropmead,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
252881,Cropmead,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
252881,Cropmead,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
252881,Cropmead,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
252881,Cropmead,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,30.1
252881,Cropmead,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
252881,Cropmead,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
252881,Cropmead,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.71
252881,Cropmead,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
252881,Cropmead,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.89
252881,Cropmead,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
252881,Cropmead,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.65
252881,Cropmead,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
252881,Cropmead,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.84
252881,Cropmead,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.05
252881,Cropmead,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.85
252881,Cropmead,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.21
252881,Cropmead,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
252881,Cropmead,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
252881,Cropmead,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
252881,Cropmead,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
252881,Cropmead,2023-06-17T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.7
252881,Cropmead,2023-06-17T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.04
252881,Cropmead,2023-06-17T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.4
252881,Cropmead,2023-06-17T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.92
252881,Cropmead,2023-06-17T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.78
252881,Cropmead,2023-06-17T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.38
252881,Cropmead,2023-06-17T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
252881,Cropmead,2023-06-17T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.4
252881,Cropmead,2023-06-17T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.0
252881,Cropmead,2023-06-17T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.8
252881,Cropmead,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.63
252881,Cropmead,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-7.63
252881,Cropmead,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
252881,Cropmead,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
252881,Cropmead,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.45
252881,Cropmead,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
252881,Cropmead,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
252881,Cropmead,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
252881,Cropmead,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
252881,Cropmead,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
252881,Cropmead,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
252881,Cropmead,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
252881,Cropmead,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
252881,Cropmead,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
252881,Cropmead,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
252881,Cropmead,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
252881,Cropmead,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
252881,Cropmead,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
252881,Cropmead,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,30.0
252881,Cropmead,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.72
252881,Cropmead,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
252881,Cropmead,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
252881,Cropmead,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
252881,Cropmead,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
252881,Cropmead,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.21
252881,Cropmead,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
252881,Cropmead,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.13
252881,Cropmead,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.11
252881,Cropmead,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.47
252881,Cropmead,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.19
252881,Cropmead,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
252881,Cropmead,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
252881,Cropmead,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
252881,Cropmead,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
252881,Cropmead,2023-06-17T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.58
252881,Cropmead,2023-06-17T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.01
252881,Cropmead,2023-06-17T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.36
