Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-17T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.8
252881,Cropmead,2023-06-17T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.67
252881,Cropmead,2023-06-17T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.23
252881,Cropmead,2023-06-17T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
252881,Cropmead,2023-06-17T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.2
252881,Cropmead,2023-06-17T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.8
252881,Cropmead,2023-06-17T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.5
252881,Cropmead,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.64
252881,Cropmead,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.26
252881,Cropmead,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
252881,Cropmead,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
252881,Cropmead,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
252881,Cropmead,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.67
252881,Cropmead,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
252881,Cropmead,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
252881,Cropmead,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
252881,Cropmead,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
252881,Cropmead,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
252881,Cropmead,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
252881,Cropmead,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
252881,Cropmead,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
252881,Cropmead,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
252881,Cropmead,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
252881,Cropmead,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
252881,Cropmead,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
252881,Cropmead,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
252881,Cropmead,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,29.9
252881,Cropmead,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.73
252881,Cropmead,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
252881,Cropmead,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
252881,Cropmead,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
252881,Cropmead,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
252881,Cropmead,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.08
252881,Cropmead,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
252881,Cropmead,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.62
252881,Cropmead,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.15
252881,Cropmead,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.24
252881,Cropmead,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.7
252881,Cropmead,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
252881,Cropmead,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
252881,Cropmead,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
252881,Cropmead,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
252881,Cropmead,2023-06-17T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.35
252881,Cropmead,2023-06-17T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.83
252881,Cropmead,2023-06-17T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.15
252881,Cropmead,2023-06-17T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.61
252881,Cropmead,2023-06-17T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.54
252881,Cropmead,2023-06-17T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.1
252881,Cropmead,2023-06-17T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-17T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.1
252881,Cropmead,2023-06-17T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-17T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.7
252881,Cropmead,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.69
252881,Cropmead,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.08
252881,Cropmead,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252881,Cropmead,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
252881,Cropmead,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
252881,Cropmead,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.56
252881,Cropmead,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
252881,Cropmead,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
252881,Cropmead,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
252881,Cropmead,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
252881,Cropmead,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
252881,Cropmead,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
252881,Cropmead,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
252881,Cropmead,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
252881,Cropmead,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
252881,Cropmead,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
252881,Cropmead,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
252881,Cropmead,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
252881,Cropmead,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
252881,Cropmead,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,29.8
252881,Cropmead,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.71
252881,Cropmead,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
252881,Cropmead,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.66
252881,Cropmead,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
252881,Cropmead,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.89
252881,Cropmead,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
252881,Cropmead,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.99
252881,Cropmead,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
252881,Cropmead,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.8
252881,Cropmead,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.83
252881,Cropmead,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.13
252881,Cropmead,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.94
252881,Cropmead,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
252881,Cropmead,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
252881,Cropmead,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
252881,Cropmead,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
252881,Cropmead,2023-06-17T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.51
252881,Cropmead,2023-06-17T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.85
252881,Cropmead,2023-06-17T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.25
252881,Cropmead,2023-06-17T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.64
252881,Cropmead,2023-06-17T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.49
252881,Cropmead,2023-06-17T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.07
252881,Cropmead,2023-06-17T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-17T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.2
252881,Cropmead,2023-06-17T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-17T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.6
252881,Cropmead,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.08
252881,Cropmead,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-7.71
252881,Cropmead,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
252881,Cropmead,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
252881,Cropmead,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
252881,Cropmead,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.05
252881,Cropmead,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
252881,Cropmead,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
252881,Cropmead,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
252881,Cropmead,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
252881,Cropmead,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
252881,Cropmead,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
252881,Cropmead,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
252881,Cropmead,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
252881,Cropmead,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
252881,Cropmead,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
252881,Cropmead,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
252881,Cropmead,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
252881,Cropmead,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
252881,Cropmead,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
252881,Cropmead,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,29.7
252881,Cropmead,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.7
252881,Cropmead,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
252881,Cropmead,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.63
252881,Cropmead,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
252881,Cropmead,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.87
252881,Cropmead,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
252881,Cropmead,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.09
252881,Cropmead,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
252881,Cropmead,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.57
252881,Cropmead,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.36
252881,Cropmead,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.69
252881,Cropmead,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.13
252881,Cropmead,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
252881,Cropmead,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
252881,Cropmead,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
252881,Cropmead,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
252881,Cropmead,2023-06-17T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.69
252881,Cropmead,2023-06-17T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.97
252881,Cropmead,2023-06-17T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.33
252881,Cropmead,2023-06-17T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.7
252881,Cropmead,2023-06-17T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.56
252881,Cropmead,2023-06-17T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.07
252881,Cropmead,2023-06-17T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
252881,Cropmead,2023-06-17T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.7
252881,Cropmead,2023-06-17T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-17T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.6
252881,Cropmead,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.69
252881,Cropmead,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.73
252881,Cropmead,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.2
252881,Cropmead,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
252881,Cropmead,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
252881,Cropmead,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.06
252881,Cropmead,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
252881,Cropmead,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
252881,Cropmead,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
252881,Cropmead,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
252881,Cropmead,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
252881,Cropmead,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
252881,Cropmead,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
252881,Cropmead,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
252881,Cropmead,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
252881,Cropmead,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
252881,Cropmead,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252881,Cropmead,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
252881,Cropmead,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
252881,Cropmead,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,29.6
252881,Cropmead,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.65
252881,Cropmead,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
252881,Cropmead,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.6
252881,Cropmead,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
252881,Cropmead,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.87
252881,Cropmead,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
252881,Cropmead,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.28
252881,Cropmead,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
252881,Cropmead,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.84
252881,Cropmead,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.4
252881,Cropmead,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.25
252881,Cropmead,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.07
252881,Cropmead,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
252881,Cropmead,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
252881,Cropmead,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
252881,Cropmead,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
252881,Cropmead,2023-06-17T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.96
252881,Cropmead,2023-06-17T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.05
252881,Cropmead,2023-06-17T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.32
252881,Cropmead,2023-06-17T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.94
252881,Cropmead,2023-06-17T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.6
252881,Cropmead,2023-06-17T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.11
252881,Cropmead,2023-06-17T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
252881,Cropmead,2023-06-17T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.3
252881,Cropmead,2023-06-17T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.6
252881,Cropmead,2023-06-17T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.8
252881,Cropmead,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.91
252881,Cropmead,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.47
252881,Cropmead,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
252881,Cropmead,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.18
252881,Cropmead,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
252881,Cropmead,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.2
252881,Cropmead,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
252881,Cropmead,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
252881,Cropmead,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
252881,Cropmead,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
252881,Cropmead,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
252881,Cropmead,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
252881,Cropmead,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
252881,Cropmead,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
252881,Cropmead,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
252881,Cropmead,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
252881,Cropmead,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252881,Cropmead,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
252881,Cropmead,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
252881,Cropmead,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,29.5
252881,Cropmead,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.64
252881,Cropmead,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
252881,Cropmead,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.6
252881,Cropmead,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
252881,Cropmead,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.8
252881,Cropmead,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
252881,Cropmead,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.97
252881,Cropmead,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
252881,Cropmead,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
252881,Cropmead,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.19
252881,Cropmead,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.7
252881,Cropmead,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.44
252881,Cropmead,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
252881,Cropmead,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
252881,Cropmead,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
252881,Cropmead,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
252881,Cropmead,2023-06-17T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.25
252881,Cropmead,2023-06-17T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.43
252881,Cropmead,2023-06-17T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.72
252881,Cropmead,2023-06-17T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.83
252881,Cropmead,2023-06-17T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.69
252881,Cropmead,2023-06-17T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.17
252881,Cropmead,2023-06-17T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
252881,Cropmead,2023-06-17T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.5
252881,Cropmead,2023-06-17T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.8
252881,Cropmead,2023-06-17T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.7
252881,Cropmead,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.79
252881,Cropmead,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.85
252881,Cropmead,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
252881,Cropmead,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
252881,Cropmead,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
252881,Cropmead,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.68
252881,Cropmead,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
252881,Cropmead,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
252881,Cropmead,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
252881,Cropmead,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
252881,Cropmead,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
252881,Cropmead,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
252881,Cropmead,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
252881,Cropmead,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
252881,Cropmead,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
252881,Cropmead,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
252881,Cropmead,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
252881,Cropmead,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
252881,Cropmead,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
252881,Cropmead,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
252881,Cropmead,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,29.4
252881,Cropmead,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.61
252881,Cropmead,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
252881,Cropmead,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.56
252881,Cropmead,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
252881,Cropmead,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.8
252881,Cropmead,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
252881,Cropmead,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.47
252881,Cropmead,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
252881,Cropmead,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.73
252881,Cropmead,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.68
252881,Cropmead,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.96
252881,Cropmead,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,2.99
252881,Cropmead,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
252881,Cropmead,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
252881,Cropmead,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
252881,Cropmead,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
252881,Cropmead,2023-06-17T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.26
252881,Cropmead,2023-06-17T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.62
252881,Cropmead,2023-06-17T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.96
252881,Cropmead,2023-06-17T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.93
252881,Cropmead,2023-06-17T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.73
252881,Cropmead,2023-06-17T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.31
252881,Cropmead,2023-06-17T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
252881,Cropmead,2023-06-17T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.6
252881,Cropmead,2023-06-17T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.2
252881,Cropmead,2023-06-17T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.5
252881,Cropmead,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.65
252881,Cropmead,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.55
252881,Cropmead,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
252881,Cropmead,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
252881,Cropmead,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
252881,Cropmead,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.39
252881,Cropmead,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
252881,Cropmead,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
252881,Cropmead,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
252881,Cropmead,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
252881,Cropmead,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
252881,Cropmead,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
252881,Cropmead,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
252881,Cropmead,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
252881,Cropmead,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
252881,Cropmead,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
252881,Cropmead,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
252881,Cropmead,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
252881,Cropmead,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
252881,Cropmead,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
252881,Cropmead,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,29.3
252881,Cropmead,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.62
252881,Cropmead,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
252881,Cropmead,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.57
252881,Cropmead,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
252881,Cropmead,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.79
252881,Cropmead,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
252881,Cropmead,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.74
252881,Cropmead,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
252881,Cropmead,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.63
252881,Cropmead,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.78
252881,Cropmead,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.24
252881,Cropmead,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,3.91
252881,Cropmead,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
252881,Cropmead,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
252881,Cropmead,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
252881,Cropmead,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
252881,Cropmead,2023-06-17T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.31
252881,Cropmead,2023-06-17T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.65
252881,Cropmead,2023-06-17T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.0
252881,Cropmead,2023-06-17T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.92
252881,Cropmead,2023-06-17T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.75
252881,Cropmead,2023-06-17T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.28
252881,Cropmead,2023-06-17T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
252881,Cropmead,2023-06-17T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.6
252881,Cropmead,2023-06-17T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.3
252881,Cropmead,2023-06-17T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.5
252881,Cropmead,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.13
252881,Cropmead,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.89
252881,Cropmead,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
252881,Cropmead,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
252881,Cropmead,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
252881,Cropmead,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.31
252881,Cropmead,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
252881,Cropmead,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
252881,Cropmead,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
252881,Cropmead,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
252881,Cropmead,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
252881,Cropmead,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
252881,Cropmead,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
252881,Cropmead,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
252881,Cropmead,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
252881,Cropmead,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
252881,Cropmead,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
252881,Cropmead,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
252881,Cropmead,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
252881,Cropmead,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
252881,Cropmead,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,29.3
252881,Cropmead,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.66
252881,Cropmead,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
252881,Cropmead,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.58
252881,Cropmead,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
252881,Cropmead,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.86
252881,Cropmead,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
252881,Cropmead,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.3
252881,Cropmead,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
252881,Cropmead,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.96
252881,Cropmead,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.66
252881,Cropmead,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.04
252881,Cropmead,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,2.99
252881,Cropmead,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
252881,Cropmead,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
252881,Cropmead,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
252881,Cropmead,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
252881,Cropmead,2023-06-17T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.99
252881,Cropmead,2023-06-17T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.32
252881,Cropmead,2023-06-17T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.78
252881,Cropmead,2023-06-17T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.91
252881,Cropmead,2023-06-17T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.69
252881,Cropmead,2023-06-17T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.29
252881,Cropmead,2023-06-17T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
252881,Cropmead,2023-06-17T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.2
252881,Cropmead,2023-06-17T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.6
252881,Cropmead,2023-06-17T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.5
252881,Cropmead,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.27
252881,Cropmead,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.72
252881,Cropmead,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.51
252881,Cropmead,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
252881,Cropmead,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
252881,Cropmead,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.7
252881,Cropmead,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
252881,Cropmead,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
252881,Cropmead,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
252881,Cropmead,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
252881,Cropmead,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
252881,Cropmead,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
252881,Cropmead,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
252881,Cropmead,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
252881,Cropmead,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
252881,Cropmead,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
252881,Cropmead,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
252881,Cropmead,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
252881,Cropmead,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
252881,Cropmead,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
252881,Cropmead,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,29.2
252881,Cropmead,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.71
252881,Cropmead,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
252881,Cropmead,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.64
252881,Cropmead,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
252881,Cropmead,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
252881,Cropmead,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
252881,Cropmead,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.49
252881,Cropmead,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
252881,Cropmead,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.34
252881,Cropmead,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.85
252881,Cropmead,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.78
252881,Cropmead,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.7
252881,Cropmead,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
252881,Cropmead,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
252881,Cropmead,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
252881,Cropmead,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
252881,Cropmead,2023-06-17T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.88
252881,Cropmead,2023-06-17T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.41
252881,Cropmead,2023-06-17T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.72
252881,Cropmead,2023-06-17T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.65
252881,Cropmead,2023-06-17T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.68
252881,Cropmead,2023-06-17T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.25
252881,Cropmead,2023-06-17T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
252881,Cropmead,2023-06-17T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.2
252881,Cropmead,2023-06-17T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.8
252881,Cropmead,2023-06-17T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.1
252881,Cropmead,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.82
252881,Cropmead,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.89
252881,Cropmead,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.08
252881,Cropmead,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
252881,Cropmead,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
252881,Cropmead,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.57
252881,Cropmead,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
252881,Cropmead,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
252881,Cropmead,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
252881,Cropmead,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
252881,Cropmead,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
252881,Cropmead,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
252881,Cropmead,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
252881,Cropmead,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
252881,Cropmead,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
252881,Cropmead,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
252881,Cropmead,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
252881,Cropmead,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
252881,Cropmead,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
252881,Cropmead,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,29.1
252881,Cropmead,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.72
252881,Cropmead,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
252881,Cropmead,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.66
252881,Cropmead,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
252881,Cropmead,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
252881,Cropmead,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
252881,Cropmead,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.34
252881,Cropmead,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
252881,Cropmead,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.21
252881,Cropmead,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.85
252881,Cropmead,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.3
252881,Cropmead,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.4
252881,Cropmead,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
252881,Cropmead,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
252881,Cropmead,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
252881,Cropmead,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
252881,Cropmead,2023-06-17T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.81
252881,Cropmead,2023-06-17T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.29
252881,Cropmead,2023-06-17T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.5
252881,Cropmead,2023-06-17T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.59
252881,Cropmead,2023-06-17T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.58
252881,Cropmead,2023-06-17T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.05
252881,Cropmead,2023-06-17T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-17T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.9
252881,Cropmead,2023-06-17T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.3
252881,Cropmead,2023-06-17T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.0
252881,Cropmead,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.12
252881,Cropmead,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.29
252881,Cropmead,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.45
252881,Cropmead,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.94
252881,Cropmead,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
252881,Cropmead,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.23
252881,Cropmead,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
252881,Cropmead,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
252881,Cropmead,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
252881,Cropmead,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.9
252881,Cropmead,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
252881,Cropmead,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
252881,Cropmead,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
252881,Cropmead,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
252881,Cropmead,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
252881,Cropmead,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
252881,Cropmead,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
252881,Cropmead,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
252881,Cropmead,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
252881,Cropmead,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
252881,Cropmead,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,29.1
252881,Cropmead,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.73
252881,Cropmead,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
252881,Cropmead,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.65
252881,Cropmead,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
252881,Cropmead,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
252881,Cropmead,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
252881,Cropmead,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.87
252881,Cropmead,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
252881,Cropmead,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.92
252881,Cropmead,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.57
252881,Cropmead,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.14
252881,Cropmead,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.91
252881,Cropmead,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
252881,Cropmead,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
252881,Cropmead,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
252881,Cropmead,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
252881,Cropmead,2023-06-17T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.88
252881,Cropmead,2023-06-17T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.31
252881,Cropmead,2023-06-17T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.5
252881,Cropmead,2023-06-17T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.53
252881,Cropmead,2023-06-17T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.62
252881,Cropmead,2023-06-17T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.06
252881,Cropmead,2023-06-17T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
252881,Cropmead,2023-06-17T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.6
252881,Cropmead,2023-06-17T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.1
252881,Cropmead,2023-06-17T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.8
252881,Cropmead,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.33
252881,Cropmead,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.62
252881,Cropmead,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
252881,Cropmead,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
252881,Cropmead,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
252881,Cropmead,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.14
252881,Cropmead,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
252881,Cropmead,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
252881,Cropmead,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
252881,Cropmead,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
252881,Cropmead,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
252881,Cropmead,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
252881,Cropmead,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
252881,Cropmead,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
252881,Cropmead,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
252881,Cropmead,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
252881,Cropmead,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
252881,Cropmead,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
252881,Cropmead,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
252881,Cropmead,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,29.0
252881,Cropmead,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.71
252881,Cropmead,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
252881,Cropmead,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.67
252881,Cropmead,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
252881,Cropmead,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
252881,Cropmead,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
252881,Cropmead,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.86
252881,Cropmead,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
252881,Cropmead,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.64
252881,Cropmead,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.7
252881,Cropmead,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.82
252881,Cropmead,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,3.01
252881,Cropmead,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
252881,Cropmead,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
252881,Cropmead,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
252881,Cropmead,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
252881,Cropmead,2023-06-17T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.21
252881,Cropmead,2023-06-17T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.69
252881,Cropmead,2023-06-17T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.83
252881,Cropmead,2023-06-17T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.6
252881,Cropmead,2023-06-17T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.65
252881,Cropmead,2023-06-17T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.17
252881,Cropmead,2023-06-17T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-17T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.6
252881,Cropmead,2023-06-17T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.2
252881,Cropmead,2023-06-17T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.8
252881,Cropmead,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.84
252881,Cropmead,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.34
252881,Cropmead,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
252881,Cropmead,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
252881,Cropmead,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
252881,Cropmead,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.47
252881,Cropmead,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
252881,Cropmead,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
252881,Cropmead,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
