Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
252881,Cropmead,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
252881,Cropmead,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
252881,Cropmead,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
252881,Cropmead,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
252881,Cropmead,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
252881,Cropmead,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
252881,Cropmead,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
252881,Cropmead,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
252881,Cropmead,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
252881,Cropmead,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,29.0
252881,Cropmead,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.67
252881,Cropmead,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
252881,Cropmead,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.64
252881,Cropmead,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
252881,Cropmead,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
252881,Cropmead,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
252881,Cropmead,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.59
252881,Cropmead,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
252881,Cropmead,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.93
252881,Cropmead,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.1
252881,Cropmead,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.23
252881,Cropmead,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.16
252881,Cropmead,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
252881,Cropmead,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
252881,Cropmead,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
252881,Cropmead,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
252881,Cropmead,2023-06-17T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.34
252881,Cropmead,2023-06-17T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.56
252881,Cropmead,2023-06-17T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.69
252881,Cropmead,2023-06-17T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.67
252881,Cropmead,2023-06-17T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.69
252881,Cropmead,2023-06-17T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.12
252881,Cropmead,2023-06-17T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
252881,Cropmead,2023-06-17T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.1
252881,Cropmead,2023-06-17T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.0
252881,Cropmead,2023-06-17T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.3
252881,Cropmead,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.53
252881,Cropmead,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.64
252881,Cropmead,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.14
252881,Cropmead,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
252881,Cropmead,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
252881,Cropmead,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.27
252881,Cropmead,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
252881,Cropmead,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
252881,Cropmead,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
252881,Cropmead,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
252881,Cropmead,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
252881,Cropmead,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
252881,Cropmead,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
252881,Cropmead,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
252881,Cropmead,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
252881,Cropmead,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
252881,Cropmead,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
252881,Cropmead,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
252881,Cropmead,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
252881,Cropmead,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,29.0
252881,Cropmead,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.71
252881,Cropmead,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
252881,Cropmead,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.63
252881,Cropmead,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
252881,Cropmead,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
252881,Cropmead,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
252881,Cropmead,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.62
252881,Cropmead,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
252881,Cropmead,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.67
252881,Cropmead,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.4
252881,Cropmead,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.01
252881,Cropmead,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,2.7
252881,Cropmead,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
252881,Cropmead,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
252881,Cropmead,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
252881,Cropmead,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
252881,Cropmead,2023-06-17T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.9
252881,Cropmead,2023-06-17T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.04
252881,Cropmead,2023-06-17T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.21
252881,Cropmead,2023-06-17T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.93
252881,Cropmead,2023-06-17T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.65
252881,Cropmead,2023-06-17T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.08
252881,Cropmead,2023-06-17T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
252881,Cropmead,2023-06-17T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.1
252881,Cropmead,2023-06-17T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.6
252881,Cropmead,2023-06-17T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.4
252881,Cropmead,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.98
252881,Cropmead,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.47
252881,Cropmead,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
252881,Cropmead,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
252881,Cropmead,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
252881,Cropmead,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.78
252881,Cropmead,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
252881,Cropmead,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
252881,Cropmead,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
252881,Cropmead,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
252881,Cropmead,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
252881,Cropmead,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
252881,Cropmead,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
252881,Cropmead,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
252881,Cropmead,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
252881,Cropmead,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
252881,Cropmead,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
252881,Cropmead,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
252881,Cropmead,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
252881,Cropmead,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
252881,Cropmead,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,29.0
252881,Cropmead,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.73
252881,Cropmead,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
252881,Cropmead,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.65
252881,Cropmead,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
252881,Cropmead,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
252881,Cropmead,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
252881,Cropmead,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.67
252881,Cropmead,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
252881,Cropmead,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.8
252881,Cropmead,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.97
252881,Cropmead,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.32
252881,Cropmead,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.69
252881,Cropmead,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
252881,Cropmead,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
252881,Cropmead,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
252881,Cropmead,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
252881,Cropmead,2023-06-17T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.64
252881,Cropmead,2023-06-17T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.97
252881,Cropmead,2023-06-17T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.17
252881,Cropmead,2023-06-17T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.75
252881,Cropmead,2023-06-17T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.66
252881,Cropmead,2023-06-17T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.12
252881,Cropmead,2023-06-17T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-17T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.2
252881,Cropmead,2023-06-17T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.7
252881,Cropmead,2023-06-17T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.7
252881,Cropmead,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.8
252881,Cropmead,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.84
252881,Cropmead,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
252881,Cropmead,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
252881,Cropmead,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
252881,Cropmead,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.82
252881,Cropmead,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
252881,Cropmead,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
252881,Cropmead,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
252881,Cropmead,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
252881,Cropmead,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
252881,Cropmead,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
252881,Cropmead,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
252881,Cropmead,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
252881,Cropmead,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
252881,Cropmead,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
252881,Cropmead,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
252881,Cropmead,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
252881,Cropmead,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
252881,Cropmead,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
252881,Cropmead,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,29.0
252881,Cropmead,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
252881,Cropmead,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
252881,Cropmead,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.66
252881,Cropmead,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
252881,Cropmead,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
252881,Cropmead,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
252881,Cropmead,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.99
252881,Cropmead,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
252881,Cropmead,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.57
252881,Cropmead,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.17
252881,Cropmead,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.93
252881,Cropmead,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.55
252881,Cropmead,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
252881,Cropmead,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
252881,Cropmead,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
252881,Cropmead,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
252881,Cropmead,2023-06-17T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.76
252881,Cropmead,2023-06-17T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.16
252881,Cropmead,2023-06-17T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.31
252881,Cropmead,2023-06-17T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.78
252881,Cropmead,2023-06-17T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.76
252881,Cropmead,2023-06-17T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.17
252881,Cropmead,2023-06-17T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-17T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.6
252881,Cropmead,2023-06-17T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.7
252881,Cropmead,2023-06-17T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.3
252881,Cropmead,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.74
252881,Cropmead,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.29
252881,Cropmead,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
252881,Cropmead,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
252881,Cropmead,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
252881,Cropmead,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.81
252881,Cropmead,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
252881,Cropmead,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
252881,Cropmead,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
252881,Cropmead,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
252881,Cropmead,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
252881,Cropmead,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
252881,Cropmead,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
252881,Cropmead,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
252881,Cropmead,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
252881,Cropmead,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
252881,Cropmead,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
252881,Cropmead,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
252881,Cropmead,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
252881,Cropmead,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,29.0
252881,Cropmead,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
252881,Cropmead,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
252881,Cropmead,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
252881,Cropmead,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
252881,Cropmead,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
252881,Cropmead,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
252881,Cropmead,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.65
252881,Cropmead,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
252881,Cropmead,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.82
252881,Cropmead,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.33
252881,Cropmead,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.87
252881,Cropmead,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.73
252881,Cropmead,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
252881,Cropmead,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
252881,Cropmead,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
252881,Cropmead,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
252881,Cropmead,2023-06-17T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.75
252881,Cropmead,2023-06-17T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.1
252881,Cropmead,2023-06-17T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.28
252881,Cropmead,2023-06-17T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.73
252881,Cropmead,2023-06-17T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.81
252881,Cropmead,2023-06-17T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.09
252881,Cropmead,2023-06-17T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-17T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.2
252881,Cropmead,2023-06-17T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.4
252881,Cropmead,2023-06-17T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.8
252881,Cropmead,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.8
252881,Cropmead,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.15
252881,Cropmead,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.46
252881,Cropmead,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.09
252881,Cropmead,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
252881,Cropmead,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.29
252881,Cropmead,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
252881,Cropmead,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
252881,Cropmead,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
252881,Cropmead,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
252881,Cropmead,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
252881,Cropmead,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
252881,Cropmead,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
252881,Cropmead,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
252881,Cropmead,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
252881,Cropmead,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
252881,Cropmead,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
252881,Cropmead,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
252881,Cropmead,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
252881,Cropmead,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
252881,Cropmead,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,29.0
252881,Cropmead,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
252881,Cropmead,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
252881,Cropmead,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
252881,Cropmead,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
252881,Cropmead,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.61
252881,Cropmead,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
252881,Cropmead,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.07
252881,Cropmead,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.72
252881,Cropmead,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.2
252881,Cropmead,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,2.76
252881,Cropmead,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
252881,Cropmead,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
252881,Cropmead,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
252881,Cropmead,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
252881,Cropmead,2023-06-17T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.66
252881,Cropmead,2023-06-17T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.14
252881,Cropmead,2023-06-17T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.22
252881,Cropmead,2023-06-17T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.62
252881,Cropmead,2023-06-17T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.82
252881,Cropmead,2023-06-17T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.29
252881,Cropmead,2023-06-17T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-17T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.9
252881,Cropmead,2023-06-17T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.7
252881,Cropmead,2023-06-17T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.6
252881,Cropmead,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.87
252881,Cropmead,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.56
252881,Cropmead,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.63
252881,Cropmead,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.84
252881,Cropmead,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.06
252881,Cropmead,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
252881,Cropmead,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.1
252881,Cropmead,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
252881,Cropmead,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
252881,Cropmead,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
252881,Cropmead,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
252881,Cropmead,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
252881,Cropmead,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
252881,Cropmead,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
252881,Cropmead,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
252881,Cropmead,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
252881,Cropmead,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
252881,Cropmead,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
252881,Cropmead,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
252881,Cropmead,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,29.0
252881,Cropmead,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
252881,Cropmead,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
252881,Cropmead,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
252881,Cropmead,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
252881,Cropmead,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
252881,Cropmead,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.79
252881,Cropmead,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
252881,Cropmead,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.23
252881,Cropmead,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.62
252881,Cropmead,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
252881,Cropmead,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,2.72
252881,Cropmead,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
252881,Cropmead,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
252881,Cropmead,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
252881,Cropmead,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
252881,Cropmead,2023-06-17T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.79
252881,Cropmead,2023-06-17T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.19
252881,Cropmead,2023-06-17T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.31
252881,Cropmead,2023-06-17T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.67
252881,Cropmead,2023-06-17T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.8
252881,Cropmead,2023-06-17T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.14
252881,Cropmead,2023-06-17T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-17T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.4
252881,Cropmead,2023-06-17T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.8
252881,Cropmead,2023-06-17T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.2
252881,Cropmead,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.82
252881,Cropmead,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.98
252881,Cropmead,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
252881,Cropmead,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
252881,Cropmead,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
252881,Cropmead,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.93
252881,Cropmead,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
252881,Cropmead,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
252881,Cropmead,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
252881,Cropmead,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
252881,Cropmead,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
252881,Cropmead,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
252881,Cropmead,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
252881,Cropmead,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
252881,Cropmead,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
252881,Cropmead,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
252881,Cropmead,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
252881,Cropmead,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
252881,Cropmead,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
252881,Cropmead,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,29.0
252881,Cropmead,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
252881,Cropmead,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
252881,Cropmead,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
252881,Cropmead,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
252881,Cropmead,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
252881,Cropmead,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.82
252881,Cropmead,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
252881,Cropmead,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.37
252881,Cropmead,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.96
252881,Cropmead,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.47
252881,Cropmead,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.98
252881,Cropmead,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
252881,Cropmead,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
252881,Cropmead,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
252881,Cropmead,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
252881,Cropmead,2023-06-17T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.69
252881,Cropmead,2023-06-17T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.16
252881,Cropmead,2023-06-17T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.32
252881,Cropmead,2023-06-17T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.84
252881,Cropmead,2023-06-17T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.73
252881,Cropmead,2023-06-17T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.24
252881,Cropmead,2023-06-17T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-17T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.6
252881,Cropmead,2023-06-17T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.5
252881,Cropmead,2023-06-17T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.5
252881,Cropmead,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.98
252881,Cropmead,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.46
252881,Cropmead,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
252881,Cropmead,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
252881,Cropmead,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
252881,Cropmead,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.26
252881,Cropmead,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
252881,Cropmead,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
252881,Cropmead,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
252881,Cropmead,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
252881,Cropmead,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
252881,Cropmead,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
252881,Cropmead,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
252881,Cropmead,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
252881,Cropmead,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
252881,Cropmead,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
252881,Cropmead,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
252881,Cropmead,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
252881,Cropmead,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
252881,Cropmead,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,29.0
252881,Cropmead,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
252881,Cropmead,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
252881,Cropmead,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.69
252881,Cropmead,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
252881,Cropmead,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
252881,Cropmead,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.98
252881,Cropmead,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
252881,Cropmead,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.94
252881,Cropmead,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.97
252881,Cropmead,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.06
252881,Cropmead,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.28
252881,Cropmead,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
252881,Cropmead,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
252881,Cropmead,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
252881,Cropmead,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
252881,Cropmead,2023-06-17T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.03
252881,Cropmead,2023-06-17T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.21
252881,Cropmead,2023-06-17T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.38
252881,Cropmead,2023-06-17T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.05
252881,Cropmead,2023-06-17T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.83
252881,Cropmead,2023-06-17T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.22
252881,Cropmead,2023-06-17T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
252881,Cropmead,2023-06-17T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.0
252881,Cropmead,2023-06-17T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.9
252881,Cropmead,2023-06-17T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.6
252881,Cropmead,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.1
252881,Cropmead,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.59
252881,Cropmead,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.54
252881,Cropmead,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
252881,Cropmead,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
252881,Cropmead,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.43
252881,Cropmead,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
252881,Cropmead,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
252881,Cropmead,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
252881,Cropmead,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
252881,Cropmead,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252881,Cropmead,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
252881,Cropmead,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
252881,Cropmead,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
252881,Cropmead,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
252881,Cropmead,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,29.0
252881,Cropmead,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.74
252881,Cropmead,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
252881,Cropmead,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.66
252881,Cropmead,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
252881,Cropmead,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
252881,Cropmead,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
252881,Cropmead,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.05
252881,Cropmead,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
252881,Cropmead,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.14
252881,Cropmead,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.93
252881,Cropmead,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.12
252881,Cropmead,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.05
252881,Cropmead,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
252881,Cropmead,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
252881,Cropmead,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
252881,Cropmead,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
252881,Cropmead,2023-06-17T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.82
252881,Cropmead,2023-06-17T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.03
252881,Cropmead,2023-06-17T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.2
252881,Cropmead,2023-06-17T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.43
252881,Cropmead,2023-06-17T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.84
252881,Cropmead,2023-06-17T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.16
252881,Cropmead,2023-06-17T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
252881,Cropmead,2023-06-17T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.6
252881,Cropmead,2023-06-17T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.4
252881,Cropmead,2023-06-17T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.0
252881,Cropmead,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.01
252881,Cropmead,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.39
252881,Cropmead,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.62
252881,Cropmead,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.58
252881,Cropmead,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
252881,Cropmead,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.1
252881,Cropmead,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
252881,Cropmead,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
252881,Cropmead,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
252881,Cropmead,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
252881,Cropmead,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
252881,Cropmead,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
252881,Cropmead,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
252881,Cropmead,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
252881,Cropmead,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
252881,Cropmead,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
252881,Cropmead,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
252881,Cropmead,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,29.1
252881,Cropmead,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
252881,Cropmead,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
252881,Cropmead,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
252881,Cropmead,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
252881,Cropmead,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
252881,Cropmead,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.5
252881,Cropmead,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.11
252881,Cropmead,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.97
252881,Cropmead,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,37.83
252881,Cropmead,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.11
252881,Cropmead,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,1.96
252881,Cropmead,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
252881,Cropmead,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
252881,Cropmead,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
252881,Cropmead,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
252881,Cropmead,2023-06-17T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.5
252881,Cropmead,2023-06-17T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.81
252881,Cropmead,2023-06-17T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.1
252881,Cropmead,2023-06-17T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.57
252881,Cropmead,2023-06-17T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.69
252881,Cropmead,2023-06-17T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.06
252881,Cropmead,2023-06-17T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
252881,Cropmead,2023-06-17T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.1
252881,Cropmead,2023-06-17T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.3
252881,Cropmead,2023-06-17T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.5
252881,Cropmead,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.12
252881,Cropmead,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.32
252881,Cropmead,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.4
252881,Cropmead,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
252881,Cropmead,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
252881,Cropmead,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.65
252881,Cropmead,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
252881,Cropmead,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
252881,Cropmead,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
252881,Cropmead,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
252881,Cropmead,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
252881,Cropmead,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
252881,Cropmead,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
252881,Cropmead,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
252881,Cropmead,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
252881,Cropmead,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
252881,Cropmead,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
252881,Cropmead,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,29.2
252881,Cropmead,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
252881,Cropmead,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
252881,Cropmead,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
252881,Cropmead,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
252881,Cropmead,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
252881,Cropmead,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.99
252881,Cropmead,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
252881,Cropmead,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.23
252881,Cropmead,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.44
252881,Cropmead,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.73
252881,Cropmead,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,1.17
252881,Cropmead,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
252881,Cropmead,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
252881,Cropmead,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
252881,Cropmead,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
252881,Cropmead,2023-06-17T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.65
252881,Cropmead,2023-06-17T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.89
252881,Cropmead,2023-06-17T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.24
252881,Cropmead,2023-06-17T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.7
252881,Cropmead,2023-06-17T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.7
252881,Cropmead,2023-06-17T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.12
252881,Cropmead,2023-06-17T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-17T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.8
252881,Cropmead,2023-06-17T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.3
252881,Cropmead,2023-06-17T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.8
252881,Cropmead,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.15
252881,Cropmead,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.82
252881,Cropmead,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.15
252881,Cropmead,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.85
252881,Cropmead,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
252881,Cropmead,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.51
252881,Cropmead,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
252881,Cropmead,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
252881,Cropmead,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
252881,Cropmead,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
252881,Cropmead,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
252881,Cropmead,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
252881,Cropmead,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
252881,Cropmead,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
252881,Cropmead,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
252881,Cropmead,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
252881,Cropmead,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
252881,Cropmead,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,29.3
252881,Cropmead,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
252881,Cropmead,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
252881,Cropmead,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
