Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
252881,Cropmead,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.0
252881,Cropmead,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
252881,Cropmead,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.66
252881,Cropmead,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,34.78
252881,Cropmead,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.09
252881,Cropmead,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.38
252881,Cropmead,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
252881,Cropmead,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
252881,Cropmead,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
252881,Cropmead,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
252881,Cropmead,2023-06-17T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.68
252881,Cropmead,2023-06-17T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.81
252881,Cropmead,2023-06-17T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.06
252881,Cropmead,2023-06-17T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.73
252881,Cropmead,2023-06-17T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.76
252881,Cropmead,2023-06-17T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.01
252881,Cropmead,2023-06-17T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
252881,Cropmead,2023-06-17T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.1
252881,Cropmead,2023-06-17T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
252881,Cropmead,2023-06-17T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.26
252881,Cropmead,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.29
252881,Cropmead,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.32
252881,Cropmead,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.67
252881,Cropmead,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
252881,Cropmead,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.4
252881,Cropmead,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
252881,Cropmead,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
252881,Cropmead,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
252881,Cropmead,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
252881,Cropmead,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
252881,Cropmead,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
252881,Cropmead,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
252881,Cropmead,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252881,Cropmead,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
252881,Cropmead,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
252881,Cropmead,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252881,Cropmead,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,29.3
252881,Cropmead,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
252881,Cropmead,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
252881,Cropmead,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
252881,Cropmead,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
252881,Cropmead,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
252881,Cropmead,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.42
252881,Cropmead,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
252881,Cropmead,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.23
252881,Cropmead,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.93
252881,Cropmead,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.29
252881,Cropmead,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.75
252881,Cropmead,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
252881,Cropmead,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
252881,Cropmead,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
252881,Cropmead,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
252881,Cropmead,2023-06-17T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.72
252881,Cropmead,2023-06-17T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.93
252881,Cropmead,2023-06-17T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.03
252881,Cropmead,2023-06-17T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.68
252881,Cropmead,2023-06-17T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.75
252881,Cropmead,2023-06-17T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.99
252881,Cropmead,2023-06-17T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
252881,Cropmead,2023-06-17T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.2
252881,Cropmead,2023-06-17T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.7
252881,Cropmead,2023-06-17T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.8
252881,Cropmead,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.55
252881,Cropmead,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.52
252881,Cropmead,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.04
252881,Cropmead,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.56
252881,Cropmead,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
252881,Cropmead,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.11
252881,Cropmead,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
252881,Cropmead,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
252881,Cropmead,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
252881,Cropmead,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
252881,Cropmead,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
252881,Cropmead,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
252881,Cropmead,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
252881,Cropmead,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
252881,Cropmead,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
252881,Cropmead,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,29.4
252881,Cropmead,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
252881,Cropmead,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
252881,Cropmead,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
252881,Cropmead,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
252881,Cropmead,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
252881,Cropmead,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.64
252881,Cropmead,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
252881,Cropmead,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.86
252881,Cropmead,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,37.17
252881,Cropmead,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.46
252881,Cropmead,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,1.67
252881,Cropmead,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
252881,Cropmead,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
252881,Cropmead,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
252881,Cropmead,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
252881,Cropmead,2023-06-17T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.6
252881,Cropmead,2023-06-17T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.94
252881,Cropmead,2023-06-17T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.07
252881,Cropmead,2023-06-17T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.55
252881,Cropmead,2023-06-17T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.72
252881,Cropmead,2023-06-17T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.01
252881,Cropmead,2023-06-17T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-17T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.5
252881,Cropmead,2023-06-17T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.9
252881,Cropmead,2023-06-17T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.3
252881,Cropmead,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.11
252881,Cropmead,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.85
252881,Cropmead,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.58
252881,Cropmead,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.01
252881,Cropmead,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
252881,Cropmead,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.65
252881,Cropmead,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
252881,Cropmead,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
252881,Cropmead,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
252881,Cropmead,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
252881,Cropmead,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
252881,Cropmead,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
252881,Cropmead,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
252881,Cropmead,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
252881,Cropmead,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
252881,Cropmead,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
252881,Cropmead,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
252881,Cropmead,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,29.4
252881,Cropmead,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
252881,Cropmead,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
252881,Cropmead,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
252881,Cropmead,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
252881,Cropmead,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
252881,Cropmead,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
252881,Cropmead,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.58
252881,Cropmead,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
252881,Cropmead,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.87
252881,Cropmead,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,37.45
252881,Cropmead,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.48
252881,Cropmead,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,0.24
252881,Cropmead,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
252881,Cropmead,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
252881,Cropmead,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
252881,Cropmead,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
252881,Cropmead,2023-06-17T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.84
252881,Cropmead,2023-06-17T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.03
252881,Cropmead,2023-06-17T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.22
252881,Cropmead,2023-06-17T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.44
252881,Cropmead,2023-06-17T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.77
252881,Cropmead,2023-06-17T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.09
252881,Cropmead,2023-06-17T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
252881,Cropmead,2023-06-17T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.5
252881,Cropmead,2023-06-17T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.2
252881,Cropmead,2023-06-17T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.8
252881,Cropmead,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.32
252881,Cropmead,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.48
252881,Cropmead,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.1
252881,Cropmead,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.32
252881,Cropmead,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
252881,Cropmead,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.92
252881,Cropmead,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
252881,Cropmead,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
252881,Cropmead,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
252881,Cropmead,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
252881,Cropmead,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
252881,Cropmead,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
252881,Cropmead,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
252881,Cropmead,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
252881,Cropmead,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
252881,Cropmead,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252881,Cropmead,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252881,Cropmead,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,29.5
252881,Cropmead,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
252881,Cropmead,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
252881,Cropmead,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
252881,Cropmead,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
252881,Cropmead,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
252881,Cropmead,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.0
252881,Cropmead,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
252881,Cropmead,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.56
252881,Cropmead,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,37.48
252881,Cropmead,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.95
252881,Cropmead,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,0.11
252881,Cropmead,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
252881,Cropmead,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
252881,Cropmead,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
252881,Cropmead,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
252881,Cropmead,2023-06-17T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.18
252881,Cropmead,2023-06-17T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.27
252881,Cropmead,2023-06-17T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.43
252881,Cropmead,2023-06-17T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.1
252881,Cropmead,2023-06-17T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.94
252881,Cropmead,2023-06-17T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.26
252881,Cropmead,2023-06-17T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
252881,Cropmead,2023-06-17T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.1
252881,Cropmead,2023-06-17T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.0
252881,Cropmead,2023-06-17T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.5
252881,Cropmead,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.24
252881,Cropmead,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.78
252881,Cropmead,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.94
252881,Cropmead,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.28
252881,Cropmead,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
252881,Cropmead,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.56
252881,Cropmead,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
252881,Cropmead,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
252881,Cropmead,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
252881,Cropmead,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
252881,Cropmead,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252881,Cropmead,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
252881,Cropmead,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
252881,Cropmead,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
252881,Cropmead,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
252881,Cropmead,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
252881,Cropmead,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
252881,Cropmead,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,29.6
252881,Cropmead,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
252881,Cropmead,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
252881,Cropmead,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
252881,Cropmead,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
252881,Cropmead,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
252881,Cropmead,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
252881,Cropmead,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.33
252881,Cropmead,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
252881,Cropmead,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.47
252881,Cropmead,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,36.98
252881,Cropmead,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.27
252881,Cropmead,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.62
252881,Cropmead,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
252881,Cropmead,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
252881,Cropmead,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
252881,Cropmead,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
252881,Cropmead,2023-06-17T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.0
252881,Cropmead,2023-06-17T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.16
252881,Cropmead,2023-06-17T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.41
252881,Cropmead,2023-06-17T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.03
252881,Cropmead,2023-06-17T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.83
252881,Cropmead,2023-06-17T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.17
252881,Cropmead,2023-06-17T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-17T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.7
252881,Cropmead,2023-06-17T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.5
252881,Cropmead,2023-06-17T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.3
252881,Cropmead,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.47
252881,Cropmead,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.42
252881,Cropmead,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.02
252881,Cropmead,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.64
252881,Cropmead,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
252881,Cropmead,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.9
252881,Cropmead,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
252881,Cropmead,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
252881,Cropmead,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
252881,Cropmead,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
252881,Cropmead,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252881,Cropmead,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252881,Cropmead,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
252881,Cropmead,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
252881,Cropmead,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252881,Cropmead,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
252881,Cropmead,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
252881,Cropmead,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
252881,Cropmead,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,29.7
252881,Cropmead,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
252881,Cropmead,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
252881,Cropmead,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
252881,Cropmead,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
252881,Cropmead,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
252881,Cropmead,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
252881,Cropmead,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.35
252881,Cropmead,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
252881,Cropmead,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.3
252881,Cropmead,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,36.08
252881,Cropmead,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.38
252881,Cropmead,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,1.93
252881,Cropmead,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
252881,Cropmead,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
252881,Cropmead,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
252881,Cropmead,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
252881,Cropmead,2023-06-17T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.84
252881,Cropmead,2023-06-17T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.13
252881,Cropmead,2023-06-17T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.39
252881,Cropmead,2023-06-17T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.76
252881,Cropmead,2023-06-17T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.8
252881,Cropmead,2023-06-17T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.22
252881,Cropmead,2023-06-17T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-17T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.6
252881,Cropmead,2023-06-17T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.5
252881,Cropmead,2023-06-17T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.5
252881,Cropmead,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.44
252881,Cropmead,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.58
252881,Cropmead,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.1
252881,Cropmead,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.97
252881,Cropmead,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.54
252881,Cropmead,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
252881,Cropmead,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.7
252881,Cropmead,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
252881,Cropmead,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
252881,Cropmead,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
252881,Cropmead,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
252881,Cropmead,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
252881,Cropmead,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
252881,Cropmead,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
252881,Cropmead,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
252881,Cropmead,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
252881,Cropmead,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252881,Cropmead,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,29.8
252881,Cropmead,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
252881,Cropmead,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
252881,Cropmead,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
252881,Cropmead,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
252881,Cropmead,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
252881,Cropmead,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
252881,Cropmead,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.67
252881,Cropmead,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
252881,Cropmead,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.67
252881,Cropmead,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,36.4
252881,Cropmead,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.42
252881,Cropmead,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
252881,Cropmead,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
252881,Cropmead,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
252881,Cropmead,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
252881,Cropmead,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
252881,Cropmead,2023-06-17T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.84
252881,Cropmead,2023-06-17T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.15
252881,Cropmead,2023-06-17T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.35
252881,Cropmead,2023-06-17T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.71
252881,Cropmead,2023-06-17T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.81
252881,Cropmead,2023-06-17T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.16
252881,Cropmead,2023-06-17T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
252881,Cropmead,2023-06-17T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.5
252881,Cropmead,2023-06-17T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.6
252881,Cropmead,2023-06-17T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.3
252881,Cropmead,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.36
252881,Cropmead,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.75
252881,Cropmead,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.05
252881,Cropmead,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.32
252881,Cropmead,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
252881,Cropmead,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.97
252881,Cropmead,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
252881,Cropmead,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
252881,Cropmead,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
252881,Cropmead,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
252881,Cropmead,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
252881,Cropmead,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
252881,Cropmead,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
252881,Cropmead,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252881,Cropmead,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
252881,Cropmead,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,29.8
252881,Cropmead,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
252881,Cropmead,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
252881,Cropmead,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
252881,Cropmead,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
252881,Cropmead,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
252881,Cropmead,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.75
252881,Cropmead,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
252881,Cropmead,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.22
252881,Cropmead,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,36.58
252881,Cropmead,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.11
252881,Cropmead,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,1.91
252881,Cropmead,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
252881,Cropmead,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
252881,Cropmead,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
252881,Cropmead,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
252881,Cropmead,2023-06-17T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.97
252881,Cropmead,2023-06-17T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.19
252881,Cropmead,2023-06-17T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.36
252881,Cropmead,2023-06-17T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.82
252881,Cropmead,2023-06-17T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.82
252881,Cropmead,2023-06-17T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.16
252881,Cropmead,2023-06-17T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-17T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.1
252881,Cropmead,2023-06-17T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.8
252881,Cropmead,2023-06-17T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.3
252881,Cropmead,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.47
252881,Cropmead,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.18
252881,Cropmead,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.43
252881,Cropmead,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.49
252881,Cropmead,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
252881,Cropmead,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.69
252881,Cropmead,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
252881,Cropmead,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
252881,Cropmead,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
252881,Cropmead,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
252881,Cropmead,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
252881,Cropmead,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
252881,Cropmead,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
252881,Cropmead,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
252881,Cropmead,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
252881,Cropmead,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252881,Cropmead,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,29.9
252881,Cropmead,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
252881,Cropmead,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
252881,Cropmead,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
252881,Cropmead,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
252881,Cropmead,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
252881,Cropmead,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.16
252881,Cropmead,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
252881,Cropmead,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.17
252881,Cropmead,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,35.95
252881,Cropmead,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.5
252881,Cropmead,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.01
252881,Cropmead,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
252881,Cropmead,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
252881,Cropmead,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
252881,Cropmead,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
252881,Cropmead,2023-06-17T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.0
252881,Cropmead,2023-06-17T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.2
252881,Cropmead,2023-06-17T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.34
252881,Cropmead,2023-06-17T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.83
252881,Cropmead,2023-06-17T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.84
252881,Cropmead,2023-06-17T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.14
252881,Cropmead,2023-06-17T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-17T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.2
252881,Cropmead,2023-06-17T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.8
252881,Cropmead,2023-06-17T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.2
252881,Cropmead,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.81
252881,Cropmead,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.12
252881,Cropmead,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.81
252881,Cropmead,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.93
252881,Cropmead,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
252881,Cropmead,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.93
252881,Cropmead,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
252881,Cropmead,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.7
252881,Cropmead,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
252881,Cropmead,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
252881,Cropmead,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
252881,Cropmead,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
252881,Cropmead,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
252881,Cropmead,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
252881,Cropmead,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
252881,Cropmead,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
252881,Cropmead,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
252881,Cropmead,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,30.0
252881,Cropmead,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
252881,Cropmead,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
252881,Cropmead,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
252881,Cropmead,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
252881,Cropmead,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
252881,Cropmead,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
252881,Cropmead,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.1
252881,Cropmead,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
252881,Cropmead,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.27
252881,Cropmead,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,37.43
252881,Cropmead,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.42
252881,Cropmead,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.56
252881,Cropmead,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
252881,Cropmead,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
252881,Cropmead,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
252881,Cropmead,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
252881,Cropmead,2023-06-17T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.0
252881,Cropmead,2023-06-17T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.21
252881,Cropmead,2023-06-17T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.34
252881,Cropmead,2023-06-17T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.79
252881,Cropmead,2023-06-17T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.82
252881,Cropmead,2023-06-17T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.13
252881,Cropmead,2023-06-17T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-17T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.0
252881,Cropmead,2023-06-17T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.6
252881,Cropmead,2023-06-17T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.0
252881,Cropmead,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.7
252881,Cropmead,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.18
252881,Cropmead,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.74
252881,Cropmead,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.26
252881,Cropmead,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
252881,Cropmead,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.57
252881,Cropmead,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
252881,Cropmead,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.7
252881,Cropmead,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
252881,Cropmead,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
252881,Cropmead,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
252881,Cropmead,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
252881,Cropmead,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
252881,Cropmead,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
252881,Cropmead,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252881,Cropmead,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,30.2
252881,Cropmead,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
252881,Cropmead,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
252881,Cropmead,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
252881,Cropmead,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
252881,Cropmead,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
252881,Cropmead,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
252881,Cropmead,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.68
252881,Cropmead,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
252881,Cropmead,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.7
252881,Cropmead,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,37.83
252881,Cropmead,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.69
252881,Cropmead,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,1.56
252881,Cropmead,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
252881,Cropmead,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
252881,Cropmead,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
252881,Cropmead,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
252881,Cropmead,2023-06-17T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.21
252881,Cropmead,2023-06-17T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.1
252881,Cropmead,2023-06-17T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.3
252881,Cropmead,2023-06-17T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.06
252881,Cropmead,2023-06-17T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.78
252881,Cropmead,2023-06-17T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.03
252881,Cropmead,2023-06-17T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
252881,Cropmead,2023-06-17T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.2
252881,Cropmead,2023-06-17T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.1
252881,Cropmead,2023-06-17T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.5
252881,Cropmead,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.95
252881,Cropmead,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.9
252881,Cropmead,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.36
252881,Cropmead,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.27
252881,Cropmead,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
252881,Cropmead,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.7
252881,Cropmead,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
252881,Cropmead,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.1
252881,Cropmead,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.9
252881,Cropmead,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
252881,Cropmead,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252881,Cropmead,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
252881,Cropmead,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
252881,Cropmead,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
252881,Cropmead,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
252881,Cropmead,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252881,Cropmead,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,30.3
252881,Cropmead,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
252881,Cropmead,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
252881,Cropmead,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
252881,Cropmead,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
252881,Cropmead,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
252881,Cropmead,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
252881,Cropmead,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.97
252881,Cropmead,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.78
252881,Cropmead,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.29
252881,Cropmead,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,40.03
252881,Cropmead,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.27
252881,Cropmead,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.59
252881,Cropmead,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
252881,Cropmead,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
252881,Cropmead,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
252881,Cropmead,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
252881,Cropmead,2023-06-17T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.25
252881,Cropmead,2023-06-17T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.18
252881,Cropmead,2023-06-17T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.31
252881,Cropmead,2023-06-17T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.07
