Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-17T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.99
252881,Cropmead,2023-06-17T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.17
252881,Cropmead,2023-06-17T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
252881,Cropmead,2023-06-17T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.7
252881,Cropmead,2023-06-17T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.1
252881,Cropmead,2023-06-17T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.3
252881,Cropmead,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.79
252881,Cropmead,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.11
252881,Cropmead,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.85
252881,Cropmead,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.03
252881,Cropmead,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
252881,Cropmead,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.76
252881,Cropmead,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
252881,Cropmead,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.9
252881,Cropmead,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
252881,Cropmead,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
252881,Cropmead,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
252881,Cropmead,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
252881,Cropmead,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
252881,Cropmead,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
252881,Cropmead,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,30.4
252881,Cropmead,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
252881,Cropmead,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
252881,Cropmead,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
252881,Cropmead,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
252881,Cropmead,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
252881,Cropmead,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
252881,Cropmead,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.9
252881,Cropmead,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
252881,Cropmead,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.5
252881,Cropmead,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,36.99
252881,Cropmead,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.03
252881,Cropmead,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.66
252881,Cropmead,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
252881,Cropmead,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
252881,Cropmead,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
252881,Cropmead,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
252881,Cropmead,2023-06-17T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.72
252881,Cropmead,2023-06-17T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.02
252881,Cropmead,2023-06-17T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.21
252881,Cropmead,2023-06-17T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.64
252881,Cropmead,2023-06-17T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.81
252881,Cropmead,2023-06-17T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.06
252881,Cropmead,2023-06-17T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-17T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.1
252881,Cropmead,2023-06-17T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.3
252881,Cropmead,2023-06-17T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.8
252881,Cropmead,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.62
252881,Cropmead,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.3
252881,Cropmead,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.04
252881,Cropmead,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.5
252881,Cropmead,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
252881,Cropmead,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.78
252881,Cropmead,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
252881,Cropmead,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
252881,Cropmead,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
252881,Cropmead,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
252881,Cropmead,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
252881,Cropmead,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
252881,Cropmead,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
252881,Cropmead,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
252881,Cropmead,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
252881,Cropmead,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
252881,Cropmead,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,30.5
252881,Cropmead,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
252881,Cropmead,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
252881,Cropmead,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
252881,Cropmead,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
252881,Cropmead,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
252881,Cropmead,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
252881,Cropmead,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.94
252881,Cropmead,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
252881,Cropmead,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.05
252881,Cropmead,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,36.38
252881,Cropmead,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.78
252881,Cropmead,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.52
252881,Cropmead,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
252881,Cropmead,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
252881,Cropmead,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
252881,Cropmead,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
252881,Cropmead,2023-06-17T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.59
252881,Cropmead,2023-06-17T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.85
252881,Cropmead,2023-06-17T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.26
252881,Cropmead,2023-06-17T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.68
252881,Cropmead,2023-06-17T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.73
252881,Cropmead,2023-06-17T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.13
252881,Cropmead,2023-06-17T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
252881,Cropmead,2023-06-17T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.8
252881,Cropmead,2023-06-17T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.6
252881,Cropmead,2023-06-17T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.2
252881,Cropmead,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.64
252881,Cropmead,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.0
252881,Cropmead,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.81
252881,Cropmead,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.98
252881,Cropmead,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
252881,Cropmead,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.84
252881,Cropmead,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
252881,Cropmead,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.1
252881,Cropmead,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
252881,Cropmead,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
252881,Cropmead,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
252881,Cropmead,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
252881,Cropmead,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
252881,Cropmead,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
252881,Cropmead,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
252881,Cropmead,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
252881,Cropmead,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,30.6
252881,Cropmead,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
252881,Cropmead,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
252881,Cropmead,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
252881,Cropmead,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
252881,Cropmead,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
252881,Cropmead,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
252881,Cropmead,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.04
252881,Cropmead,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
252881,Cropmead,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.92
252881,Cropmead,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,34.81
252881,Cropmead,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.89
252881,Cropmead,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,1.91
252881,Cropmead,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
252881,Cropmead,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
252881,Cropmead,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
252881,Cropmead,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
252881,Cropmead,2023-06-17T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.77
252881,Cropmead,2023-06-17T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.07
252881,Cropmead,2023-06-17T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.31
252881,Cropmead,2023-06-17T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.65
252881,Cropmead,2023-06-17T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.71
252881,Cropmead,2023-06-17T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.12
252881,Cropmead,2023-06-17T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
252881,Cropmead,2023-06-17T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.1
252881,Cropmead,2023-06-17T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.2
252881,Cropmead,2023-06-17T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.2
252881,Cropmead,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.75
252881,Cropmead,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.29
252881,Cropmead,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.52
252881,Cropmead,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.72
252881,Cropmead,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
252881,Cropmead,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.39
252881,Cropmead,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
252881,Cropmead,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
252881,Cropmead,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
252881,Cropmead,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
252881,Cropmead,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
252881,Cropmead,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
252881,Cropmead,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
252881,Cropmead,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
252881,Cropmead,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
252881,Cropmead,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
252881,Cropmead,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,30.7
252881,Cropmead,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
252881,Cropmead,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
252881,Cropmead,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
252881,Cropmead,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
252881,Cropmead,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
252881,Cropmead,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.31
252881,Cropmead,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
252881,Cropmead,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.14
252881,Cropmead,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,37.02
252881,Cropmead,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.36
252881,Cropmead,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,0.51
252881,Cropmead,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
252881,Cropmead,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
252881,Cropmead,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
252881,Cropmead,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
252881,Cropmead,2023-06-17T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.04
252881,Cropmead,2023-06-17T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.35
252881,Cropmead,2023-06-17T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.51
252881,Cropmead,2023-06-17T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.66
252881,Cropmead,2023-06-17T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.76
252881,Cropmead,2023-06-17T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.12
252881,Cropmead,2023-06-17T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
252881,Cropmead,2023-06-17T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.5
252881,Cropmead,2023-06-17T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.8
252881,Cropmead,2023-06-17T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.2
252881,Cropmead,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.13
252881,Cropmead,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.49
252881,Cropmead,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.84
252881,Cropmead,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.24
252881,Cropmead,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
252881,Cropmead,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.0
252881,Cropmead,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
252881,Cropmead,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.9
252881,Cropmead,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
252881,Cropmead,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
252881,Cropmead,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
252881,Cropmead,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
252881,Cropmead,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
252881,Cropmead,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
252881,Cropmead,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
252881,Cropmead,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
252881,Cropmead,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252881,Cropmead,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,30.8
252881,Cropmead,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
252881,Cropmead,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
252881,Cropmead,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
252881,Cropmead,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
252881,Cropmead,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
252881,Cropmead,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
252881,Cropmead,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.86
252881,Cropmead,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
252881,Cropmead,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.03
252881,Cropmead,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,38.45
252881,Cropmead,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.88
252881,Cropmead,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,0.87
252881,Cropmead,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
252881,Cropmead,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
252881,Cropmead,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
252881,Cropmead,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
252881,Cropmead,2023-06-17T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.43
252881,Cropmead,2023-06-17T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.76
252881,Cropmead,2023-06-17T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.9
252881,Cropmead,2023-06-17T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.77
252881,Cropmead,2023-06-17T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.82
252881,Cropmead,2023-06-17T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.19
252881,Cropmead,2023-06-17T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-17T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.6
252881,Cropmead,2023-06-17T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.9
252881,Cropmead,2023-06-17T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.1
252881,Cropmead,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.91
252881,Cropmead,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.09
252881,Cropmead,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.3
252881,Cropmead,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.09
252881,Cropmead,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
252881,Cropmead,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.12
252881,Cropmead,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
252881,Cropmead,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
252881,Cropmead,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
252881,Cropmead,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
252881,Cropmead,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
252881,Cropmead,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
252881,Cropmead,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
252881,Cropmead,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252881,Cropmead,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
252881,Cropmead,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252881,Cropmead,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,30.9
252881,Cropmead,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
252881,Cropmead,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
252881,Cropmead,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
252881,Cropmead,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
252881,Cropmead,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
252881,Cropmead,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
252881,Cropmead,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.78
252881,Cropmead,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
252881,Cropmead,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.8
252881,Cropmead,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,38.74
252881,Cropmead,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.34
252881,Cropmead,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,0.64
252881,Cropmead,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
252881,Cropmead,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
252881,Cropmead,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
252881,Cropmead,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
252881,Cropmead,2023-06-17T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.58
252881,Cropmead,2023-06-17T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.77
252881,Cropmead,2023-06-17T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.9
252881,Cropmead,2023-06-17T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.44
252881,Cropmead,2023-06-17T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.87
252881,Cropmead,2023-06-17T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.27
252881,Cropmead,2023-06-17T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
252881,Cropmead,2023-06-17T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.1
252881,Cropmead,2023-06-17T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.1
252881,Cropmead,2023-06-17T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.4
252881,Cropmead,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.93
252881,Cropmead,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.92
252881,Cropmead,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.01
252881,Cropmead,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.88
252881,Cropmead,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
252881,Cropmead,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.98
252881,Cropmead,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
252881,Cropmead,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
252881,Cropmead,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
252881,Cropmead,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
252881,Cropmead,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
252881,Cropmead,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
252881,Cropmead,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
252881,Cropmead,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
252881,Cropmead,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252881,Cropmead,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,31.0
252881,Cropmead,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
252881,Cropmead,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
252881,Cropmead,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
252881,Cropmead,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
252881,Cropmead,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
252881,Cropmead,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
252881,Cropmead,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.92
252881,Cropmead,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
252881,Cropmead,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.82
252881,Cropmead,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,38.77
252881,Cropmead,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.39
252881,Cropmead,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,0.57
252881,Cropmead,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
252881,Cropmead,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
252881,Cropmead,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
252881,Cropmead,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
252881,Cropmead,2023-06-17T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.73
252881,Cropmead,2023-06-17T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.66
252881,Cropmead,2023-06-17T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.87
252881,Cropmead,2023-06-17T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.34
252881,Cropmead,2023-06-17T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.82
252881,Cropmead,2023-06-17T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.22
252881,Cropmead,2023-06-17T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
252881,Cropmead,2023-06-17T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.1
252881,Cropmead,2023-06-17T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.6
252881,Cropmead,2023-06-17T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.1
252881,Cropmead,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.22
252881,Cropmead,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.69
252881,Cropmead,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.01
252881,Cropmead,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.1
252881,Cropmead,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
252881,Cropmead,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.32
252881,Cropmead,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
252881,Cropmead,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
252881,Cropmead,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
252881,Cropmead,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
252881,Cropmead,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
252881,Cropmead,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252881,Cropmead,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
252881,Cropmead,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
252881,Cropmead,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
252881,Cropmead,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
252881,Cropmead,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252881,Cropmead,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,31.1
252881,Cropmead,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
252881,Cropmead,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
252881,Cropmead,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
252881,Cropmead,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
252881,Cropmead,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
252881,Cropmead,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.47
252881,Cropmead,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.16
252881,Cropmead,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.34
252881,Cropmead,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,39.25
252881,Cropmead,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.78
252881,Cropmead,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.81
252881,Cropmead,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
252881,Cropmead,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
252881,Cropmead,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
252881,Cropmead,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
252881,Cropmead,2023-06-17T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.53
252881,Cropmead,2023-06-17T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.65
252881,Cropmead,2023-06-17T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.8
252881,Cropmead,2023-06-17T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.45
252881,Cropmead,2023-06-17T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.86
252881,Cropmead,2023-06-17T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.21
252881,Cropmead,2023-06-17T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
252881,Cropmead,2023-06-17T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.3
252881,Cropmead,2023-06-17T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.8
252881,Cropmead,2023-06-17T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.1
252881,Cropmead,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.27
252881,Cropmead,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.85
252881,Cropmead,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.9
252881,Cropmead,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.39
252881,Cropmead,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
252881,Cropmead,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.18
252881,Cropmead,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
252881,Cropmead,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.2
252881,Cropmead,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
252881,Cropmead,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
252881,Cropmead,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
252881,Cropmead,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
252881,Cropmead,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
252881,Cropmead,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
252881,Cropmead,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
252881,Cropmead,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
252881,Cropmead,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
252881,Cropmead,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
252881,Cropmead,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
252881,Cropmead,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,31.2
252881,Cropmead,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
252881,Cropmead,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
252881,Cropmead,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
252881,Cropmead,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
252881,Cropmead,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
252881,Cropmead,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
252881,Cropmead,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.19
252881,Cropmead,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
252881,Cropmead,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.81
252881,Cropmead,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,40.23
252881,Cropmead,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.64
252881,Cropmead,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.35
252881,Cropmead,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
252881,Cropmead,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
252881,Cropmead,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
252881,Cropmead,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
252881,Cropmead,2023-06-17T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.42
252881,Cropmead,2023-06-17T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.58
252881,Cropmead,2023-06-17T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.77
252881,Cropmead,2023-06-17T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.98
252881,Cropmead,2023-06-17T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.91
252881,Cropmead,2023-06-17T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.2
252881,Cropmead,2023-06-17T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-17T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.7
252881,Cropmead,2023-06-17T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.9
252881,Cropmead,2023-06-17T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.2
252881,Cropmead,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.42
252881,Cropmead,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.86
252881,Cropmead,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.86
252881,Cropmead,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.62
252881,Cropmead,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
252881,Cropmead,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.25
252881,Cropmead,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
252881,Cropmead,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.6
252881,Cropmead,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
252881,Cropmead,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
252881,Cropmead,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
252881,Cropmead,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
252881,Cropmead,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
252881,Cropmead,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
252881,Cropmead,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
252881,Cropmead,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,31.3
252881,Cropmead,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
252881,Cropmead,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
252881,Cropmead,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
252881,Cropmead,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
252881,Cropmead,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
252881,Cropmead,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
252881,Cropmead,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.37
252881,Cropmead,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.83
252881,Cropmead,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.06
252881,Cropmead,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,36.4
252881,Cropmead,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.8
252881,Cropmead,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,1.25
252881,Cropmead,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
252881,Cropmead,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
252881,Cropmead,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
252881,Cropmead,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
252881,Cropmead,2023-06-17T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.52
252881,Cropmead,2023-06-17T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.61
252881,Cropmead,2023-06-17T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.77
252881,Cropmead,2023-06-17T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.93
252881,Cropmead,2023-06-17T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.91
252881,Cropmead,2023-06-17T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.16
252881,Cropmead,2023-06-17T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-17T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.8
252881,Cropmead,2023-06-17T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.0
252881,Cropmead,2023-06-17T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.1
252881,Cropmead,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.4
252881,Cropmead,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.63
252881,Cropmead,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.45
252881,Cropmead,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.98
252881,Cropmead,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
252881,Cropmead,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.44
252881,Cropmead,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
252881,Cropmead,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.7
252881,Cropmead,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
252881,Cropmead,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
252881,Cropmead,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
252881,Cropmead,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
252881,Cropmead,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
252881,Cropmead,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
252881,Cropmead,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
252881,Cropmead,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252881,Cropmead,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
252881,Cropmead,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
252881,Cropmead,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,31.5
252881,Cropmead,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
252881,Cropmead,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
252881,Cropmead,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
252881,Cropmead,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
252881,Cropmead,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
252881,Cropmead,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
252881,Cropmead,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.8
252881,Cropmead,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
252881,Cropmead,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
252881,Cropmead,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,36.68
252881,Cropmead,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.24
252881,Cropmead,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.5
252881,Cropmead,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
252881,Cropmead,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
252881,Cropmead,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
252881,Cropmead,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
252881,Cropmead,2023-06-17T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.55
252881,Cropmead,2023-06-17T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.65
252881,Cropmead,2023-06-17T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.86
252881,Cropmead,2023-06-17T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.87
252881,Cropmead,2023-06-17T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.9
252881,Cropmead,2023-06-17T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.08
252881,Cropmead,2023-06-17T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-17T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.2
252881,Cropmead,2023-06-17T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.6
252881,Cropmead,2023-06-17T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.6
252881,Cropmead,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.66
252881,Cropmead,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.6
252881,Cropmead,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.44
252881,Cropmead,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.48
252881,Cropmead,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
252881,Cropmead,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.51
252881,Cropmead,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
252881,Cropmead,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
252881,Cropmead,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
252881,Cropmead,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
252881,Cropmead,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
252881,Cropmead,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
252881,Cropmead,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
252881,Cropmead,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
252881,Cropmead,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252881,Cropmead,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
252881,Cropmead,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
252881,Cropmead,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,31.6
252881,Cropmead,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
252881,Cropmead,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
252881,Cropmead,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
252881,Cropmead,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
252881,Cropmead,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
252881,Cropmead,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
252881,Cropmead,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.77
252881,Cropmead,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
252881,Cropmead,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.01
252881,Cropmead,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,36.01
252881,Cropmead,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.19
252881,Cropmead,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.47
252881,Cropmead,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
252881,Cropmead,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
252881,Cropmead,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
252881,Cropmead,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
252881,Cropmead,2023-06-17T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.41
252881,Cropmead,2023-06-17T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.63
252881,Cropmead,2023-06-17T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.85
252881,Cropmead,2023-06-17T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.82
252881,Cropmead,2023-06-17T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.85
252881,Cropmead,2023-06-17T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.15
252881,Cropmead,2023-06-17T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
252881,Cropmead,2023-06-17T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.7
252881,Cropmead,2023-06-17T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.5
252881,Cropmead,2023-06-17T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.9
252881,Cropmead,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.8
252881,Cropmead,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.0
252881,Cropmead,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.67
252881,Cropmead,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.81
252881,Cropmead,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
252881,Cropmead,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.66
252881,Cropmead,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
252881,Cropmead,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.9
252881,Cropmead,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
