Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
252881,Cropmead,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
252881,Cropmead,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
252881,Cropmead,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
252881,Cropmead,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
252881,Cropmead,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
252881,Cropmead,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,31.7
252881,Cropmead,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
252881,Cropmead,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
252881,Cropmead,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
252881,Cropmead,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
252881,Cropmead,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
252881,Cropmead,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
252881,Cropmead,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.33
252881,Cropmead,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.67
252881,Cropmead,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.56
252881,Cropmead,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,37.4
252881,Cropmead,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.13
252881,Cropmead,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,1.3
252881,Cropmead,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
252881,Cropmead,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
252881,Cropmead,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
252881,Cropmead,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
252881,Cropmead,2023-06-17T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.45
252881,Cropmead,2023-06-17T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.69
252881,Cropmead,2023-06-17T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.88
252881,Cropmead,2023-06-17T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.82
252881,Cropmead,2023-06-17T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.88
252881,Cropmead,2023-06-17T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.19
252881,Cropmead,2023-06-17T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-17T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.9
252881,Cropmead,2023-06-17T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.8
252881,Cropmead,2023-06-17T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.1
252881,Cropmead,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.28
252881,Cropmead,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.53
252881,Cropmead,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.56
252881,Cropmead,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.58
252881,Cropmead,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
252881,Cropmead,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.4
252881,Cropmead,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
252881,Cropmead,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.1
252881,Cropmead,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
252881,Cropmead,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.6
252881,Cropmead,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252881,Cropmead,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
252881,Cropmead,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
252881,Cropmead,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
252881,Cropmead,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
252881,Cropmead,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
252881,Cropmead,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
252881,Cropmead,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,31.9
252881,Cropmead,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
252881,Cropmead,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
252881,Cropmead,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
252881,Cropmead,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
252881,Cropmead,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
252881,Cropmead,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
252881,Cropmead,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.0
252881,Cropmead,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.02
252881,Cropmead,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.64
252881,Cropmead,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,37.82
252881,Cropmead,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.57
252881,Cropmead,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,0.2
252881,Cropmead,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
252881,Cropmead,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
252881,Cropmead,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
252881,Cropmead,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
252881,Cropmead,2023-06-17T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.64
252881,Cropmead,2023-06-17T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.67
252881,Cropmead,2023-06-17T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.76
252881,Cropmead,2023-06-17T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.0
252881,Cropmead,2023-06-17T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.94
252881,Cropmead,2023-06-17T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.23
252881,Cropmead,2023-06-17T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
252881,Cropmead,2023-06-17T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.0
252881,Cropmead,2023-06-17T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.0
252881,Cropmead,2023-06-17T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.1
252881,Cropmead,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.49
252881,Cropmead,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.72
252881,Cropmead,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.97
252881,Cropmead,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.46
252881,Cropmead,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
252881,Cropmead,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.91
252881,Cropmead,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
252881,Cropmead,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
252881,Cropmead,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
252881,Cropmead,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
252881,Cropmead,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
252881,Cropmead,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252881,Cropmead,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
252881,Cropmead,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
252881,Cropmead,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
252881,Cropmead,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
252881,Cropmead,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
252881,Cropmead,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252881,Cropmead,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,32.0
252881,Cropmead,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
252881,Cropmead,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
252881,Cropmead,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
252881,Cropmead,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
252881,Cropmead,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
252881,Cropmead,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
252881,Cropmead,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.89
252881,Cropmead,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
252881,Cropmead,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.32
252881,Cropmead,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,38.17
252881,Cropmead,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.82
252881,Cropmead,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,0.19
252881,Cropmead,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
252881,Cropmead,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
252881,Cropmead,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
252881,Cropmead,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
252881,Cropmead,2023-06-17T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.63
252881,Cropmead,2023-06-17T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.65
252881,Cropmead,2023-06-17T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.74
252881,Cropmead,2023-06-17T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.17
252881,Cropmead,2023-06-17T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.98
252881,Cropmead,2023-06-17T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.19
252881,Cropmead,2023-06-17T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
252881,Cropmead,2023-06-17T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.5
252881,Cropmead,2023-06-17T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.1
252881,Cropmead,2023-06-17T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.9
252881,Cropmead,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.5
252881,Cropmead,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.54
252881,Cropmead,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.88
252881,Cropmead,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.04
252881,Cropmead,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
252881,Cropmead,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.62
252881,Cropmead,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
252881,Cropmead,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
252881,Cropmead,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
252881,Cropmead,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
252881,Cropmead,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
252881,Cropmead,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252881,Cropmead,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
252881,Cropmead,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
252881,Cropmead,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
252881,Cropmead,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
252881,Cropmead,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,32.1
252881,Cropmead,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
252881,Cropmead,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
252881,Cropmead,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
252881,Cropmead,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
252881,Cropmead,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
252881,Cropmead,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.83
252881,Cropmead,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
252881,Cropmead,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.71
252881,Cropmead,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.35
252881,Cropmead,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.94
252881,Cropmead,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.48
252881,Cropmead,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
252881,Cropmead,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
252881,Cropmead,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
252881,Cropmead,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
252881,Cropmead,2023-06-17T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.34
252881,Cropmead,2023-06-17T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.65
252881,Cropmead,2023-06-17T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.76
252881,Cropmead,2023-06-17T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.79
252881,Cropmead,2023-06-17T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.94
252881,Cropmead,2023-06-17T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.26
252881,Cropmead,2023-06-17T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
252881,Cropmead,2023-06-17T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.0
252881,Cropmead,2023-06-17T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.2
252881,Cropmead,2023-06-17T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.4
252881,Cropmead,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.31
252881,Cropmead,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.82
252881,Cropmead,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.92
252881,Cropmead,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.47
252881,Cropmead,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
252881,Cropmead,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.51
252881,Cropmead,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
252881,Cropmead,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
252881,Cropmead,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
252881,Cropmead,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
252881,Cropmead,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
252881,Cropmead,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252881,Cropmead,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
252881,Cropmead,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
252881,Cropmead,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
252881,Cropmead,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
252881,Cropmead,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,32.3
252881,Cropmead,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
252881,Cropmead,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
252881,Cropmead,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
252881,Cropmead,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
252881,Cropmead,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
252881,Cropmead,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
252881,Cropmead,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.93
252881,Cropmead,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
252881,Cropmead,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.08
252881,Cropmead,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.63
252881,Cropmead,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.66
252881,Cropmead,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,0.11
252881,Cropmead,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
252881,Cropmead,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
252881,Cropmead,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
252881,Cropmead,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
252881,Cropmead,2023-06-17T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.62
252881,Cropmead,2023-06-17T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.83
252881,Cropmead,2023-06-17T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.03
252881,Cropmead,2023-06-17T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.94
252881,Cropmead,2023-06-17T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.02
252881,Cropmead,2023-06-17T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.35
252881,Cropmead,2023-06-17T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
252881,Cropmead,2023-06-17T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.8
252881,Cropmead,2023-06-17T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.5
252881,Cropmead,2023-06-17T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.9
252881,Cropmead,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.84
252881,Cropmead,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.78
252881,Cropmead,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.7
252881,Cropmead,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.03
252881,Cropmead,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
252881,Cropmead,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.04
252881,Cropmead,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
252881,Cropmead,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.1
252881,Cropmead,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
252881,Cropmead,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
252881,Cropmead,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
252881,Cropmead,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
252881,Cropmead,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
252881,Cropmead,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
252881,Cropmead,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
252881,Cropmead,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
252881,Cropmead,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
252881,Cropmead,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,32.4
252881,Cropmead,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
252881,Cropmead,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
252881,Cropmead,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
252881,Cropmead,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
252881,Cropmead,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
252881,Cropmead,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
252881,Cropmead,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.56
252881,Cropmead,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
252881,Cropmead,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.2
252881,Cropmead,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.72
252881,Cropmead,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.48
252881,Cropmead,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,0.23
252881,Cropmead,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
252881,Cropmead,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
252881,Cropmead,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
252881,Cropmead,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
252881,Cropmead,2023-06-17T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.46
252881,Cropmead,2023-06-17T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.7
252881,Cropmead,2023-06-17T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.88
252881,Cropmead,2023-06-17T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.88
252881,Cropmead,2023-06-17T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.91
252881,Cropmead,2023-06-17T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.24
252881,Cropmead,2023-06-17T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
252881,Cropmead,2023-06-17T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.2
252881,Cropmead,2023-06-17T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.0
252881,Cropmead,2023-06-17T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.3
252881,Cropmead,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.21
252881,Cropmead,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.04
252881,Cropmead,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.5
252881,Cropmead,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.0
252881,Cropmead,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
252881,Cropmead,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.28
252881,Cropmead,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
252881,Cropmead,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.0
252881,Cropmead,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
252881,Cropmead,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
252881,Cropmead,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
252881,Cropmead,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252881,Cropmead,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
252881,Cropmead,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
252881,Cropmead,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
252881,Cropmead,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
252881,Cropmead,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
252881,Cropmead,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
252881,Cropmead,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252881,Cropmead,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,32.6
252881,Cropmead,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
252881,Cropmead,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
252881,Cropmead,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
252881,Cropmead,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
252881,Cropmead,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
252881,Cropmead,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
252881,Cropmead,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.65
252881,Cropmead,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
252881,Cropmead,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.51
252881,Cropmead,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,40.84
252881,Cropmead,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.11
252881,Cropmead,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,0.24
252881,Cropmead,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
252881,Cropmead,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
252881,Cropmead,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
252881,Cropmead,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
252881,Cropmead,2023-06-17T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.45
252881,Cropmead,2023-06-17T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.58
252881,Cropmead,2023-06-17T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.72
252881,Cropmead,2023-06-17T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.88
252881,Cropmead,2023-06-17T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.87
252881,Cropmead,2023-06-17T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.1
252881,Cropmead,2023-06-17T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-17T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.0
252881,Cropmead,2023-06-17T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.4
252881,Cropmead,2023-06-17T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.4
252881,Cropmead,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.31
252881,Cropmead,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.54
252881,Cropmead,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.29
252881,Cropmead,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.94
252881,Cropmead,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
252881,Cropmead,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.75
252881,Cropmead,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
252881,Cropmead,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
252881,Cropmead,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
252881,Cropmead,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
252881,Cropmead,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
252881,Cropmead,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
252881,Cropmead,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
252881,Cropmead,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
252881,Cropmead,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
252881,Cropmead,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
252881,Cropmead,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
252881,Cropmead,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,32.7
252881,Cropmead,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
252881,Cropmead,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
252881,Cropmead,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
252881,Cropmead,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
252881,Cropmead,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
252881,Cropmead,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
252881,Cropmead,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.34
252881,Cropmead,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
252881,Cropmead,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.92
252881,Cropmead,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,36.99
252881,Cropmead,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.13
252881,Cropmead,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,1.81
252881,Cropmead,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
252881,Cropmead,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
252881,Cropmead,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
252881,Cropmead,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
252881,Cropmead,2023-06-19T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.66
252881,Cropmead,2023-06-19T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.86
252881,Cropmead,2023-06-19T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.08
252881,Cropmead,2023-06-19T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.72
252881,Cropmead,2023-06-19T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.65
252881,Cropmead,2023-06-19T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.1
252881,Cropmead,2023-06-19T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
252881,Cropmead,2023-06-19T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.1
252881,Cropmead,2023-06-19T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
252881,Cropmead,2023-06-19T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.4
252881,Cropmead,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.31
252881,Cropmead,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.75
252881,Cropmead,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.94
252881,Cropmead,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.99
252881,Cropmead,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
252881,Cropmead,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.75
252881,Cropmead,2023-06-19T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
252881,Cropmead,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
252881,Cropmead,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
252881,Cropmead,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
252881,Cropmead,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
252881,Cropmead,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252881,Cropmead,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
252881,Cropmead,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
252881,Cropmead,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
252881,Cropmead,2023-06-19T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
252881,Cropmead,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
252881,Cropmead,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
252881,Cropmead,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,32.8
252881,Cropmead,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252881,Cropmead,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
252881,Cropmead,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252881,Cropmead,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
252881,Cropmead,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252881,Cropmead,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
252881,Cropmead,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.15
252881,Cropmead,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
252881,Cropmead,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.02
252881,Cropmead,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,40.72
252881,Cropmead,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.22
252881,Cropmead,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,0.93
252881,Cropmead,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
252881,Cropmead,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
252881,Cropmead,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
252881,Cropmead,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
252881,Cropmead,2023-06-19T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.55
252881,Cropmead,2023-06-19T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.79
252881,Cropmead,2023-06-19T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.01
252881,Cropmead,2023-06-19T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.65
252881,Cropmead,2023-06-19T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.6
252881,Cropmead,2023-06-19T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.11
252881,Cropmead,2023-06-19T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
252881,Cropmead,2023-06-19T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.7
252881,Cropmead,2023-06-19T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
252881,Cropmead,2023-06-19T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.3
252881,Cropmead,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.16
252881,Cropmead,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.92
252881,Cropmead,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.96
252881,Cropmead,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
252881,Cropmead,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
252881,Cropmead,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.83
252881,Cropmead,2023-06-19T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
252881,Cropmead,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
252881,Cropmead,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
252881,Cropmead,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
252881,Cropmead,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252881,Cropmead,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
252881,Cropmead,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
252881,Cropmead,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
252881,Cropmead,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
252881,Cropmead,2023-06-19T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
252881,Cropmead,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
252881,Cropmead,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
252881,Cropmead,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
252881,Cropmead,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,33.0
252881,Cropmead,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252881,Cropmead,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
252881,Cropmead,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252881,Cropmead,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
252881,Cropmead,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252881,Cropmead,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
252881,Cropmead,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.24
252881,Cropmead,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
252881,Cropmead,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.56
252881,Cropmead,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,39.3
252881,Cropmead,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.6
252881,Cropmead,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.21
252881,Cropmead,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
252881,Cropmead,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
252881,Cropmead,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
252881,Cropmead,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
252881,Cropmead,2023-06-19T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.59
252881,Cropmead,2023-06-19T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.84
252881,Cropmead,2023-06-19T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.06
252881,Cropmead,2023-06-19T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.76
252881,Cropmead,2023-06-19T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.64
252881,Cropmead,2023-06-19T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.19
252881,Cropmead,2023-06-19T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
252881,Cropmead,2023-06-19T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.9
252881,Cropmead,2023-06-19T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-19T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.7
252881,Cropmead,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.45
252881,Cropmead,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.91
252881,Cropmead,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.55
252881,Cropmead,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.46
252881,Cropmead,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
252881,Cropmead,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.93
252881,Cropmead,2023-06-19T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
252881,Cropmead,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
252881,Cropmead,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
252881,Cropmead,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
252881,Cropmead,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
252881,Cropmead,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
252881,Cropmead,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
252881,Cropmead,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
252881,Cropmead,2023-06-19T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
252881,Cropmead,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
252881,Cropmead,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
252881,Cropmead,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252881,Cropmead,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,33.1
252881,Cropmead,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252881,Cropmead,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
252881,Cropmead,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252881,Cropmead,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
252881,Cropmead,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252881,Cropmead,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
252881,Cropmead,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.68
252881,Cropmead,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.17
252881,Cropmead,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.85
252881,Cropmead,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,42.7
252881,Cropmead,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.11
252881,Cropmead,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,0.08
252881,Cropmead,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
252881,Cropmead,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
252881,Cropmead,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
252881,Cropmead,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
252881,Cropmead,2023-06-19T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.96
252881,Cropmead,2023-06-19T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.08
252881,Cropmead,2023-06-19T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.27
252881,Cropmead,2023-06-19T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.84
252881,Cropmead,2023-06-19T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.72
252881,Cropmead,2023-06-19T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.27
252881,Cropmead,2023-06-19T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
252881,Cropmead,2023-06-19T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.0
252881,Cropmead,2023-06-19T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.9
252881,Cropmead,2023-06-19T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.3
252881,Cropmead,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.34
252881,Cropmead,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.83
252881,Cropmead,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.56
252881,Cropmead,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.19
252881,Cropmead,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
252881,Cropmead,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.67
252881,Cropmead,2023-06-19T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
252881,Cropmead,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
252881,Cropmead,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
252881,Cropmead,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
252881,Cropmead,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
252881,Cropmead,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
252881,Cropmead,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
252881,Cropmead,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
252881,Cropmead,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
252881,Cropmead,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
252881,Cropmead,2023-06-19T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
252881,Cropmead,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
252881,Cropmead,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
252881,Cropmead,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
252881,Cropmead,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,33.3
252881,Cropmead,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
252881,Cropmead,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
252881,Cropmead,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
252881,Cropmead,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
252881,Cropmead,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
252881,Cropmead,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
252881,Cropmead,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.97
252881,Cropmead,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
252881,Cropmead,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.77
252881,Cropmead,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,45.63
252881,Cropmead,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.89
252881,Cropmead,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,1.56
252881,Cropmead,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
252881,Cropmead,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
252881,Cropmead,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
252881,Cropmead,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
252881,Cropmead,2023-06-19T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.91
252881,Cropmead,2023-06-19T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.97
252881,Cropmead,2023-06-19T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.2
252881,Cropmead,2023-06-19T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.03
252881,Cropmead,2023-06-19T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.62
252881,Cropmead,2023-06-19T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.18
252881,Cropmead,2023-06-19T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
252881,Cropmead,2023-06-19T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.4
252881,Cropmead,2023-06-19T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.3
252881,Cropmead,2023-06-19T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.8
252881,Cropmead,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.51
252881,Cropmead,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.74
252881,Cropmead,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.45
252881,Cropmead,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
252881,Cropmead,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
252881,Cropmead,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.84
252881,Cropmead,2023-06-19T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
252881,Cropmead,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
252881,Cropmead,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
252881,Cropmead,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
252881,Cropmead,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
252881,Cropmead,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
252881,Cropmead,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
252881,Cropmead,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
252881,Cropmead,2023-06-19T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
252881,Cropmead,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
252881,Cropmead,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
252881,Cropmead,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252881,Cropmead,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,33.4
252881,Cropmead,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
252881,Cropmead,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
252881,Cropmead,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
252881,Cropmead,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
252881,Cropmead,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
