Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
252881,Cropmead,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.55
252881,Cropmead,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.29
252881,Cropmead,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.8
252881,Cropmead,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,41.76
252881,Cropmead,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.33
252881,Cropmead,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,1.04
252881,Cropmead,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
252881,Cropmead,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
252881,Cropmead,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
252881,Cropmead,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
252881,Cropmead,2023-06-19T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.68
252881,Cropmead,2023-06-19T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.99
252881,Cropmead,2023-06-19T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.24
252881,Cropmead,2023-06-19T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.7
252881,Cropmead,2023-06-19T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.6
252881,Cropmead,2023-06-19T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.17
252881,Cropmead,2023-06-19T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-19T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.8
252881,Cropmead,2023-06-19T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.3
252881,Cropmead,2023-06-19T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.9
252881,Cropmead,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.31
252881,Cropmead,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.97
252881,Cropmead,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.53
252881,Cropmead,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.61
252881,Cropmead,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
252881,Cropmead,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.68
252881,Cropmead,2023-06-19T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
252881,Cropmead,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
252881,Cropmead,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
252881,Cropmead,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
252881,Cropmead,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
252881,Cropmead,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
252881,Cropmead,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
252881,Cropmead,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
252881,Cropmead,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
252881,Cropmead,2023-06-19T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
252881,Cropmead,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
252881,Cropmead,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
252881,Cropmead,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252881,Cropmead,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,33.6
252881,Cropmead,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
252881,Cropmead,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
252881,Cropmead,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
252881,Cropmead,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
252881,Cropmead,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
252881,Cropmead,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
252881,Cropmead,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.81
252881,Cropmead,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.62
252881,Cropmead,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.83
252881,Cropmead,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,40.96
252881,Cropmead,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.6
252881,Cropmead,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,0.97
252881,Cropmead,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
252881,Cropmead,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
252881,Cropmead,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
252881,Cropmead,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
252881,Cropmead,2023-06-19T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.44
252881,Cropmead,2023-06-19T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.69
252881,Cropmead,2023-06-19T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.93
252881,Cropmead,2023-06-19T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.69
252881,Cropmead,2023-06-19T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.66
252881,Cropmead,2023-06-19T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.17
252881,Cropmead,2023-06-19T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
252881,Cropmead,2023-06-19T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.3
252881,Cropmead,2023-06-19T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-19T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.4
252881,Cropmead,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.79
252881,Cropmead,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.78
252881,Cropmead,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.47
252881,Cropmead,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.7
252881,Cropmead,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.99
252881,Cropmead,2023-06-19T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
252881,Cropmead,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.9
252881,Cropmead,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
252881,Cropmead,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
252881,Cropmead,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
252881,Cropmead,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252881,Cropmead,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
252881,Cropmead,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
252881,Cropmead,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
252881,Cropmead,2023-06-19T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252881,Cropmead,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
252881,Cropmead,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
252881,Cropmead,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
252881,Cropmead,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,33.7
252881,Cropmead,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
252881,Cropmead,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
252881,Cropmead,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252881,Cropmead,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
252881,Cropmead,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
252881,Cropmead,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
252881,Cropmead,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.23
252881,Cropmead,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.3
252881,Cropmead,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.11
252881,Cropmead,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,42.94
252881,Cropmead,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.82
252881,Cropmead,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.37
252881,Cropmead,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
252881,Cropmead,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
252881,Cropmead,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
252881,Cropmead,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
252881,Cropmead,2023-06-19T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.55
252881,Cropmead,2023-06-19T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.88
252881,Cropmead,2023-06-19T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.19
252881,Cropmead,2023-06-19T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.65
252881,Cropmead,2023-06-19T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.66
252881,Cropmead,2023-06-19T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.21
252881,Cropmead,2023-06-19T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-19T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.3
252881,Cropmead,2023-06-19T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
252881,Cropmead,2023-06-19T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.8
252881,Cropmead,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.2
252881,Cropmead,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.94
252881,Cropmead,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.95
252881,Cropmead,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
252881,Cropmead,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
252881,Cropmead,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.78
252881,Cropmead,2023-06-19T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252881,Cropmead,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
252881,Cropmead,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
252881,Cropmead,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
252881,Cropmead,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
252881,Cropmead,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252881,Cropmead,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
252881,Cropmead,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
252881,Cropmead,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
252881,Cropmead,2023-06-19T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
252881,Cropmead,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
252881,Cropmead,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
252881,Cropmead,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,33.9
252881,Cropmead,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
252881,Cropmead,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
252881,Cropmead,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252881,Cropmead,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
252881,Cropmead,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252881,Cropmead,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
252881,Cropmead,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.54
252881,Cropmead,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
252881,Cropmead,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.33
252881,Cropmead,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,40.92
252881,Cropmead,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.3
252881,Cropmead,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,2.53
252881,Cropmead,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
252881,Cropmead,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
252881,Cropmead,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
252881,Cropmead,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
252881,Cropmead,2023-06-19T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.19
252881,Cropmead,2023-06-19T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.57
252881,Cropmead,2023-06-19T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.9
252881,Cropmead,2023-06-19T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.75
252881,Cropmead,2023-06-19T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.75
252881,Cropmead,2023-06-19T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.4
252881,Cropmead,2023-06-19T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
252881,Cropmead,2023-06-19T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.0
252881,Cropmead,2023-06-19T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.1
252881,Cropmead,2023-06-19T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.7
252881,Cropmead,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.38
252881,Cropmead,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.61
252881,Cropmead,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.34
252881,Cropmead,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.62
252881,Cropmead,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
252881,Cropmead,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.71
252881,Cropmead,2023-06-19T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
252881,Cropmead,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
252881,Cropmead,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
252881,Cropmead,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
252881,Cropmead,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
252881,Cropmead,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
252881,Cropmead,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
252881,Cropmead,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
252881,Cropmead,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
252881,Cropmead,2023-06-19T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
252881,Cropmead,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
252881,Cropmead,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
252881,Cropmead,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
252881,Cropmead,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,34.0
252881,Cropmead,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
252881,Cropmead,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
252881,Cropmead,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
252881,Cropmead,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
252881,Cropmead,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
252881,Cropmead,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
252881,Cropmead,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.28
252881,Cropmead,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
252881,Cropmead,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.01
252881,Cropmead,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,42.07
252881,Cropmead,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.07
252881,Cropmead,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,2.08
252881,Cropmead,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
252881,Cropmead,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
252881,Cropmead,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
252881,Cropmead,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
252881,Cropmead,2023-06-19T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.2
252881,Cropmead,2023-06-19T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.53
252881,Cropmead,2023-06-19T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.84
252881,Cropmead,2023-06-19T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.82
252881,Cropmead,2023-06-19T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.76
252881,Cropmead,2023-06-19T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.36
252881,Cropmead,2023-06-19T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-19T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.1
252881,Cropmead,2023-06-19T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.0
252881,Cropmead,2023-06-19T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.5
252881,Cropmead,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.75
252881,Cropmead,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.9
252881,Cropmead,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.99
252881,Cropmead,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
252881,Cropmead,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
252881,Cropmead,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.65
252881,Cropmead,2023-06-19T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252881,Cropmead,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
252881,Cropmead,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
252881,Cropmead,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
252881,Cropmead,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
252881,Cropmead,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
252881,Cropmead,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
252881,Cropmead,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
252881,Cropmead,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
252881,Cropmead,2023-06-19T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
252881,Cropmead,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
252881,Cropmead,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
252881,Cropmead,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
252881,Cropmead,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,34.2
252881,Cropmead,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
252881,Cropmead,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
252881,Cropmead,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
252881,Cropmead,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
252881,Cropmead,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
252881,Cropmead,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
252881,Cropmead,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.02
252881,Cropmead,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
252881,Cropmead,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.72
252881,Cropmead,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.12
252881,Cropmead,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.59
252881,Cropmead,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.18
252881,Cropmead,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
252881,Cropmead,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
252881,Cropmead,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
252881,Cropmead,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
252881,Cropmead,2023-06-19T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.35
252881,Cropmead,2023-06-19T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.52
252881,Cropmead,2023-06-19T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.77
252881,Cropmead,2023-06-19T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.0
252881,Cropmead,2023-06-19T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.88
252881,Cropmead,2023-06-19T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.36
252881,Cropmead,2023-06-19T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
252881,Cropmead,2023-06-19T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.1
252881,Cropmead,2023-06-19T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.2
252881,Cropmead,2023-06-19T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.4
252881,Cropmead,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.85
252881,Cropmead,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.72
252881,Cropmead,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.02
252881,Cropmead,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.74
252881,Cropmead,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
252881,Cropmead,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.36
252881,Cropmead,2023-06-19T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
252881,Cropmead,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.5
252881,Cropmead,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
252881,Cropmead,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
252881,Cropmead,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
252881,Cropmead,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
252881,Cropmead,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
252881,Cropmead,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
252881,Cropmead,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
252881,Cropmead,2023-06-19T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252881,Cropmead,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
252881,Cropmead,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
252881,Cropmead,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
252881,Cropmead,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,34.4
252881,Cropmead,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
252881,Cropmead,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
252881,Cropmead,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
252881,Cropmead,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
252881,Cropmead,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
252881,Cropmead,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.91
252881,Cropmead,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.85
252881,Cropmead,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.81
252881,Cropmead,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,42.02
252881,Cropmead,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.4
252881,Cropmead,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,2.91
252881,Cropmead,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
252881,Cropmead,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
252881,Cropmead,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
252881,Cropmead,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
252881,Cropmead,2023-06-19T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.1
252881,Cropmead,2023-06-19T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.3
252881,Cropmead,2023-06-19T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.49
252881,Cropmead,2023-06-19T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.04
252881,Cropmead,2023-06-19T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.92
252881,Cropmead,2023-06-19T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.44
252881,Cropmead,2023-06-19T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
252881,Cropmead,2023-06-19T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.0
252881,Cropmead,2023-06-19T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.0
252881,Cropmead,2023-06-19T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.3
252881,Cropmead,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.27
252881,Cropmead,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.21
252881,Cropmead,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.78
252881,Cropmead,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.77
252881,Cropmead,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
252881,Cropmead,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.34
252881,Cropmead,2023-06-19T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252881,Cropmead,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
252881,Cropmead,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
252881,Cropmead,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
252881,Cropmead,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
252881,Cropmead,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
252881,Cropmead,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
252881,Cropmead,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
252881,Cropmead,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
252881,Cropmead,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
252881,Cropmead,2023-06-19T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
252881,Cropmead,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
252881,Cropmead,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
252881,Cropmead,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
252881,Cropmead,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,34.5
252881,Cropmead,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
252881,Cropmead,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
252881,Cropmead,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
252881,Cropmead,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
252881,Cropmead,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
252881,Cropmead,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
252881,Cropmead,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.25
252881,Cropmead,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.17
252881,Cropmead,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.51
252881,Cropmead,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.21
252881,Cropmead,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.09
252881,Cropmead,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
252881,Cropmead,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
252881,Cropmead,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
252881,Cropmead,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
252881,Cropmead,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
252881,Cropmead,2023-06-19T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.17
252881,Cropmead,2023-06-19T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.4
252881,Cropmead,2023-06-19T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.57
252881,Cropmead,2023-06-19T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.34
252881,Cropmead,2023-06-19T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.96
252881,Cropmead,2023-06-19T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.41
252881,Cropmead,2023-06-19T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
252881,Cropmead,2023-06-19T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.1
252881,Cropmead,2023-06-19T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.3
252881,Cropmead,2023-06-19T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.3
252881,Cropmead,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.69
252881,Cropmead,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.21
252881,Cropmead,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.59
252881,Cropmead,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
252881,Cropmead,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
252881,Cropmead,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.2
252881,Cropmead,2023-06-19T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
252881,Cropmead,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
252881,Cropmead,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
252881,Cropmead,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
252881,Cropmead,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
252881,Cropmead,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
252881,Cropmead,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
252881,Cropmead,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
252881,Cropmead,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
252881,Cropmead,2023-06-19T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
252881,Cropmead,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
252881,Cropmead,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
252881,Cropmead,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,34.7
252881,Cropmead,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
252881,Cropmead,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
252881,Cropmead,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
252881,Cropmead,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
252881,Cropmead,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
252881,Cropmead,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
252881,Cropmead,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.91
252881,Cropmead,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
252881,Cropmead,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.6
252881,Cropmead,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.85
252881,Cropmead,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.37
252881,Cropmead,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.37
252881,Cropmead,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
252881,Cropmead,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
252881,Cropmead,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
252881,Cropmead,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
252881,Cropmead,2023-06-19T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.5
252881,Cropmead,2023-06-19T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.5
252881,Cropmead,2023-06-19T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.67
252881,Cropmead,2023-06-19T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.42
252881,Cropmead,2023-06-19T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.98
252881,Cropmead,2023-06-19T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.46
252881,Cropmead,2023-06-19T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
252881,Cropmead,2023-06-19T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.0
252881,Cropmead,2023-06-19T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.7
252881,Cropmead,2023-06-19T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.6
252881,Cropmead,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.87
252881,Cropmead,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.32
252881,Cropmead,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.52
252881,Cropmead,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.28
252881,Cropmead,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
252881,Cropmead,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.57
252881,Cropmead,2023-06-19T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
252881,Cropmead,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
252881,Cropmead,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
252881,Cropmead,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
252881,Cropmead,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
252881,Cropmead,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
252881,Cropmead,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
252881,Cropmead,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
252881,Cropmead,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
252881,Cropmead,2023-06-19T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
252881,Cropmead,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
252881,Cropmead,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
252881,Cropmead,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
252881,Cropmead,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,34.8
252881,Cropmead,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
252881,Cropmead,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
252881,Cropmead,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
252881,Cropmead,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
252881,Cropmead,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
252881,Cropmead,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
252881,Cropmead,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.69
252881,Cropmead,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
252881,Cropmead,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.48
252881,Cropmead,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.56
252881,Cropmead,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.29
252881,Cropmead,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,1.94
252881,Cropmead,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
252881,Cropmead,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
252881,Cropmead,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
252881,Cropmead,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
252881,Cropmead,2023-06-19T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.5
252881,Cropmead,2023-06-19T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.67
252881,Cropmead,2023-06-19T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.78
252881,Cropmead,2023-06-19T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.56
252881,Cropmead,2023-06-19T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.01
252881,Cropmead,2023-06-19T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.51
252881,Cropmead,2023-06-19T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
252881,Cropmead,2023-06-19T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.4
252881,Cropmead,2023-06-19T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.2
252881,Cropmead,2023-06-19T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.0
252881,Cropmead,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.2
252881,Cropmead,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.74
252881,Cropmead,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.48
252881,Cropmead,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.55
252881,Cropmead,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
252881,Cropmead,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.76
252881,Cropmead,2023-06-19T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
252881,Cropmead,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
252881,Cropmead,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
252881,Cropmead,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
252881,Cropmead,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
252881,Cropmead,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
252881,Cropmead,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
252881,Cropmead,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
252881,Cropmead,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
252881,Cropmead,2023-06-19T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
252881,Cropmead,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
252881,Cropmead,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
252881,Cropmead,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,35.0
252881,Cropmead,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
252881,Cropmead,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
252881,Cropmead,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
252881,Cropmead,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
252881,Cropmead,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
252881,Cropmead,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
252881,Cropmead,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.04
252881,Cropmead,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
252881,Cropmead,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.28
252881,Cropmead,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.61
252881,Cropmead,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.58
252881,Cropmead,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,1.95
252881,Cropmead,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
252881,Cropmead,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
252881,Cropmead,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
252881,Cropmead,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
252881,Cropmead,2023-06-19T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.21
252881,Cropmead,2023-06-19T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.59
252881,Cropmead,2023-06-19T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.72
252881,Cropmead,2023-06-19T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.82
252881,Cropmead,2023-06-19T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.9
252881,Cropmead,2023-06-19T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.47
252881,Cropmead,2023-06-19T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-19T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.2
252881,Cropmead,2023-06-19T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.5
252881,Cropmead,2023-06-19T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.4
252881,Cropmead,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.34
252881,Cropmead,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.31
252881,Cropmead,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.29
252881,Cropmead,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.09
252881,Cropmead,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
252881,Cropmead,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.6
252881,Cropmead,2023-06-19T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
252881,Cropmead,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.1
252881,Cropmead,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
252881,Cropmead,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
252881,Cropmead,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
252881,Cropmead,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252881,Cropmead,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
252881,Cropmead,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
252881,Cropmead,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
252881,Cropmead,2023-06-19T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
252881,Cropmead,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
252881,Cropmead,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
252881,Cropmead,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,35.1
252881,Cropmead,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
252881,Cropmead,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
252881,Cropmead,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
252881,Cropmead,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
252881,Cropmead,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
252881,Cropmead,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
252881,Cropmead,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.83
252881,Cropmead,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
252881,Cropmead,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.69
252881,Cropmead,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.45
252881,Cropmead,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.54
252881,Cropmead,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.05
252881,Cropmead,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
252881,Cropmead,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
252881,Cropmead,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
252881,Cropmead,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
252881,Cropmead,2023-06-19T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.03
252881,Cropmead,2023-06-19T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.43
252881,Cropmead,2023-06-19T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.5
252881,Cropmead,2023-06-19T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.84
252881,Cropmead,2023-06-19T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.95
252881,Cropmead,2023-06-19T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.52
252881,Cropmead,2023-06-19T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-19T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.2
252881,Cropmead,2023-06-19T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.4
252881,Cropmead,2023-06-19T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.6
252881,Cropmead,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.0
252881,Cropmead,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.44
252881,Cropmead,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.54
252881,Cropmead,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
252881,Cropmead,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
252881,Cropmead,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.24
252881,Cropmead,2023-06-19T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
252881,Cropmead,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
252881,Cropmead,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
252881,Cropmead,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
252881,Cropmead,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252881,Cropmead,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
252881,Cropmead,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
252881,Cropmead,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
252881,Cropmead,2023-06-19T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
252881,Cropmead,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
252881,Cropmead,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
252881,Cropmead,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252881,Cropmead,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,35.3
252881,Cropmead,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
252881,Cropmead,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
252881,Cropmead,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
252881,Cropmead,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
252881,Cropmead,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
252881,Cropmead,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
252881,Cropmead,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.96
252881,Cropmead,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.51
252881,Cropmead,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.05
252881,Cropmead,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.21
252881,Cropmead,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
252881,Cropmead,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,1.52
252881,Cropmead,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
252881,Cropmead,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
252881,Cropmead,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
252881,Cropmead,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
252881,Cropmead,2023-06-19T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.07
252881,Cropmead,2023-06-19T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.46
252881,Cropmead,2023-06-19T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.5
252881,Cropmead,2023-06-19T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.92
252881,Cropmead,2023-06-19T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.04
