Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-19T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.6
252881,Cropmead,2023-06-19T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-19T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.7
252881,Cropmead,2023-06-19T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.8
252881,Cropmead,2023-06-19T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.8
252881,Cropmead,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.39
252881,Cropmead,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.93
252881,Cropmead,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.69
252881,Cropmead,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.43
252881,Cropmead,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
252881,Cropmead,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.68
252881,Cropmead,2023-06-19T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
252881,Cropmead,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
252881,Cropmead,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
252881,Cropmead,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
252881,Cropmead,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
252881,Cropmead,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
252881,Cropmead,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
252881,Cropmead,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
252881,Cropmead,2023-06-19T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
252881,Cropmead,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
252881,Cropmead,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
252881,Cropmead,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252881,Cropmead,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,35.5
252881,Cropmead,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
252881,Cropmead,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
252881,Cropmead,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
252881,Cropmead,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
252881,Cropmead,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
252881,Cropmead,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.33
252881,Cropmead,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
252881,Cropmead,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.21
252881,Cropmead,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.96
252881,Cropmead,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.2
252881,Cropmead,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,1.9
252881,Cropmead,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
252881,Cropmead,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
252881,Cropmead,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
252881,Cropmead,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
252881,Cropmead,2023-06-19T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.82
252881,Cropmead,2023-06-19T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.33
252881,Cropmead,2023-06-19T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.36
252881,Cropmead,2023-06-19T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.83
252881,Cropmead,2023-06-19T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.98
252881,Cropmead,2023-06-19T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.56
252881,Cropmead,2023-06-19T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
252881,Cropmead,2023-06-19T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.0
252881,Cropmead,2023-06-19T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.5
252881,Cropmead,2023-06-19T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.5
252881,Cropmead,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.16
252881,Cropmead,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.85
252881,Cropmead,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.59
252881,Cropmead,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
252881,Cropmead,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
252881,Cropmead,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.39
252881,Cropmead,2023-06-19T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
252881,Cropmead,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
252881,Cropmead,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
252881,Cropmead,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
252881,Cropmead,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
252881,Cropmead,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
252881,Cropmead,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
252881,Cropmead,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
252881,Cropmead,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
252881,Cropmead,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
252881,Cropmead,2023-06-19T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
252881,Cropmead,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
252881,Cropmead,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
252881,Cropmead,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
252881,Cropmead,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,35.7
252881,Cropmead,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
252881,Cropmead,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
252881,Cropmead,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
252881,Cropmead,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
252881,Cropmead,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
252881,Cropmead,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
252881,Cropmead,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.9
252881,Cropmead,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
252881,Cropmead,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.84
252881,Cropmead,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.12
252881,Cropmead,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.58
252881,Cropmead,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,3.96
252881,Cropmead,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
252881,Cropmead,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
252881,Cropmead,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
252881,Cropmead,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
252881,Cropmead,2023-06-19T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.98
252881,Cropmead,2023-06-19T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.38
252881,Cropmead,2023-06-19T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.5
252881,Cropmead,2023-06-19T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.9
252881,Cropmead,2023-06-19T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.95
252881,Cropmead,2023-06-19T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.5
252881,Cropmead,2023-06-19T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-19T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.4
252881,Cropmead,2023-06-19T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.5
252881,Cropmead,2023-06-19T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.6
252881,Cropmead,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.17
252881,Cropmead,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.5
252881,Cropmead,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.48
252881,Cropmead,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.97
252881,Cropmead,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
252881,Cropmead,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.88
252881,Cropmead,2023-06-19T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
252881,Cropmead,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.7
252881,Cropmead,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
252881,Cropmead,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
252881,Cropmead,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252881,Cropmead,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
252881,Cropmead,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
252881,Cropmead,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
252881,Cropmead,2023-06-19T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
252881,Cropmead,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
252881,Cropmead,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
252881,Cropmead,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,35.9
252881,Cropmead,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
252881,Cropmead,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
252881,Cropmead,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
252881,Cropmead,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
252881,Cropmead,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
252881,Cropmead,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
252881,Cropmead,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.36
252881,Cropmead,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.86
252881,Cropmead,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.97
252881,Cropmead,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.51
252881,Cropmead,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.9
252881,Cropmead,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.37
252881,Cropmead,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
252881,Cropmead,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
252881,Cropmead,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
252881,Cropmead,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
252881,Cropmead,2023-06-19T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.33
252881,Cropmead,2023-06-19T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.56
252881,Cropmead,2023-06-19T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.72
252881,Cropmead,2023-06-19T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.06
252881,Cropmead,2023-06-19T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.02
252881,Cropmead,2023-06-19T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.58
252881,Cropmead,2023-06-19T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
252881,Cropmead,2023-06-19T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.4
252881,Cropmead,2023-06-19T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.8
252881,Cropmead,2023-06-19T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.0
252881,Cropmead,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.43
252881,Cropmead,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.6
252881,Cropmead,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.35
252881,Cropmead,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.88
252881,Cropmead,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
252881,Cropmead,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.14
252881,Cropmead,2023-06-19T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
252881,Cropmead,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.9
252881,Cropmead,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
252881,Cropmead,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
252881,Cropmead,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
252881,Cropmead,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
252881,Cropmead,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
252881,Cropmead,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
252881,Cropmead,2023-06-19T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
252881,Cropmead,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
252881,Cropmead,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252881,Cropmead,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,36.0
252881,Cropmead,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
252881,Cropmead,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
252881,Cropmead,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
252881,Cropmead,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
252881,Cropmead,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
252881,Cropmead,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
252881,Cropmead,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.0
252881,Cropmead,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.86
252881,Cropmead,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.43
252881,Cropmead,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.09
252881,Cropmead,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.45
252881,Cropmead,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,1.02
252881,Cropmead,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
252881,Cropmead,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
252881,Cropmead,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
252881,Cropmead,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
252881,Cropmead,2023-06-19T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.61
252881,Cropmead,2023-06-19T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.75
252881,Cropmead,2023-06-19T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.93
252881,Cropmead,2023-06-19T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.49
252881,Cropmead,2023-06-19T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.07
252881,Cropmead,2023-06-19T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.57
252881,Cropmead,2023-06-19T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
252881,Cropmead,2023-06-19T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.3
252881,Cropmead,2023-06-19T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.4
252881,Cropmead,2023-06-19T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.3
252881,Cropmead,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.03
252881,Cropmead,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.61
252881,Cropmead,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.2
252881,Cropmead,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.15
252881,Cropmead,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
252881,Cropmead,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.12
252881,Cropmead,2023-06-19T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
252881,Cropmead,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
252881,Cropmead,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
252881,Cropmead,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
252881,Cropmead,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
252881,Cropmead,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252881,Cropmead,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
252881,Cropmead,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
252881,Cropmead,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
252881,Cropmead,2023-06-19T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
252881,Cropmead,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
252881,Cropmead,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
252881,Cropmead,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,36.2
252881,Cropmead,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
252881,Cropmead,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
252881,Cropmead,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
252881,Cropmead,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
252881,Cropmead,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
252881,Cropmead,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
252881,Cropmead,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.83
252881,Cropmead,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
252881,Cropmead,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.41
252881,Cropmead,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.52
252881,Cropmead,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.77
252881,Cropmead,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,1.4
252881,Cropmead,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
252881,Cropmead,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
252881,Cropmead,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
252881,Cropmead,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
252881,Cropmead,2023-06-19T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.68
252881,Cropmead,2023-06-19T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.7
252881,Cropmead,2023-06-19T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.84
252881,Cropmead,2023-06-19T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.42
252881,Cropmead,2023-06-19T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.06
252881,Cropmead,2023-06-19T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.47
252881,Cropmead,2023-06-19T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
252881,Cropmead,2023-06-19T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.1
252881,Cropmead,2023-06-19T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.2
252881,Cropmead,2023-06-19T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.7
252881,Cropmead,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.04
252881,Cropmead,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.12
252881,Cropmead,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.07
252881,Cropmead,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.96
252881,Cropmead,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
252881,Cropmead,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.32
252881,Cropmead,2023-06-19T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
252881,Cropmead,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
252881,Cropmead,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
252881,Cropmead,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
252881,Cropmead,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
252881,Cropmead,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252881,Cropmead,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
252881,Cropmead,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
252881,Cropmead,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
252881,Cropmead,2023-06-19T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
252881,Cropmead,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
252881,Cropmead,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
252881,Cropmead,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252881,Cropmead,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,36.4
252881,Cropmead,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
252881,Cropmead,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
252881,Cropmead,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
252881,Cropmead,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
252881,Cropmead,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
252881,Cropmead,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.87
252881,Cropmead,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
252881,Cropmead,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.35
252881,Cropmead,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.71
252881,Cropmead,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.29
252881,Cropmead,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,0.92
252881,Cropmead,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
252881,Cropmead,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
252881,Cropmead,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
252881,Cropmead,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
252881,Cropmead,2023-06-19T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.46
252881,Cropmead,2023-06-19T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.61
252881,Cropmead,2023-06-19T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.85
252881,Cropmead,2023-06-19T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.68
252881,Cropmead,2023-06-19T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.0
252881,Cropmead,2023-06-19T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.57
252881,Cropmead,2023-06-19T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
252881,Cropmead,2023-06-19T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.5
252881,Cropmead,2023-06-19T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.9
252881,Cropmead,2023-06-19T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.2
252881,Cropmead,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.04
252881,Cropmead,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.02
252881,Cropmead,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.94
252881,Cropmead,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.41
252881,Cropmead,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
252881,Cropmead,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.24
252881,Cropmead,2023-06-19T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
252881,Cropmead,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
252881,Cropmead,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
252881,Cropmead,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
252881,Cropmead,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
252881,Cropmead,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252881,Cropmead,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
252881,Cropmead,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
252881,Cropmead,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
252881,Cropmead,2023-06-19T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
252881,Cropmead,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
252881,Cropmead,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
252881,Cropmead,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,36.6
252881,Cropmead,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
252881,Cropmead,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
252881,Cropmead,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.69
252881,Cropmead,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
252881,Cropmead,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
252881,Cropmead,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
252881,Cropmead,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.29
252881,Cropmead,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
252881,Cropmead,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.0
252881,Cropmead,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.1
252881,Cropmead,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.22
252881,Cropmead,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,1.36
252881,Cropmead,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
252881,Cropmead,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
252881,Cropmead,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
252881,Cropmead,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
252881,Cropmead,2023-06-19T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.29
252881,Cropmead,2023-06-19T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.57
252881,Cropmead,2023-06-19T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.84
252881,Cropmead,2023-06-19T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.97
252881,Cropmead,2023-06-19T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.96
252881,Cropmead,2023-06-19T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.51
252881,Cropmead,2023-06-19T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
252881,Cropmead,2023-06-19T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.8
252881,Cropmead,2023-06-19T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.5
252881,Cropmead,2023-06-19T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.9
252881,Cropmead,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.95
252881,Cropmead,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.04
252881,Cropmead,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.17
252881,Cropmead,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.49
252881,Cropmead,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
252881,Cropmead,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.64
252881,Cropmead,2023-06-19T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
252881,Cropmead,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
252881,Cropmead,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
252881,Cropmead,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
252881,Cropmead,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
252881,Cropmead,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252881,Cropmead,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
252881,Cropmead,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
252881,Cropmead,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
252881,Cropmead,2023-06-19T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252881,Cropmead,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
252881,Cropmead,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
252881,Cropmead,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252881,Cropmead,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,36.8
252881,Cropmead,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
252881,Cropmead,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
252881,Cropmead,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
252881,Cropmead,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
252881,Cropmead,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
252881,Cropmead,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
252881,Cropmead,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.27
252881,Cropmead,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.6
252881,Cropmead,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.98
252881,Cropmead,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.07
252881,Cropmead,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.46
252881,Cropmead,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.61
252881,Cropmead,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
252881,Cropmead,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
252881,Cropmead,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
252881,Cropmead,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
252881,Cropmead,2023-06-19T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.06
252881,Cropmead,2023-06-19T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.48
252881,Cropmead,2023-06-19T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.6
252881,Cropmead,2023-06-19T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.84
252881,Cropmead,2023-06-19T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.9
252881,Cropmead,2023-06-19T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.51
252881,Cropmead,2023-06-19T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
252881,Cropmead,2023-06-19T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.1
252881,Cropmead,2023-06-19T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.4
252881,Cropmead,2023-06-19T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.6
252881,Cropmead,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.89
252881,Cropmead,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.36
252881,Cropmead,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.6
252881,Cropmead,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.42
252881,Cropmead,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
252881,Cropmead,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.97
252881,Cropmead,2023-06-19T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
252881,Cropmead,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
252881,Cropmead,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
252881,Cropmead,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
252881,Cropmead,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
252881,Cropmead,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
252881,Cropmead,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
252881,Cropmead,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
252881,Cropmead,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
252881,Cropmead,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
252881,Cropmead,2023-06-19T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
252881,Cropmead,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
252881,Cropmead,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
252881,Cropmead,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
252881,Cropmead,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,37.0
252881,Cropmead,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
252881,Cropmead,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
252881,Cropmead,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
252881,Cropmead,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
252881,Cropmead,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
252881,Cropmead,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
252881,Cropmead,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.1
252881,Cropmead,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
252881,Cropmead,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.2
252881,Cropmead,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.45
252881,Cropmead,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.1
252881,Cropmead,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,1.29
252881,Cropmead,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
252881,Cropmead,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
252881,Cropmead,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
252881,Cropmead,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
252881,Cropmead,2023-06-19T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.16
252881,Cropmead,2023-06-19T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.56
252881,Cropmead,2023-06-19T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.67
252881,Cropmead,2023-06-19T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.92
252881,Cropmead,2023-06-19T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.0
252881,Cropmead,2023-06-19T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.52
252881,Cropmead,2023-06-19T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-19T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.6
252881,Cropmead,2023-06-19T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.9
252881,Cropmead,2023-06-19T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.9
252881,Cropmead,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.7
252881,Cropmead,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.3
252881,Cropmead,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.38
252881,Cropmead,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
252881,Cropmead,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
252881,Cropmead,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.42
252881,Cropmead,2023-06-19T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
252881,Cropmead,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
252881,Cropmead,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
252881,Cropmead,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
252881,Cropmead,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
252881,Cropmead,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
252881,Cropmead,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
252881,Cropmead,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
252881,Cropmead,2023-06-19T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
252881,Cropmead,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
252881,Cropmead,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252881,Cropmead,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,37.2
252881,Cropmead,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
252881,Cropmead,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
252881,Cropmead,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
252881,Cropmead,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
252881,Cropmead,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.78
252881,Cropmead,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
252881,Cropmead,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.44
252881,Cropmead,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.21
252881,Cropmead,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.95
252881,Cropmead,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,0.9
252881,Cropmead,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
252881,Cropmead,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
252881,Cropmead,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
252881,Cropmead,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
252881,Cropmead,2023-06-19T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.34
252881,Cropmead,2023-06-19T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.72
252881,Cropmead,2023-06-19T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.79
252881,Cropmead,2023-06-19T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.02
252881,Cropmead,2023-06-19T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.03
252881,Cropmead,2023-06-19T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.6
252881,Cropmead,2023-06-19T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-19T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.5
252881,Cropmead,2023-06-19T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.6
252881,Cropmead,2023-06-19T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.4
252881,Cropmead,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.91
252881,Cropmead,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.27
252881,Cropmead,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.85
252881,Cropmead,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
252881,Cropmead,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
252881,Cropmead,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.72
252881,Cropmead,2023-06-19T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
252881,Cropmead,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
252881,Cropmead,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
252881,Cropmead,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
252881,Cropmead,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
252881,Cropmead,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
252881,Cropmead,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
252881,Cropmead,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
252881,Cropmead,2023-06-19T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
252881,Cropmead,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
252881,Cropmead,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
252881,Cropmead,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
252881,Cropmead,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,37.3
252881,Cropmead,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
252881,Cropmead,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
252881,Cropmead,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
252881,Cropmead,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.41
252881,Cropmead,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.27
252881,Cropmead,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.16
252881,Cropmead,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.01
252881,Cropmead,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.27
252881,Cropmead,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.8
252881,Cropmead,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
252881,Cropmead,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
252881,Cropmead,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
252881,Cropmead,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
252881,Cropmead,2023-06-19T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.35
252881,Cropmead,2023-06-19T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.78
252881,Cropmead,2023-06-19T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.8
252881,Cropmead,2023-06-19T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.03
252881,Cropmead,2023-06-19T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.12
252881,Cropmead,2023-06-19T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.64
252881,Cropmead,2023-06-19T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-19T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.5
252881,Cropmead,2023-06-19T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.8
252881,Cropmead,2023-06-19T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.4
252881,Cropmead,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.12
252881,Cropmead,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.37
252881,Cropmead,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.93
252881,Cropmead,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
252881,Cropmead,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
252881,Cropmead,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.43
252881,Cropmead,2023-06-19T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
252881,Cropmead,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
252881,Cropmead,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
252881,Cropmead,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
252881,Cropmead,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
252881,Cropmead,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252881,Cropmead,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
252881,Cropmead,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
252881,Cropmead,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
252881,Cropmead,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
252881,Cropmead,2023-06-19T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
252881,Cropmead,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
252881,Cropmead,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
252881,Cropmead,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,37.5
252881,Cropmead,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
252881,Cropmead,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
252881,Cropmead,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
252881,Cropmead,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.6
252881,Cropmead,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
252881,Cropmead,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.32
252881,Cropmead,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.09
252881,Cropmead,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.2
252881,Cropmead,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,1.3
252881,Cropmead,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
252881,Cropmead,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
252881,Cropmead,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
252881,Cropmead,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
252881,Cropmead,2023-06-19T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.48
252881,Cropmead,2023-06-19T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.85
252881,Cropmead,2023-06-19T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.92
252881,Cropmead,2023-06-19T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.11
252881,Cropmead,2023-06-19T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.18
252881,Cropmead,2023-06-19T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.7
252881,Cropmead,2023-06-19T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
252881,Cropmead,2023-06-19T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.0
252881,Cropmead,2023-06-19T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.1
252881,Cropmead,2023-06-19T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.9
252881,Cropmead,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.73
252881,Cropmead,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.58
252881,Cropmead,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.67
252881,Cropmead,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.52
252881,Cropmead,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.04
252881,Cropmead,2023-06-19T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
252881,Cropmead,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.3
252881,Cropmead,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
