Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
252881,Cropmead,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
252881,Cropmead,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
252881,Cropmead,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
252881,Cropmead,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
252881,Cropmead,2023-06-19T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
252881,Cropmead,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
252881,Cropmead,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
252881,Cropmead,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252881,Cropmead,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,37.6
252881,Cropmead,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
252881,Cropmead,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
252881,Cropmead,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
252881,Cropmead,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
252881,Cropmead,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
252881,Cropmead,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.6
252881,Cropmead,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
252881,Cropmead,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.66
252881,Cropmead,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.96
252881,Cropmead,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.56
252881,Cropmead,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,0.41
252881,Cropmead,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
252881,Cropmead,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
252881,Cropmead,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
252881,Cropmead,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
252881,Cropmead,2023-06-19T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.58
252881,Cropmead,2023-06-19T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.73
252881,Cropmead,2023-06-19T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.9
252881,Cropmead,2023-06-19T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.59
252881,Cropmead,2023-06-19T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.16
252881,Cropmead,2023-06-19T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.61
252881,Cropmead,2023-06-19T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
252881,Cropmead,2023-06-19T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.6
252881,Cropmead,2023-06-19T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.7
252881,Cropmead,2023-06-19T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.5
252881,Cropmead,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.11
252881,Cropmead,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.78
252881,Cropmead,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
252881,Cropmead,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
252881,Cropmead,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
252881,Cropmead,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.98
252881,Cropmead,2023-06-19T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
252881,Cropmead,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
252881,Cropmead,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
252881,Cropmead,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
252881,Cropmead,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
252881,Cropmead,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
252881,Cropmead,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
252881,Cropmead,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
252881,Cropmead,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
252881,Cropmead,2023-06-19T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
252881,Cropmead,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
252881,Cropmead,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
252881,Cropmead,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,37.7
252881,Cropmead,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
252881,Cropmead,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
252881,Cropmead,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
252881,Cropmead,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
252881,Cropmead,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
252881,Cropmead,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.89
252881,Cropmead,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
252881,Cropmead,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.1
252881,Cropmead,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.13
252881,Cropmead,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.05
252881,Cropmead,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,2.77
252881,Cropmead,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
252881,Cropmead,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
252881,Cropmead,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
252881,Cropmead,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
252881,Cropmead,2023-06-19T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.76
252881,Cropmead,2023-06-19T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.7
252881,Cropmead,2023-06-19T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.78
252881,Cropmead,2023-06-19T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.52
252881,Cropmead,2023-06-19T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.09
252881,Cropmead,2023-06-19T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.5
252881,Cropmead,2023-06-19T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
252881,Cropmead,2023-06-19T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.8
252881,Cropmead,2023-06-19T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.5
252881,Cropmead,2023-06-19T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.0
252881,Cropmead,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.27
252881,Cropmead,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.85
252881,Cropmead,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
252881,Cropmead,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
252881,Cropmead,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
252881,Cropmead,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.28
252881,Cropmead,2023-06-19T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
252881,Cropmead,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
252881,Cropmead,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
252881,Cropmead,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
252881,Cropmead,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
252881,Cropmead,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
252881,Cropmead,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
252881,Cropmead,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
252881,Cropmead,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252881,Cropmead,2023-06-19T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
252881,Cropmead,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
252881,Cropmead,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
252881,Cropmead,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252881,Cropmead,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,37.8
252881,Cropmead,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
252881,Cropmead,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
252881,Cropmead,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
252881,Cropmead,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
252881,Cropmead,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
252881,Cropmead,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.76
252881,Cropmead,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.61
252881,Cropmead,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.2
252881,Cropmead,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.14
252881,Cropmead,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.54
252881,Cropmead,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,1.91
252881,Cropmead,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
252881,Cropmead,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
252881,Cropmead,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
252881,Cropmead,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
252881,Cropmead,2023-06-19T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.43
252881,Cropmead,2023-06-19T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.63
252881,Cropmead,2023-06-19T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.64
252881,Cropmead,2023-06-19T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.68
252881,Cropmead,2023-06-19T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.0
252881,Cropmead,2023-06-19T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.41
252881,Cropmead,2023-06-19T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
252881,Cropmead,2023-06-19T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.6
252881,Cropmead,2023-06-19T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.0
252881,Cropmead,2023-06-19T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.4
252881,Cropmead,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.18
252881,Cropmead,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.11
252881,Cropmead,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
252881,Cropmead,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
252881,Cropmead,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
252881,Cropmead,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.36
252881,Cropmead,2023-06-19T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
252881,Cropmead,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
252881,Cropmead,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
252881,Cropmead,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
252881,Cropmead,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
252881,Cropmead,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
252881,Cropmead,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
252881,Cropmead,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
252881,Cropmead,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
252881,Cropmead,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
252881,Cropmead,2023-06-19T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
252881,Cropmead,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
252881,Cropmead,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
252881,Cropmead,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
252881,Cropmead,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,37.9
252881,Cropmead,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
252881,Cropmead,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
252881,Cropmead,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
252881,Cropmead,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
252881,Cropmead,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
252881,Cropmead,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.18
252881,Cropmead,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
252881,Cropmead,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.42
252881,Cropmead,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.54
252881,Cropmead,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.99
252881,Cropmead,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,1.39
252881,Cropmead,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
252881,Cropmead,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
252881,Cropmead,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
252881,Cropmead,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
252881,Cropmead,2023-06-19T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.35
252881,Cropmead,2023-06-19T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.66
252881,Cropmead,2023-06-19T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.68
252881,Cropmead,2023-06-19T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.95
252881,Cropmead,2023-06-19T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.01
252881,Cropmead,2023-06-19T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.4
252881,Cropmead,2023-06-19T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
252881,Cropmead,2023-06-19T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.0
252881,Cropmead,2023-06-19T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.8
252881,Cropmead,2023-06-19T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.1
252881,Cropmead,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.24
252881,Cropmead,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.31
252881,Cropmead,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.7
252881,Cropmead,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
252881,Cropmead,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
252881,Cropmead,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.13
252881,Cropmead,2023-06-19T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
252881,Cropmead,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
252881,Cropmead,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
252881,Cropmead,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
252881,Cropmead,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252881,Cropmead,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
252881,Cropmead,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
252881,Cropmead,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
252881,Cropmead,2023-06-19T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
252881,Cropmead,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
252881,Cropmead,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
252881,Cropmead,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252881,Cropmead,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,38.1
252881,Cropmead,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
252881,Cropmead,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
252881,Cropmead,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
252881,Cropmead,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
252881,Cropmead,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
252881,Cropmead,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.06
252881,Cropmead,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.06
252881,Cropmead,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.34
252881,Cropmead,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.34
252881,Cropmead,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.85
252881,Cropmead,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,0.78
252881,Cropmead,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
252881,Cropmead,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
252881,Cropmead,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
252881,Cropmead,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
252881,Cropmead,2023-06-19T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.2
252881,Cropmead,2023-06-19T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.54
252881,Cropmead,2023-06-19T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.62
252881,Cropmead,2023-06-19T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.02
252881,Cropmead,2023-06-19T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.96
252881,Cropmead,2023-06-19T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.59
252881,Cropmead,2023-06-19T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
252881,Cropmead,2023-06-19T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.0
252881,Cropmead,2023-06-19T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.7
252881,Cropmead,2023-06-19T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.9
252881,Cropmead,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.31
252881,Cropmead,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.94
252881,Cropmead,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.68
252881,Cropmead,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.95
252881,Cropmead,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
252881,Cropmead,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.08
252881,Cropmead,2023-06-19T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
252881,Cropmead,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
252881,Cropmead,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
252881,Cropmead,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
252881,Cropmead,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
252881,Cropmead,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
252881,Cropmead,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
252881,Cropmead,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
252881,Cropmead,2023-06-19T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
252881,Cropmead,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
252881,Cropmead,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
252881,Cropmead,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,38.3
252881,Cropmead,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
252881,Cropmead,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
252881,Cropmead,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.71
252881,Cropmead,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
252881,Cropmead,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
252881,Cropmead,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.02
252881,Cropmead,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.33
252881,Cropmead,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.09
252881,Cropmead,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.03
252881,Cropmead,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.67
252881,Cropmead,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,0.93
252881,Cropmead,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
252881,Cropmead,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
252881,Cropmead,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
252881,Cropmead,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
252881,Cropmead,2023-06-19T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.11
252881,Cropmead,2023-06-19T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.59
252881,Cropmead,2023-06-19T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.73
252881,Cropmead,2023-06-19T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.96
252881,Cropmead,2023-06-19T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.97
252881,Cropmead,2023-06-19T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.76
252881,Cropmead,2023-06-19T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
252881,Cropmead,2023-06-19T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.5
252881,Cropmead,2023-06-19T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.0
252881,Cropmead,2023-06-19T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.7
252881,Cropmead,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.19
252881,Cropmead,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.12
252881,Cropmead,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.91
252881,Cropmead,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.89
252881,Cropmead,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
252881,Cropmead,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.34
252881,Cropmead,2023-06-19T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
252881,Cropmead,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
252881,Cropmead,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
252881,Cropmead,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
252881,Cropmead,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
252881,Cropmead,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
252881,Cropmead,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
252881,Cropmead,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
252881,Cropmead,2023-06-19T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
252881,Cropmead,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
252881,Cropmead,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
252881,Cropmead,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252881,Cropmead,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,38.4
252881,Cropmead,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
252881,Cropmead,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
252881,Cropmead,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
252881,Cropmead,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.52
252881,Cropmead,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
252881,Cropmead,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.73
252881,Cropmead,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.23
252881,Cropmead,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.7
252881,Cropmead,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,1.94
252881,Cropmead,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
252881,Cropmead,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
252881,Cropmead,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
252881,Cropmead,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
252881,Cropmead,2023-06-19T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.88
252881,Cropmead,2023-06-19T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.25
252881,Cropmead,2023-06-19T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.39
252881,Cropmead,2023-06-19T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.01
252881,Cropmead,2023-06-19T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.11
252881,Cropmead,2023-06-19T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.71
252881,Cropmead,2023-06-19T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-19T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.4
252881,Cropmead,2023-06-19T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.6
252881,Cropmead,2023-06-19T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.2
252881,Cropmead,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.04
252881,Cropmead,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.51
252881,Cropmead,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.68
252881,Cropmead,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
252881,Cropmead,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
252881,Cropmead,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.91
252881,Cropmead,2023-06-19T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
252881,Cropmead,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
252881,Cropmead,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
252881,Cropmead,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
252881,Cropmead,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
252881,Cropmead,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
252881,Cropmead,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
252881,Cropmead,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
252881,Cropmead,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
252881,Cropmead,2023-06-19T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
252881,Cropmead,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
252881,Cropmead,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
252881,Cropmead,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,38.5
252881,Cropmead,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
252881,Cropmead,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
252881,Cropmead,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
252881,Cropmead,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
252881,Cropmead,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.36
252881,Cropmead,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
252881,Cropmead,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.86
252881,Cropmead,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.87
252881,Cropmead,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.03
252881,Cropmead,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,2.26
252881,Cropmead,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
252881,Cropmead,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
252881,Cropmead,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
252881,Cropmead,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
252881,Cropmead,2023-06-19T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.98
252881,Cropmead,2023-06-19T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.31
252881,Cropmead,2023-06-19T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.45
252881,Cropmead,2023-06-19T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.08
252881,Cropmead,2023-06-19T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.09
252881,Cropmead,2023-06-19T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.69
252881,Cropmead,2023-06-19T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
252881,Cropmead,2023-06-19T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.0
252881,Cropmead,2023-06-19T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.7
252881,Cropmead,2023-06-19T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.2
252881,Cropmead,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.83
252881,Cropmead,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.54
252881,Cropmead,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.21
252881,Cropmead,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
252881,Cropmead,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
252881,Cropmead,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.54
252881,Cropmead,2023-06-19T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
252881,Cropmead,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
252881,Cropmead,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
252881,Cropmead,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
252881,Cropmead,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
252881,Cropmead,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
252881,Cropmead,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
252881,Cropmead,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
252881,Cropmead,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
252881,Cropmead,2023-06-19T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
252881,Cropmead,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
252881,Cropmead,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
252881,Cropmead,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252881,Cropmead,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,38.6
252881,Cropmead,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
252881,Cropmead,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
252881,Cropmead,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
252881,Cropmead,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.5
252881,Cropmead,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
252881,Cropmead,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.15
252881,Cropmead,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.75
252881,Cropmead,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.44
252881,Cropmead,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,2.51
252881,Cropmead,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
252881,Cropmead,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
252881,Cropmead,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
252881,Cropmead,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
252881,Cropmead,2023-06-19T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.93
252881,Cropmead,2023-06-19T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.36
252881,Cropmead,2023-06-19T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.53
252881,Cropmead,2023-06-19T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.98
252881,Cropmead,2023-06-19T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.08
252881,Cropmead,2023-06-19T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.76
252881,Cropmead,2023-06-19T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-19T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.5
252881,Cropmead,2023-06-19T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.8
252881,Cropmead,2023-06-19T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.6
252881,Cropmead,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.22
252881,Cropmead,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.77
252881,Cropmead,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.88
252881,Cropmead,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.38
252881,Cropmead,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
252881,Cropmead,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.31
252881,Cropmead,2023-06-19T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
252881,Cropmead,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.8
252881,Cropmead,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
252881,Cropmead,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
252881,Cropmead,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
252881,Cropmead,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252881,Cropmead,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
252881,Cropmead,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
252881,Cropmead,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
252881,Cropmead,2023-06-19T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
252881,Cropmead,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
252881,Cropmead,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
252881,Cropmead,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252881,Cropmead,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,38.7
252881,Cropmead,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
252881,Cropmead,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
252881,Cropmead,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
252881,Cropmead,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
252881,Cropmead,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
252881,Cropmead,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
252881,Cropmead,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.03
252881,Cropmead,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.94
252881,Cropmead,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.39
252881,Cropmead,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.97
252881,Cropmead,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.56
252881,Cropmead,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
252881,Cropmead,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
252881,Cropmead,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
252881,Cropmead,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
252881,Cropmead,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
252881,Cropmead,2023-06-19T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.06
252881,Cropmead,2023-06-19T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.38
252881,Cropmead,2023-06-19T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.56
252881,Cropmead,2023-06-19T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.24
252881,Cropmead,2023-06-19T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.04
252881,Cropmead,2023-06-19T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.84
252881,Cropmead,2023-06-19T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
252881,Cropmead,2023-06-19T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.6
252881,Cropmead,2023-06-19T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.8
252881,Cropmead,2023-06-19T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.9
252881,Cropmead,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.18
252881,Cropmead,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.16
252881,Cropmead,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.58
252881,Cropmead,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.15
252881,Cropmead,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
252881,Cropmead,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.93
252881,Cropmead,2023-06-19T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
252881,Cropmead,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
252881,Cropmead,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
252881,Cropmead,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
252881,Cropmead,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
252881,Cropmead,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
252881,Cropmead,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
252881,Cropmead,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
252881,Cropmead,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
252881,Cropmead,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
252881,Cropmead,2023-06-19T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
252881,Cropmead,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
252881,Cropmead,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
252881,Cropmead,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
252881,Cropmead,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,38.8
252881,Cropmead,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
252881,Cropmead,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.69
252881,Cropmead,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
252881,Cropmead,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
252881,Cropmead,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.09
252881,Cropmead,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
252881,Cropmead,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.17
252881,Cropmead,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.39
252881,Cropmead,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.22
252881,Cropmead,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,0.86
252881,Cropmead,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
252881,Cropmead,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
252881,Cropmead,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
252881,Cropmead,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
252881,Cropmead,2023-06-19T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.02
252881,Cropmead,2023-06-19T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.09
252881,Cropmead,2023-06-19T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.24
252881,Cropmead,2023-06-19T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.34
252881,Cropmead,2023-06-19T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.89
252881,Cropmead,2023-06-19T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.59
252881,Cropmead,2023-06-19T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
252881,Cropmead,2023-06-19T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.8
252881,Cropmead,2023-06-19T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.5
252881,Cropmead,2023-06-19T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.4
252881,Cropmead,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.07
252881,Cropmead,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.41
252881,Cropmead,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
252881,Cropmead,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
252881,Cropmead,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
252881,Cropmead,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.39
252881,Cropmead,2023-06-19T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
252881,Cropmead,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
252881,Cropmead,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
252881,Cropmead,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
252881,Cropmead,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
252881,Cropmead,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
252881,Cropmead,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
252881,Cropmead,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
252881,Cropmead,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
252881,Cropmead,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
252881,Cropmead,2023-06-19T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
252881,Cropmead,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
252881,Cropmead,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252881,Cropmead,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
252881,Cropmead,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,38.9
252881,Cropmead,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
252881,Cropmead,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
252881,Cropmead,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
252881,Cropmead,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
252881,Cropmead,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.04
252881,Cropmead,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.55
252881,Cropmead,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.23
252881,Cropmead,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.34
252881,Cropmead,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.87
252881,Cropmead,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,0.89
252881,Cropmead,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
252881,Cropmead,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
252881,Cropmead,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
252881,Cropmead,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
252881,Cropmead,2023-06-19T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.96
252881,Cropmead,2023-06-19T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.09
252881,Cropmead,2023-06-19T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.26
252881,Cropmead,2023-06-19T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.8
252881,Cropmead,2023-06-19T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.85
252881,Cropmead,2023-06-19T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.52
252881,Cropmead,2023-06-19T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
252881,Cropmead,2023-06-19T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.9
252881,Cropmead,2023-06-19T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.2
252881,Cropmead,2023-06-19T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.9
252881,Cropmead,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.76
252881,Cropmead,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.79
252881,Cropmead,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.25
252881,Cropmead,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
252881,Cropmead,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
252881,Cropmead,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.3
252881,Cropmead,2023-06-19T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
252881,Cropmead,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
252881,Cropmead,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
252881,Cropmead,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
252881,Cropmead,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
252881,Cropmead,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
252881,Cropmead,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
252881,Cropmead,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
252881,Cropmead,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
252881,Cropmead,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
252881,Cropmead,2023-06-19T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
252881,Cropmead,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
252881,Cropmead,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
252881,Cropmead,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
252881,Cropmead,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,38.9
252881,Cropmead,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
252881,Cropmead,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
252881,Cropmead,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
252881,Cropmead,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
252881,Cropmead,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
