Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
252881,Cropmead,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.88
252881,Cropmead,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
252881,Cropmead,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.19
252881,Cropmead,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.5
252881,Cropmead,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.35
252881,Cropmead,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,0.49
252881,Cropmead,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
252881,Cropmead,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
252881,Cropmead,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
252881,Cropmead,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
252881,Cropmead,2023-06-19T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.78
252881,Cropmead,2023-06-19T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.14
252881,Cropmead,2023-06-19T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.26
252881,Cropmead,2023-06-19T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.89
252881,Cropmead,2023-06-19T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.85
252881,Cropmead,2023-06-19T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.52
252881,Cropmead,2023-06-19T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
252881,Cropmead,2023-06-19T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.8
252881,Cropmead,2023-06-19T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.4
252881,Cropmead,2023-06-19T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.0
252881,Cropmead,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.02
252881,Cropmead,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.92
252881,Cropmead,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.03
252881,Cropmead,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
252881,Cropmead,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
252881,Cropmead,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.82
252881,Cropmead,2023-06-19T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
252881,Cropmead,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
252881,Cropmead,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
252881,Cropmead,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
252881,Cropmead,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
252881,Cropmead,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
252881,Cropmead,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
252881,Cropmead,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
252881,Cropmead,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
252881,Cropmead,2023-06-19T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
252881,Cropmead,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
252881,Cropmead,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
252881,Cropmead,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,38.9
252881,Cropmead,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
252881,Cropmead,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
252881,Cropmead,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
252881,Cropmead,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
252881,Cropmead,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.54
252881,Cropmead,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
252881,Cropmead,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.43
252881,Cropmead,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.35
252881,Cropmead,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.04
252881,Cropmead,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,1.89
252881,Cropmead,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
252881,Cropmead,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
252881,Cropmead,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
252881,Cropmead,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
252881,Cropmead,2023-06-19T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.96
252881,Cropmead,2023-06-19T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.2
252881,Cropmead,2023-06-19T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.43
252881,Cropmead,2023-06-19T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.34
252881,Cropmead,2023-06-19T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.94
252881,Cropmead,2023-06-19T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.62
252881,Cropmead,2023-06-19T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
252881,Cropmead,2023-06-19T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.4
252881,Cropmead,2023-06-19T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.8
252881,Cropmead,2023-06-19T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.7
252881,Cropmead,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.0
252881,Cropmead,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.1
252881,Cropmead,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.74
252881,Cropmead,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.25
252881,Cropmead,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
252881,Cropmead,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.43
252881,Cropmead,2023-06-19T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
252881,Cropmead,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
252881,Cropmead,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
252881,Cropmead,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
252881,Cropmead,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
252881,Cropmead,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
252881,Cropmead,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
252881,Cropmead,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
252881,Cropmead,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
252881,Cropmead,2023-06-19T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
252881,Cropmead,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
252881,Cropmead,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
252881,Cropmead,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
252881,Cropmead,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,39.0
252881,Cropmead,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
252881,Cropmead,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
252881,Cropmead,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
252881,Cropmead,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
252881,Cropmead,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
252881,Cropmead,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
252881,Cropmead,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.61
252881,Cropmead,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.34
252881,Cropmead,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.64
252881,Cropmead,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.31
252881,Cropmead,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.93
252881,Cropmead,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,1.1
252881,Cropmead,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
252881,Cropmead,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
252881,Cropmead,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
252881,Cropmead,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
252881,Cropmead,2023-06-19T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.03
252881,Cropmead,2023-06-19T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.4
252881,Cropmead,2023-06-19T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.59
252881,Cropmead,2023-06-19T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.93
252881,Cropmead,2023-06-19T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.08
252881,Cropmead,2023-06-19T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.84
252881,Cropmead,2023-06-19T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
252881,Cropmead,2023-06-19T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.3
252881,Cropmead,2023-06-19T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.8
252881,Cropmead,2023-06-19T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.8
252881,Cropmead,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.73
252881,Cropmead,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.34
252881,Cropmead,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.67
252881,Cropmead,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
252881,Cropmead,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
252881,Cropmead,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.62
252881,Cropmead,2023-06-19T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
252881,Cropmead,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
252881,Cropmead,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
252881,Cropmead,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
252881,Cropmead,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
252881,Cropmead,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
252881,Cropmead,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
252881,Cropmead,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
252881,Cropmead,2023-06-19T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
252881,Cropmead,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
252881,Cropmead,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
252881,Cropmead,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
252881,Cropmead,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,39.0
252881,Cropmead,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
252881,Cropmead,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
252881,Cropmead,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
252881,Cropmead,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
252881,Cropmead,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.72
252881,Cropmead,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.67
252881,Cropmead,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.93
252881,Cropmead,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.69
252881,Cropmead,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.94
252881,Cropmead,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,2.48
252881,Cropmead,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
252881,Cropmead,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
252881,Cropmead,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
252881,Cropmead,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
252881,Cropmead,2023-06-19T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.76
252881,Cropmead,2023-06-19T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.33
252881,Cropmead,2023-06-19T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.51
252881,Cropmead,2023-06-19T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.95
252881,Cropmead,2023-06-19T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.15
252881,Cropmead,2023-06-19T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.18
252881,Cropmead,2023-06-19T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
252881,Cropmead,2023-06-19T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.9
252881,Cropmead,2023-06-19T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.9
252881,Cropmead,2023-06-19T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.8
252881,Cropmead,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.03
252881,Cropmead,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.92
252881,Cropmead,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.55
252881,Cropmead,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
252881,Cropmead,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
252881,Cropmead,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.1
252881,Cropmead,2023-06-19T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
252881,Cropmead,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
252881,Cropmead,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
252881,Cropmead,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
252881,Cropmead,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
252881,Cropmead,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
252881,Cropmead,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
252881,Cropmead,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
252881,Cropmead,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
252881,Cropmead,2023-06-19T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
252881,Cropmead,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
252881,Cropmead,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
252881,Cropmead,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252881,Cropmead,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,39.0
252881,Cropmead,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
252881,Cropmead,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
252881,Cropmead,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
252881,Cropmead,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
252881,Cropmead,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.51
252881,Cropmead,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.96
252881,Cropmead,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.07
252881,Cropmead,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.87
252881,Cropmead,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.76
252881,Cropmead,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,0.75
252881,Cropmead,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
252881,Cropmead,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
252881,Cropmead,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
252881,Cropmead,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
252881,Cropmead,2023-06-19T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.85
252881,Cropmead,2023-06-19T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.64
252881,Cropmead,2023-06-19T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.61
252881,Cropmead,2023-06-19T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.57
252881,Cropmead,2023-06-19T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.88
252881,Cropmead,2023-06-19T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.35
252881,Cropmead,2023-06-19T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
252881,Cropmead,2023-06-19T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.0
252881,Cropmead,2023-06-19T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.6
252881,Cropmead,2023-06-19T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.8
252881,Cropmead,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.95
252881,Cropmead,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.03
252881,Cropmead,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.79
252881,Cropmead,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.79
252881,Cropmead,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
252881,Cropmead,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.05
252881,Cropmead,2023-06-19T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
252881,Cropmead,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
252881,Cropmead,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
252881,Cropmead,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.5
252881,Cropmead,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
252881,Cropmead,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
252881,Cropmead,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
252881,Cropmead,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
252881,Cropmead,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
252881,Cropmead,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
252881,Cropmead,2023-06-19T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
252881,Cropmead,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
252881,Cropmead,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
252881,Cropmead,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,39.1
252881,Cropmead,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
252881,Cropmead,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
252881,Cropmead,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
252881,Cropmead,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
252881,Cropmead,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
252881,Cropmead,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
252881,Cropmead,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.07
252881,Cropmead,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.29
252881,Cropmead,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.54
252881,Cropmead,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,53.47
252881,Cropmead,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.76
252881,Cropmead,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,2.14
252881,Cropmead,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
252881,Cropmead,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
252881,Cropmead,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
252881,Cropmead,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
252881,Cropmead,2023-06-19T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.1
252881,Cropmead,2023-06-19T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.8
252881,Cropmead,2023-06-19T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.72
252881,Cropmead,2023-06-19T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.67
252881,Cropmead,2023-06-19T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.0
252881,Cropmead,2023-06-19T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.41
252881,Cropmead,2023-06-19T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
252881,Cropmead,2023-06-19T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.8
252881,Cropmead,2023-06-19T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.3
252881,Cropmead,2023-06-19T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.0
252881,Cropmead,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.0
252881,Cropmead,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.98
252881,Cropmead,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.24
252881,Cropmead,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.0
252881,Cropmead,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
252881,Cropmead,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.34
252881,Cropmead,2023-06-19T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
252881,Cropmead,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.2
252881,Cropmead,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
252881,Cropmead,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.7
252881,Cropmead,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
252881,Cropmead,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
252881,Cropmead,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
252881,Cropmead,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
252881,Cropmead,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
252881,Cropmead,2023-06-19T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
252881,Cropmead,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
252881,Cropmead,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
252881,Cropmead,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
252881,Cropmead,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,39.0
252881,Cropmead,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
252881,Cropmead,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
252881,Cropmead,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
252881,Cropmead,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
252881,Cropmead,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.93
252881,Cropmead,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.87
252881,Cropmead,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.3
252881,Cropmead,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,59.38
252881,Cropmead,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.34
252881,Cropmead,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,2.15
252881,Cropmead,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
252881,Cropmead,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.1
252881,Cropmead,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
252881,Cropmead,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
252881,Cropmead,2023-06-19T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.14
252881,Cropmead,2023-06-19T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.61
252881,Cropmead,2023-06-19T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.61
252881,Cropmead,2023-06-19T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.96
252881,Cropmead,2023-06-19T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.88
252881,Cropmead,2023-06-19T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.22
252881,Cropmead,2023-06-19T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
252881,Cropmead,2023-06-19T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.8
252881,Cropmead,2023-06-19T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.3
252881,Cropmead,2023-06-19T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.1
252881,Cropmead,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.91
252881,Cropmead,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.42
252881,Cropmead,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.17
252881,Cropmead,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.74
252881,Cropmead,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
252881,Cropmead,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.16
252881,Cropmead,2023-06-19T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
252881,Cropmead,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
252881,Cropmead,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
252881,Cropmead,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.8
252881,Cropmead,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.54
252881,Cropmead,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.83
252881,Cropmead,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
252881,Cropmead,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
252881,Cropmead,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
252881,Cropmead,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
252881,Cropmead,2023-06-19T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
252881,Cropmead,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
252881,Cropmead,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
252881,Cropmead,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
252881,Cropmead,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,39.1
252881,Cropmead,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
252881,Cropmead,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
252881,Cropmead,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
252881,Cropmead,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
252881,Cropmead,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.88
252881,Cropmead,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
252881,Cropmead,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.96
252881,Cropmead,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,61.49
252881,Cropmead,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.76
252881,Cropmead,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,3.24
252881,Cropmead,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
252881,Cropmead,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.8
252881,Cropmead,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
252881,Cropmead,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
252881,Cropmead,2023-06-19T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.08
252881,Cropmead,2023-06-19T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.59
252881,Cropmead,2023-06-19T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.6
252881,Cropmead,2023-06-19T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.75
252881,Cropmead,2023-06-19T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.92
252881,Cropmead,2023-06-19T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.21
252881,Cropmead,2023-06-19T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
252881,Cropmead,2023-06-19T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.4
252881,Cropmead,2023-06-19T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.6
252881,Cropmead,2023-06-19T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.3
252881,Cropmead,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.81
252881,Cropmead,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.34
252881,Cropmead,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.62
252881,Cropmead,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.19
252881,Cropmead,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
252881,Cropmead,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.45
252881,Cropmead,2023-06-19T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
252881,Cropmead,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
252881,Cropmead,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
252881,Cropmead,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.5
252881,Cropmead,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
252881,Cropmead,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.27
252881,Cropmead,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
252881,Cropmead,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
252881,Cropmead,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
252881,Cropmead,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
252881,Cropmead,2023-06-19T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
252881,Cropmead,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
252881,Cropmead,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
252881,Cropmead,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
252881,Cropmead,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,39.1
252881,Cropmead,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
252881,Cropmead,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
252881,Cropmead,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
252881,Cropmead,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
252881,Cropmead,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.03
252881,Cropmead,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
252881,Cropmead,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.32
252881,Cropmead,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,63.68
252881,Cropmead,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.33
252881,Cropmead,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.26
252881,Cropmead,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
252881,Cropmead,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.9
252881,Cropmead,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
252881,Cropmead,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
252881,Cropmead,2023-06-19T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.05
252881,Cropmead,2023-06-19T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.81
252881,Cropmead,2023-06-19T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.78
252881,Cropmead,2023-06-19T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.67
252881,Cropmead,2023-06-19T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.04
252881,Cropmead,2023-06-19T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.34
252881,Cropmead,2023-06-19T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
252881,Cropmead,2023-06-19T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.7
252881,Cropmead,2023-06-19T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.5
252881,Cropmead,2023-06-19T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.0
252881,Cropmead,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.88
252881,Cropmead,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.41
252881,Cropmead,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.28
252881,Cropmead,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.32
252881,Cropmead,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
252881,Cropmead,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.24
252881,Cropmead,2023-06-19T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
252881,Cropmead,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.2
252881,Cropmead,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.3
252881,Cropmead,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.8
252881,Cropmead,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
252881,Cropmead,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
252881,Cropmead,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
252881,Cropmead,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
252881,Cropmead,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
252881,Cropmead,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
252881,Cropmead,2023-06-19T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
252881,Cropmead,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
252881,Cropmead,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
252881,Cropmead,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
252881,Cropmead,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,39.1
252881,Cropmead,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
252881,Cropmead,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
252881,Cropmead,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
252881,Cropmead,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
252881,Cropmead,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.41
252881,Cropmead,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.97
252881,Cropmead,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.86
252881,Cropmead,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,64.59
252881,Cropmead,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.09
252881,Cropmead,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,0.98
252881,Cropmead,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
252881,Cropmead,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.5
252881,Cropmead,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
252881,Cropmead,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
252881,Cropmead,2023-06-19T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.33
252881,Cropmead,2023-06-19T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.92
252881,Cropmead,2023-06-19T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.14
252881,Cropmead,2023-06-19T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.08
252881,Cropmead,2023-06-19T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.52
252881,Cropmead,2023-06-19T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.84
252881,Cropmead,2023-06-19T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
252881,Cropmead,2023-06-19T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.7
252881,Cropmead,2023-06-19T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.5
252881,Cropmead,2023-06-19T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.6
252881,Cropmead,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.42
252881,Cropmead,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.58
252881,Cropmead,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.69
252881,Cropmead,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
252881,Cropmead,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
252881,Cropmead,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.67
252881,Cropmead,2023-06-19T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
252881,Cropmead,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
252881,Cropmead,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.6
252881,Cropmead,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
252881,Cropmead,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
252881,Cropmead,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
252881,Cropmead,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.3
252881,Cropmead,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
252881,Cropmead,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
252881,Cropmead,2023-06-19T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
252881,Cropmead,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
252881,Cropmead,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
252881,Cropmead,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
252881,Cropmead,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,39.1
252881,Cropmead,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
252881,Cropmead,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
252881,Cropmead,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
252881,Cropmead,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
252881,Cropmead,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.01
252881,Cropmead,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.98
252881,Cropmead,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.33
252881,Cropmead,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,63.96
252881,Cropmead,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
252881,Cropmead,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.47
252881,Cropmead,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
252881,Cropmead,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.7
252881,Cropmead,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
252881,Cropmead,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
252881,Cropmead,2023-06-19T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.17
252881,Cropmead,2023-06-19T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.92
252881,Cropmead,2023-06-19T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.18
252881,Cropmead,2023-06-19T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.17
252881,Cropmead,2023-06-19T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.86
252881,Cropmead,2023-06-19T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.79
252881,Cropmead,2023-06-19T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
252881,Cropmead,2023-06-19T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.5
252881,Cropmead,2023-06-19T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.8
252881,Cropmead,2023-06-19T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.6
252881,Cropmead,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.92
252881,Cropmead,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.74
252881,Cropmead,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.5
252881,Cropmead,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.8
252881,Cropmead,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
252881,Cropmead,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.93
252881,Cropmead,2023-06-19T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
252881,Cropmead,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
252881,Cropmead,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.3
252881,Cropmead,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.6
252881,Cropmead,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
252881,Cropmead,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
252881,Cropmead,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
252881,Cropmead,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
252881,Cropmead,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
252881,Cropmead,2023-06-19T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
252881,Cropmead,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
252881,Cropmead,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
252881,Cropmead,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
252881,Cropmead,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,39.0
252881,Cropmead,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
252881,Cropmead,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
252881,Cropmead,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
252881,Cropmead,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
252881,Cropmead,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.5
252881,Cropmead,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.06
252881,Cropmead,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.65
252881,Cropmead,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,64.8
252881,Cropmead,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.32
252881,Cropmead,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.29
252881,Cropmead,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
252881,Cropmead,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.7
252881,Cropmead,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
252881,Cropmead,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
252881,Cropmead,2023-06-19T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.89
252881,Cropmead,2023-06-19T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.8
252881,Cropmead,2023-06-19T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.08
252881,Cropmead,2023-06-19T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.36
252881,Cropmead,2023-06-19T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.24
252881,Cropmead,2023-06-19T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.16
252881,Cropmead,2023-06-19T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
252881,Cropmead,2023-06-19T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.1
252881,Cropmead,2023-06-19T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.6
252881,Cropmead,2023-06-19T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.1
252881,Cropmead,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.45
252881,Cropmead,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.65
252881,Cropmead,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.69
252881,Cropmead,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.64
252881,Cropmead,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
252881,Cropmead,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.82
252881,Cropmead,2023-06-19T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
252881,Cropmead,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
252881,Cropmead,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.3
252881,Cropmead,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.0
252881,Cropmead,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.12
252881,Cropmead,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
252881,Cropmead,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.09
252881,Cropmead,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
252881,Cropmead,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
252881,Cropmead,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
252881,Cropmead,2023-06-19T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
252881,Cropmead,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
252881,Cropmead,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
252881,Cropmead,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
252881,Cropmead,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,38.9
252881,Cropmead,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
252881,Cropmead,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
252881,Cropmead,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
252881,Cropmead,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
252881,Cropmead,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
252881,Cropmead,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.16
252881,Cropmead,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.88
252881,Cropmead,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.36
252881,Cropmead,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,67.55
252881,Cropmead,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.71
252881,Cropmead,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.25
252881,Cropmead,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
252881,Cropmead,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.3
252881,Cropmead,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
252881,Cropmead,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
252881,Cropmead,2023-06-19T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.61
252881,Cropmead,2023-06-19T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.43
252881,Cropmead,2023-06-19T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.56
252881,Cropmead,2023-06-19T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.09
