Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-19T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.58
252881,Cropmead,2023-06-19T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.36
252881,Cropmead,2023-06-19T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
252881,Cropmead,2023-06-19T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.6
252881,Cropmead,2023-06-19T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.3
252881,Cropmead,2023-06-19T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.3
252881,Cropmead,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.21
252881,Cropmead,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.64
252881,Cropmead,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.41
252881,Cropmead,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.09
252881,Cropmead,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
252881,Cropmead,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.93
252881,Cropmead,2023-06-19T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
252881,Cropmead,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
252881,Cropmead,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.3
252881,Cropmead,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.0
252881,Cropmead,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.68
252881,Cropmead,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.14
252881,Cropmead,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.32
252881,Cropmead,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.93
252881,Cropmead,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
252881,Cropmead,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
252881,Cropmead,2023-06-19T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
252881,Cropmead,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
252881,Cropmead,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
252881,Cropmead,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
252881,Cropmead,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,38.9
252881,Cropmead,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
252881,Cropmead,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
252881,Cropmead,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
252881,Cropmead,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
252881,Cropmead,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.53
252881,Cropmead,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
252881,Cropmead,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.68
252881,Cropmead,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,71.75
252881,Cropmead,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.75
252881,Cropmead,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.37
252881,Cropmead,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
252881,Cropmead,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,340.7
252881,Cropmead,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
252881,Cropmead,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
252881,Cropmead,2023-06-19T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.04
252881,Cropmead,2023-06-19T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.0
252881,Cropmead,2023-06-19T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.99
252881,Cropmead,2023-06-19T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.11
252881,Cropmead,2023-06-19T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.15
252881,Cropmead,2023-06-19T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.83
252881,Cropmead,2023-06-19T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
252881,Cropmead,2023-06-19T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.5
252881,Cropmead,2023-06-19T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.4
252881,Cropmead,2023-06-19T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.7
252881,Cropmead,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.52
252881,Cropmead,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.26
252881,Cropmead,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.48
252881,Cropmead,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.23
252881,Cropmead,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
252881,Cropmead,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.42
252881,Cropmead,2023-06-19T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
252881,Cropmead,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.8
252881,Cropmead,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.2
252881,Cropmead,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.4
252881,Cropmead,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.02
252881,Cropmead,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.55
252881,Cropmead,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.42
252881,Cropmead,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.71
252881,Cropmead,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
252881,Cropmead,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.43
252881,Cropmead,2023-06-19T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
252881,Cropmead,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
252881,Cropmead,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
252881,Cropmead,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
252881,Cropmead,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,38.8
252881,Cropmead,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
252881,Cropmead,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
252881,Cropmead,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
252881,Cropmead,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
252881,Cropmead,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.61
252881,Cropmead,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
252881,Cropmead,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.22
252881,Cropmead,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,74.77
252881,Cropmead,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.59
252881,Cropmead,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.18
252881,Cropmead,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
252881,Cropmead,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,353.8
252881,Cropmead,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
252881,Cropmead,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
252881,Cropmead,2023-06-19T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.23
252881,Cropmead,2023-06-19T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.11
252881,Cropmead,2023-06-19T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.1
252881,Cropmead,2023-06-19T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.29
252881,Cropmead,2023-06-19T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.53
252881,Cropmead,2023-06-19T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.4
252881,Cropmead,2023-06-19T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
252881,Cropmead,2023-06-19T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.0
252881,Cropmead,2023-06-19T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.0
252881,Cropmead,2023-06-19T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.1
252881,Cropmead,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.77
252881,Cropmead,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.02
252881,Cropmead,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.35
252881,Cropmead,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.99
252881,Cropmead,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
252881,Cropmead,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.1
252881,Cropmead,2023-06-19T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
252881,Cropmead,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
252881,Cropmead,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.6
252881,Cropmead,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.5
252881,Cropmead,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.7
252881,Cropmead,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.17
252881,Cropmead,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.05
252881,Cropmead,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.2
252881,Cropmead,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
252881,Cropmead,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
252881,Cropmead,2023-06-19T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
252881,Cropmead,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.0
252881,Cropmead,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
252881,Cropmead,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
252881,Cropmead,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,38.7
252881,Cropmead,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
252881,Cropmead,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
252881,Cropmead,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
252881,Cropmead,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
252881,Cropmead,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
252881,Cropmead,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.67
252881,Cropmead,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
252881,Cropmead,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.5
252881,Cropmead,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,74.09
252881,Cropmead,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.96
252881,Cropmead,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.04
252881,Cropmead,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
252881,Cropmead,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,353.3
252881,Cropmead,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
252881,Cropmead,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
252881,Cropmead,2023-06-19T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.93
252881,Cropmead,2023-06-19T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.81
252881,Cropmead,2023-06-19T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.8
252881,Cropmead,2023-06-19T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.54
252881,Cropmead,2023-06-19T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.84
252881,Cropmead,2023-06-19T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.25
252881,Cropmead,2023-06-19T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
252881,Cropmead,2023-06-19T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.0
252881,Cropmead,2023-06-19T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.1
252881,Cropmead,2023-06-19T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.8
252881,Cropmead,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.0
252881,Cropmead,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.87
252881,Cropmead,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.39
252881,Cropmead,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
252881,Cropmead,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
252881,Cropmead,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.56
252881,Cropmead,2023-06-19T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
252881,Cropmead,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
252881,Cropmead,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
252881,Cropmead,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
252881,Cropmead,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.59
252881,Cropmead,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.91
252881,Cropmead,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.96
252881,Cropmead,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.96
252881,Cropmead,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
252881,Cropmead,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
252881,Cropmead,2023-06-19T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
252881,Cropmead,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
252881,Cropmead,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
252881,Cropmead,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
252881,Cropmead,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,38.6
252881,Cropmead,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
252881,Cropmead,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
252881,Cropmead,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
252881,Cropmead,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
252881,Cropmead,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.21
252881,Cropmead,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.39
252881,Cropmead,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.43
252881,Cropmead,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,72.51
252881,Cropmead,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.32
252881,Cropmead,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.82
252881,Cropmead,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
252881,Cropmead,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,343.0
252881,Cropmead,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
252881,Cropmead,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
252881,Cropmead,2023-06-19T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.15
252881,Cropmead,2023-06-19T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.01
252881,Cropmead,2023-06-19T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.2
252881,Cropmead,2023-06-19T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.65
252881,Cropmead,2023-06-19T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.15
252881,Cropmead,2023-06-19T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.1
252881,Cropmead,2023-06-19T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
252881,Cropmead,2023-06-19T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.5
252881,Cropmead,2023-06-19T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.8
252881,Cropmead,2023-06-19T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.9
252881,Cropmead,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.29
252881,Cropmead,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.02
252881,Cropmead,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.99
252881,Cropmead,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.35
252881,Cropmead,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
252881,Cropmead,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.07
252881,Cropmead,2023-06-19T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
252881,Cropmead,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
252881,Cropmead,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.1
252881,Cropmead,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.8
252881,Cropmead,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.69
252881,Cropmead,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.03
252881,Cropmead,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
252881,Cropmead,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.85
252881,Cropmead,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
252881,Cropmead,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
252881,Cropmead,2023-06-19T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
252881,Cropmead,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
252881,Cropmead,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
252881,Cropmead,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
252881,Cropmead,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,38.5
252881,Cropmead,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
252881,Cropmead,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
252881,Cropmead,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
252881,Cropmead,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
252881,Cropmead,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.99
252881,Cropmead,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.77
252881,Cropmead,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.86
252881,Cropmead,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,74.98
252881,Cropmead,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.58
252881,Cropmead,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.9
252881,Cropmead,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
252881,Cropmead,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,351.3
252881,Cropmead,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
252881,Cropmead,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
252881,Cropmead,2023-06-19T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.25
252881,Cropmead,2023-06-19T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.07
252881,Cropmead,2023-06-19T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.14
252881,Cropmead,2023-06-19T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.94
252881,Cropmead,2023-06-19T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.56
252881,Cropmead,2023-06-19T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.81
252881,Cropmead,2023-06-19T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
252881,Cropmead,2023-06-19T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.9
252881,Cropmead,2023-06-19T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.8
252881,Cropmead,2023-06-19T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.4
252881,Cropmead,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.08
252881,Cropmead,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.92
252881,Cropmead,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.73
252881,Cropmead,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
252881,Cropmead,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
252881,Cropmead,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.28
252881,Cropmead,2023-06-19T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
252881,Cropmead,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
252881,Cropmead,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.9
252881,Cropmead,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
252881,Cropmead,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.28
252881,Cropmead,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.65
252881,Cropmead,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.91
252881,Cropmead,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.08
252881,Cropmead,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
252881,Cropmead,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.35
252881,Cropmead,2023-06-19T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
252881,Cropmead,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.0
252881,Cropmead,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
252881,Cropmead,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
252881,Cropmead,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,38.3
252881,Cropmead,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
252881,Cropmead,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
252881,Cropmead,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
252881,Cropmead,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
252881,Cropmead,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
252881,Cropmead,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
252881,Cropmead,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.83
252881,Cropmead,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.32
252881,Cropmead,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.63
252881,Cropmead,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,77.38
252881,Cropmead,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.12
252881,Cropmead,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.12
252881,Cropmead,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
252881,Cropmead,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,365.7
252881,Cropmead,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
252881,Cropmead,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
252881,Cropmead,2023-06-19T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.76
252881,Cropmead,2023-06-19T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.39
252881,Cropmead,2023-06-19T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.52
252881,Cropmead,2023-06-19T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.07
252881,Cropmead,2023-06-19T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.28
252881,Cropmead,2023-06-19T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.08
252881,Cropmead,2023-06-19T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
252881,Cropmead,2023-06-19T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.1
252881,Cropmead,2023-06-19T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.0
252881,Cropmead,2023-06-19T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.5
252881,Cropmead,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.92
252881,Cropmead,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.09
252881,Cropmead,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.95
252881,Cropmead,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.42
252881,Cropmead,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
252881,Cropmead,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.13
252881,Cropmead,2023-06-19T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
252881,Cropmead,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.5
252881,Cropmead,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
252881,Cropmead,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.7
252881,Cropmead,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.55
252881,Cropmead,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.57
252881,Cropmead,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.54
252881,Cropmead,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.58
252881,Cropmead,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.92
252881,Cropmead,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.62
252881,Cropmead,2023-06-19T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
252881,Cropmead,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.1
252881,Cropmead,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.8
252881,Cropmead,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.6
252881,Cropmead,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,38.1
252881,Cropmead,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
252881,Cropmead,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
252881,Cropmead,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
252881,Cropmead,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
252881,Cropmead,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
252881,Cropmead,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
252881,Cropmead,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.26
252881,Cropmead,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.06
252881,Cropmead,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.74
252881,Cropmead,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,88.73
252881,Cropmead,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.87
252881,Cropmead,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.22
252881,Cropmead,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
252881,Cropmead,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,420.4
252881,Cropmead,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
252881,Cropmead,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
252881,Cropmead,2023-06-19T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.66
252881,Cropmead,2023-06-19T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.31
252881,Cropmead,2023-06-19T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.49
252881,Cropmead,2023-06-19T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.57
252881,Cropmead,2023-06-19T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.91
252881,Cropmead,2023-06-19T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.82
252881,Cropmead,2023-06-19T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
252881,Cropmead,2023-06-19T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.4
252881,Cropmead,2023-06-19T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.0
252881,Cropmead,2023-06-19T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.9
252881,Cropmead,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.71
252881,Cropmead,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.97
252881,Cropmead,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.61
252881,Cropmead,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.73
252881,Cropmead,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.74
252881,Cropmead,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.18
252881,Cropmead,2023-06-19T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
252881,Cropmead,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
252881,Cropmead,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.4
252881,Cropmead,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
252881,Cropmead,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.44
252881,Cropmead,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.58
252881,Cropmead,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.66
252881,Cropmead,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.02
252881,Cropmead,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.66
252881,Cropmead,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.23
252881,Cropmead,2023-06-19T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
252881,Cropmead,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.9
252881,Cropmead,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.6
252881,Cropmead,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.7
252881,Cropmead,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,37.9
252881,Cropmead,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
252881,Cropmead,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
252881,Cropmead,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
252881,Cropmead,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
252881,Cropmead,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
252881,Cropmead,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.5
252881,Cropmead,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.49
252881,Cropmead,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.26
252881,Cropmead,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,84.78
252881,Cropmead,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.7
252881,Cropmead,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.92
252881,Cropmead,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
252881,Cropmead,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,407.1
252881,Cropmead,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
252881,Cropmead,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
252881,Cropmead,2023-06-19T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.43
252881,Cropmead,2023-06-19T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.29
252881,Cropmead,2023-06-19T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.36
252881,Cropmead,2023-06-19T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.19
252881,Cropmead,2023-06-19T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.63
252881,Cropmead,2023-06-19T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.6
252881,Cropmead,2023-06-19T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
252881,Cropmead,2023-06-19T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.9
252881,Cropmead,2023-06-19T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.3
252881,Cropmead,2023-06-19T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.1
252881,Cropmead,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.43
252881,Cropmead,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.58
252881,Cropmead,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.34
252881,Cropmead,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.7
252881,Cropmead,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.19
252881,Cropmead,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.1
252881,Cropmead,2023-06-19T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
252881,Cropmead,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
252881,Cropmead,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.2
252881,Cropmead,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.7
252881,Cropmead,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.59
252881,Cropmead,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.95
252881,Cropmead,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.17
252881,Cropmead,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.78
252881,Cropmead,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.86
252881,Cropmead,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.28
252881,Cropmead,2023-06-19T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
252881,Cropmead,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.0
252881,Cropmead,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
252881,Cropmead,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.3
252881,Cropmead,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,37.8
252881,Cropmead,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
252881,Cropmead,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
252881,Cropmead,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
252881,Cropmead,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
252881,Cropmead,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
252881,Cropmead,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.57
252881,Cropmead,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.71
252881,Cropmead,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.35
252881,Cropmead,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,85.62
252881,Cropmead,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.39
252881,Cropmead,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.35
252881,Cropmead,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
252881,Cropmead,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,405.2
252881,Cropmead,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
252881,Cropmead,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
252881,Cropmead,2023-06-19T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.14
252881,Cropmead,2023-06-19T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.96
252881,Cropmead,2023-06-19T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.11
252881,Cropmead,2023-06-19T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.79
252881,Cropmead,2023-06-19T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.08
252881,Cropmead,2023-06-19T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.05
252881,Cropmead,2023-06-19T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
252881,Cropmead,2023-06-19T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.6
252881,Cropmead,2023-06-19T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.7
252881,Cropmead,2023-06-19T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.5
252881,Cropmead,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.97
252881,Cropmead,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.37
252881,Cropmead,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.03
252881,Cropmead,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.68
252881,Cropmead,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.34
252881,Cropmead,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.8
252881,Cropmead,2023-06-19T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
252881,Cropmead,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
252881,Cropmead,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.8
252881,Cropmead,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.8
252881,Cropmead,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.16
252881,Cropmead,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.49
252881,Cropmead,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.38
252881,Cropmead,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.06
252881,Cropmead,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.36
252881,Cropmead,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.16
252881,Cropmead,2023-06-19T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
252881,Cropmead,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.4
252881,Cropmead,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
252881,Cropmead,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.7
252881,Cropmead,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,37.7
252881,Cropmead,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
252881,Cropmead,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
252881,Cropmead,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
252881,Cropmead,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
252881,Cropmead,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.68
252881,Cropmead,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.22
252881,Cropmead,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.16
252881,Cropmead,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,82.82
252881,Cropmead,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.71
252881,Cropmead,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.69
252881,Cropmead,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
252881,Cropmead,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,394.6
252881,Cropmead,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
252881,Cropmead,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
252881,Cropmead,2023-06-19T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.09
252881,Cropmead,2023-06-19T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.72
252881,Cropmead,2023-06-19T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.02
252881,Cropmead,2023-06-19T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.17
252881,Cropmead,2023-06-19T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.7
252881,Cropmead,2023-06-19T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.35
252881,Cropmead,2023-06-19T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
252881,Cropmead,2023-06-19T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.2
252881,Cropmead,2023-06-19T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.7
252881,Cropmead,2023-06-19T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.8
252881,Cropmead,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.12
252881,Cropmead,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-21.17
252881,Cropmead,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.41
252881,Cropmead,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.78
252881,Cropmead,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.12
252881,Cropmead,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.04
252881,Cropmead,2023-06-19T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
252881,Cropmead,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.4
252881,Cropmead,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.2
252881,Cropmead,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.2
252881,Cropmead,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.82
252881,Cropmead,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.11
252881,Cropmead,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.47
252881,Cropmead,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.2
252881,Cropmead,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.99
252881,Cropmead,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.1
252881,Cropmead,2023-06-19T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
252881,Cropmead,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.7
252881,Cropmead,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.4
252881,Cropmead,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,37.5
252881,Cropmead,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
252881,Cropmead,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
252881,Cropmead,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
252881,Cropmead,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
252881,Cropmead,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.38
252881,Cropmead,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.21
252881,Cropmead,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.17
252881,Cropmead,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,81.83
252881,Cropmead,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.76
252881,Cropmead,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.84
252881,Cropmead,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
252881,Cropmead,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,389.6
252881,Cropmead,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
252881,Cropmead,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
252881,Cropmead,2023-06-19T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.92
252881,Cropmead,2023-06-19T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.32
252881,Cropmead,2023-06-19T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.9
252881,Cropmead,2023-06-19T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.32
252881,Cropmead,2023-06-19T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.42
252881,Cropmead,2023-06-19T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.19
252881,Cropmead,2023-06-19T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
252881,Cropmead,2023-06-19T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.6
252881,Cropmead,2023-06-19T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.8
252881,Cropmead,2023-06-19T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.0
252881,Cropmead,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.32
252881,Cropmead,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-21.03
252881,Cropmead,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.69
252881,Cropmead,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.37
252881,Cropmead,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.9
252881,Cropmead,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.77
252881,Cropmead,2023-06-19T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
252881,Cropmead,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
252881,Cropmead,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.0
252881,Cropmead,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.8
252881,Cropmead,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.48
252881,Cropmead,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.84
252881,Cropmead,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.12
252881,Cropmead,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.65
252881,Cropmead,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.66
252881,Cropmead,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.03
252881,Cropmead,2023-06-19T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
252881,Cropmead,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.1
252881,Cropmead,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
252881,Cropmead,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.1
252881,Cropmead,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,37.4
252881,Cropmead,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
252881,Cropmead,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
252881,Cropmead,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
252881,Cropmead,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.7
252881,Cropmead,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.32
252881,Cropmead,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.86
252881,Cropmead,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,80.67
252881,Cropmead,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.83
252881,Cropmead,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.63
252881,Cropmead,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
252881,Cropmead,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,382.4
252881,Cropmead,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
252881,Cropmead,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
252881,Cropmead,2023-06-19T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.85
252881,Cropmead,2023-06-19T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.08
252881,Cropmead,2023-06-19T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.57
252881,Cropmead,2023-06-19T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.95
252881,Cropmead,2023-06-19T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.01
252881,Cropmead,2023-06-19T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.62
252881,Cropmead,2023-06-19T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
252881,Cropmead,2023-06-19T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.7
252881,Cropmead,2023-06-19T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.7
252881,Cropmead,2023-06-19T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.8
252881,Cropmead,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.23
252881,Cropmead,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-22.13
252881,Cropmead,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.7
252881,Cropmead,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.75
252881,Cropmead,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.75
252881,Cropmead,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.67
252881,Cropmead,2023-06-19T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
252881,Cropmead,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.4
