Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.7
252881,Cropmead,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.0
252881,Cropmead,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.19
252881,Cropmead,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.45
252881,Cropmead,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.37
252881,Cropmead,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.98
252881,Cropmead,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
252881,Cropmead,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.94
252881,Cropmead,2023-06-19T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
252881,Cropmead,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
252881,Cropmead,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
252881,Cropmead,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
252881,Cropmead,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,37.4
252881,Cropmead,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
252881,Cropmead,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
252881,Cropmead,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
252881,Cropmead,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
252881,Cropmead,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
252881,Cropmead,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.57
252881,Cropmead,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.4
252881,Cropmead,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.12
252881,Cropmead,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,78.41
252881,Cropmead,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.79
252881,Cropmead,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.88
252881,Cropmead,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
252881,Cropmead,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,372.5
252881,Cropmead,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
252881,Cropmead,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
252881,Cropmead,2023-06-19T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.91
252881,Cropmead,2023-06-19T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.28
252881,Cropmead,2023-06-19T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.73
252881,Cropmead,2023-06-19T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.15
252881,Cropmead,2023-06-19T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.31
252881,Cropmead,2023-06-19T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.85
252881,Cropmead,2023-06-19T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
252881,Cropmead,2023-06-19T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.8
252881,Cropmead,2023-06-19T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.6
252881,Cropmead,2023-06-19T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.3
252881,Cropmead,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.56
252881,Cropmead,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-21.8
252881,Cropmead,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.42
252881,Cropmead,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.27
252881,Cropmead,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.51
252881,Cropmead,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.51
252881,Cropmead,2023-06-19T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
252881,Cropmead,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.5
252881,Cropmead,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.2
252881,Cropmead,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.1
252881,Cropmead,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.76
252881,Cropmead,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.3
252881,Cropmead,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.94
252881,Cropmead,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.3
252881,Cropmead,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
252881,Cropmead,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.99
252881,Cropmead,2023-06-19T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
252881,Cropmead,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
252881,Cropmead,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
252881,Cropmead,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
252881,Cropmead,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,37.3
252881,Cropmead,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
252881,Cropmead,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
252881,Cropmead,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
252881,Cropmead,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.2
252881,Cropmead,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.78
252881,Cropmead,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.46
252881,Cropmead,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,76.83
252881,Cropmead,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.7
252881,Cropmead,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.03
252881,Cropmead,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
252881,Cropmead,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,363.4
252881,Cropmead,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
252881,Cropmead,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
252881,Cropmead,2023-06-19T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.91
252881,Cropmead,2023-06-19T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.13
252881,Cropmead,2023-06-19T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.61
252881,Cropmead,2023-06-19T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.18
252881,Cropmead,2023-06-19T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.97
252881,Cropmead,2023-06-19T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.36
252881,Cropmead,2023-06-19T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
252881,Cropmead,2023-06-19T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.0
252881,Cropmead,2023-06-19T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.5
252881,Cropmead,2023-06-19T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.7
252881,Cropmead,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.72
252881,Cropmead,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-21.99
252881,Cropmead,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.67
252881,Cropmead,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.87
252881,Cropmead,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.48
252881,Cropmead,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.3
252881,Cropmead,2023-06-19T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
252881,Cropmead,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.7
252881,Cropmead,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.5
252881,Cropmead,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.3
252881,Cropmead,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.97
252881,Cropmead,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.64
252881,Cropmead,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.97
252881,Cropmead,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.9
252881,Cropmead,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
252881,Cropmead,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.55
252881,Cropmead,2023-06-19T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
252881,Cropmead,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.7
252881,Cropmead,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
252881,Cropmead,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
252881,Cropmead,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,37.2
252881,Cropmead,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
252881,Cropmead,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
252881,Cropmead,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
252881,Cropmead,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
252881,Cropmead,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
252881,Cropmead,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
252881,Cropmead,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.67
252881,Cropmead,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.61
252881,Cropmead,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.53
252881,Cropmead,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,77.49
252881,Cropmead,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.4
252881,Cropmead,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.36
252881,Cropmead,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
252881,Cropmead,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,368.6
252881,Cropmead,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
252881,Cropmead,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
252881,Cropmead,2023-06-19T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.61
252881,Cropmead,2023-06-19T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.79
252881,Cropmead,2023-06-19T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.56
252881,Cropmead,2023-06-19T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.34
252881,Cropmead,2023-06-19T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.7
252881,Cropmead,2023-06-19T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.03
252881,Cropmead,2023-06-19T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
252881,Cropmead,2023-06-19T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.4
252881,Cropmead,2023-06-19T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.6
252881,Cropmead,2023-06-19T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.4
252881,Cropmead,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.02
252881,Cropmead,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-22.84
252881,Cropmead,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.55
252881,Cropmead,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.97
252881,Cropmead,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.92
252881,Cropmead,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.02
252881,Cropmead,2023-06-19T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
252881,Cropmead,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.3
252881,Cropmead,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.8
252881,Cropmead,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.9
252881,Cropmead,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.48
252881,Cropmead,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.26
252881,Cropmead,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
252881,Cropmead,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.51
252881,Cropmead,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
252881,Cropmead,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
252881,Cropmead,2023-06-19T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
252881,Cropmead,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
252881,Cropmead,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
252881,Cropmead,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
252881,Cropmead,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,37.1
252881,Cropmead,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
252881,Cropmead,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
252881,Cropmead,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
252881,Cropmead,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
252881,Cropmead,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.61
252881,Cropmead,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.29
252881,Cropmead,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.12
252881,Cropmead,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,80.68
252881,Cropmead,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.04
252881,Cropmead,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.82
252881,Cropmead,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
252881,Cropmead,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,378.4
252881,Cropmead,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
252881,Cropmead,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
252881,Cropmead,2023-06-19T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.04
252881,Cropmead,2023-06-19T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.35
252881,Cropmead,2023-06-19T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.55
252881,Cropmead,2023-06-19T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.18
252881,Cropmead,2023-06-19T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.4
252881,Cropmead,2023-06-19T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.11
252881,Cropmead,2023-06-19T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-19T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.6
252881,Cropmead,2023-06-19T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.7
252881,Cropmead,2023-06-19T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.0
252881,Cropmead,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.36
252881,Cropmead,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-21.18
252881,Cropmead,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.96
252881,Cropmead,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.45
252881,Cropmead,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.42
252881,Cropmead,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.04
252881,Cropmead,2023-06-19T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
252881,Cropmead,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
252881,Cropmead,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.1
252881,Cropmead,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.2
252881,Cropmead,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.43
252881,Cropmead,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.81
252881,Cropmead,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.79
252881,Cropmead,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
252881,Cropmead,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
252881,Cropmead,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.21
252881,Cropmead,2023-06-19T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
252881,Cropmead,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
252881,Cropmead,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
252881,Cropmead,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
252881,Cropmead,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,37.0
252881,Cropmead,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
252881,Cropmead,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
252881,Cropmead,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
252881,Cropmead,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
252881,Cropmead,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
252881,Cropmead,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.07
252881,Cropmead,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.83
252881,Cropmead,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.4
252881,Cropmead,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,76.78
252881,Cropmead,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.85
252881,Cropmead,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.72
252881,Cropmead,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
252881,Cropmead,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,363.5
252881,Cropmead,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
252881,Cropmead,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
252881,Cropmead,2023-06-19T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.64
252881,Cropmead,2023-06-19T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.13
252881,Cropmead,2023-06-19T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.54
252881,Cropmead,2023-06-19T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.18
252881,Cropmead,2023-06-19T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.01
252881,Cropmead,2023-06-19T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.49
252881,Cropmead,2023-06-19T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
252881,Cropmead,2023-06-19T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.1
252881,Cropmead,2023-06-19T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.4
252881,Cropmead,2023-06-19T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.7
252881,Cropmead,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.96
252881,Cropmead,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.12
252881,Cropmead,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.97
252881,Cropmead,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.24
252881,Cropmead,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.41
252881,Cropmead,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.8
252881,Cropmead,2023-06-19T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
252881,Cropmead,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
252881,Cropmead,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.6
252881,Cropmead,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.1
252881,Cropmead,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.65
252881,Cropmead,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.81
252881,Cropmead,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.64
252881,Cropmead,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.08
252881,Cropmead,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
252881,Cropmead,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.03
252881,Cropmead,2023-06-19T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
252881,Cropmead,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.5
252881,Cropmead,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
252881,Cropmead,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
252881,Cropmead,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,36.9
252881,Cropmead,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
252881,Cropmead,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
252881,Cropmead,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
252881,Cropmead,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
252881,Cropmead,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
252881,Cropmead,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
252881,Cropmead,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.94
252881,Cropmead,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.82
252881,Cropmead,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.78
252881,Cropmead,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,82.52
252881,Cropmead,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.2
252881,Cropmead,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.67
252881,Cropmead,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
252881,Cropmead,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,388.5
252881,Cropmead,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
252881,Cropmead,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
252881,Cropmead,2023-06-19T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.55
252881,Cropmead,2023-06-19T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.02
252881,Cropmead,2023-06-19T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.35
252881,Cropmead,2023-06-19T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.53
252881,Cropmead,2023-06-19T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.74
252881,Cropmead,2023-06-19T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.2
252881,Cropmead,2023-06-19T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
252881,Cropmead,2023-06-19T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.6
252881,Cropmead,2023-06-19T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.0
252881,Cropmead,2023-06-19T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.1
252881,Cropmead,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.87
252881,Cropmead,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-22.03
252881,Cropmead,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.2
252881,Cropmead,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.69
252881,Cropmead,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.71
252881,Cropmead,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.33
252881,Cropmead,2023-06-19T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
252881,Cropmead,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.0
252881,Cropmead,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.7
252881,Cropmead,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.9
252881,Cropmead,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.14
252881,Cropmead,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.26
252881,Cropmead,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.12
252881,Cropmead,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.3
252881,Cropmead,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.91
252881,Cropmead,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.07
252881,Cropmead,2023-06-19T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
252881,Cropmead,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.7
252881,Cropmead,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
252881,Cropmead,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.5
252881,Cropmead,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,36.7
252881,Cropmead,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
252881,Cropmead,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
252881,Cropmead,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
252881,Cropmead,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
252881,Cropmead,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.01
252881,Cropmead,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.63
252881,Cropmead,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.17
252881,Cropmead,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,87.26
252881,Cropmead,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.77
252881,Cropmead,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,0.67
252881,Cropmead,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
252881,Cropmead,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,409.6
252881,Cropmead,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
252881,Cropmead,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
252881,Cropmead,2023-06-19T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.76
252881,Cropmead,2023-06-19T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.25
252881,Cropmead,2023-06-19T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.6
252881,Cropmead,2023-06-19T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.22
252881,Cropmead,2023-06-19T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.86
252881,Cropmead,2023-06-19T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.36
252881,Cropmead,2023-06-19T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
252881,Cropmead,2023-06-19T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.1
252881,Cropmead,2023-06-19T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.8
252881,Cropmead,2023-06-19T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.9
252881,Cropmead,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.51
252881,Cropmead,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-24.69
252881,Cropmead,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.4
252881,Cropmead,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.21
252881,Cropmead,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.31
252881,Cropmead,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.63
252881,Cropmead,2023-06-19T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
252881,Cropmead,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.4
252881,Cropmead,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.4
252881,Cropmead,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.2
252881,Cropmead,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.91
252881,Cropmead,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.15
252881,Cropmead,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.24
252881,Cropmead,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.47
252881,Cropmead,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.21
252881,Cropmead,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.23
252881,Cropmead,2023-06-19T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
252881,Cropmead,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.3
252881,Cropmead,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
252881,Cropmead,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.9
252881,Cropmead,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,36.6
252881,Cropmead,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
252881,Cropmead,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
252881,Cropmead,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
252881,Cropmead,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
252881,Cropmead,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
252881,Cropmead,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
252881,Cropmead,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.7
252881,Cropmead,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.75
252881,Cropmead,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.23
252881,Cropmead,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,90.22
252881,Cropmead,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.16
252881,Cropmead,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.25
252881,Cropmead,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
252881,Cropmead,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,424.6
252881,Cropmead,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
252881,Cropmead,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
252881,Cropmead,2023-06-19T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.89
252881,Cropmead,2023-06-19T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.98
252881,Cropmead,2023-06-19T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.37
252881,Cropmead,2023-06-19T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.14
252881,Cropmead,2023-06-19T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.29
252881,Cropmead,2023-06-19T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.45
252881,Cropmead,2023-06-19T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
252881,Cropmead,2023-06-19T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.7
252881,Cropmead,2023-06-19T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.5
252881,Cropmead,2023-06-19T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.0
252881,Cropmead,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.87
252881,Cropmead,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-22.15
252881,Cropmead,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.13
252881,Cropmead,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.69
252881,Cropmead,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.57
252881,Cropmead,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.08
252881,Cropmead,2023-06-19T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
252881,Cropmead,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.3
252881,Cropmead,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.4
252881,Cropmead,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.1
252881,Cropmead,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.79
252881,Cropmead,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.93
252881,Cropmead,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.17
252881,Cropmead,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.06
252881,Cropmead,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.5
252881,Cropmead,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.72
252881,Cropmead,2023-06-19T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
252881,Cropmead,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.2
252881,Cropmead,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
252881,Cropmead,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.7
252881,Cropmead,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,36.4
252881,Cropmead,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
252881,Cropmead,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
252881,Cropmead,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
252881,Cropmead,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.87
252881,Cropmead,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
252881,Cropmead,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.09
252881,Cropmead,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.89
252881,Cropmead,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.45
252881,Cropmead,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,92.54
252881,Cropmead,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.16
252881,Cropmead,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.36
252881,Cropmead,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
252881,Cropmead,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,437.3
252881,Cropmead,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
252881,Cropmead,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
252881,Cropmead,2023-06-19T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.5
252881,Cropmead,2023-06-19T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.55
252881,Cropmead,2023-06-19T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.34
252881,Cropmead,2023-06-19T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.62
252881,Cropmead,2023-06-19T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.8
252881,Cropmead,2023-06-19T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.41
252881,Cropmead,2023-06-19T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
252881,Cropmead,2023-06-19T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.7
252881,Cropmead,2023-06-19T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.5
252881,Cropmead,2023-06-19T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.7
252881,Cropmead,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.33
252881,Cropmead,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-22.55
252881,Cropmead,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.42
252881,Cropmead,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.15
252881,Cropmead,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.59
252881,Cropmead,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.85
252881,Cropmead,2023-06-19T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
252881,Cropmead,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.9
252881,Cropmead,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.7
252881,Cropmead,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.2
252881,Cropmead,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.39
252881,Cropmead,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.79
252881,Cropmead,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.79
252881,Cropmead,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.76
252881,Cropmead,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.7
252881,Cropmead,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.93
252881,Cropmead,2023-06-19T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
252881,Cropmead,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.8
252881,Cropmead,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
252881,Cropmead,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.4
252881,Cropmead,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,36.3
252881,Cropmead,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
252881,Cropmead,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
252881,Cropmead,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
252881,Cropmead,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
252881,Cropmead,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
252881,Cropmead,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.44
252881,Cropmead,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.04
252881,Cropmead,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,50.36
252881,Cropmead,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,88.0
252881,Cropmead,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.29
252881,Cropmead,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.68
252881,Cropmead,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
252881,Cropmead,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,416.9
252881,Cropmead,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
252881,Cropmead,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
252881,Cropmead,2023-06-19T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.89
252881,Cropmead,2023-06-19T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.03
252881,Cropmead,2023-06-19T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.04
252881,Cropmead,2023-06-19T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.88
252881,Cropmead,2023-06-19T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.04
252881,Cropmead,2023-06-19T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.61
252881,Cropmead,2023-06-19T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
252881,Cropmead,2023-06-19T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.8
252881,Cropmead,2023-06-19T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.0
252881,Cropmead,2023-06-19T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.3
252881,Cropmead,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.51
252881,Cropmead,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-22.54
252881,Cropmead,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,14.19
252881,Cropmead,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.21
252881,Cropmead,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.26
252881,Cropmead,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-18.0
252881,Cropmead,2023-06-19T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
252881,Cropmead,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.5
252881,Cropmead,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.5
252881,Cropmead,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.3
252881,Cropmead,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.46
252881,Cropmead,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.89
252881,Cropmead,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.08
252881,Cropmead,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.97
252881,Cropmead,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.44
252881,Cropmead,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.12
252881,Cropmead,2023-06-19T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
252881,Cropmead,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.9
252881,Cropmead,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
252881,Cropmead,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
252881,Cropmead,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,36.1
252881,Cropmead,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
252881,Cropmead,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
252881,Cropmead,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
252881,Cropmead,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
252881,Cropmead,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.71
252881,Cropmead,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.89
252881,Cropmead,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.71
252881,Cropmead,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,95.34
252881,Cropmead,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.44
252881,Cropmead,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.99
252881,Cropmead,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
252881,Cropmead,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,446.6
252881,Cropmead,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
252881,Cropmead,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
252881,Cropmead,2023-06-19T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.8
252881,Cropmead,2023-06-19T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.16
252881,Cropmead,2023-06-19T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.83
252881,Cropmead,2023-06-19T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.97
252881,Cropmead,2023-06-19T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.95
252881,Cropmead,2023-06-19T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.85
252881,Cropmead,2023-06-19T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
252881,Cropmead,2023-06-19T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.7
252881,Cropmead,2023-06-19T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.0
252881,Cropmead,2023-06-19T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.4
252881,Cropmead,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.37
252881,Cropmead,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.15
252881,Cropmead,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.63
252881,Cropmead,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.95
252881,Cropmead,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.74
252881,Cropmead,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.37
252881,Cropmead,2023-06-19T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
252881,Cropmead,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.1
252881,Cropmead,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.8
252881,Cropmead,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.5
252881,Cropmead,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.22
252881,Cropmead,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.53
252881,Cropmead,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.37
252881,Cropmead,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.22
252881,Cropmead,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.77
252881,Cropmead,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.81
252881,Cropmead,2023-06-19T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
252881,Cropmead,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.5
252881,Cropmead,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
252881,Cropmead,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.1
252881,Cropmead,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,35.9
252881,Cropmead,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
252881,Cropmead,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
252881,Cropmead,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.71
252881,Cropmead,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
252881,Cropmead,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.86
252881,Cropmead,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
252881,Cropmead,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.64
252881,Cropmead,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.88
252881,Cropmead,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.58
252881,Cropmead,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,92.56
252881,Cropmead,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.25
252881,Cropmead,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.05
252881,Cropmead,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
252881,Cropmead,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,430.9
252881,Cropmead,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
252881,Cropmead,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
252881,Cropmead,2023-06-19T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.14
252881,Cropmead,2023-06-19T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.42
252881,Cropmead,2023-06-19T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.89
252881,Cropmead,2023-06-19T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.08
252881,Cropmead,2023-06-19T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.25
252881,Cropmead,2023-06-19T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.44
252881,Cropmead,2023-06-19T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
252881,Cropmead,2023-06-19T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.0
252881,Cropmead,2023-06-19T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.8
252881,Cropmead,2023-06-19T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.3
252881,Cropmead,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.13
252881,Cropmead,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.17
252881,Cropmead,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.51
252881,Cropmead,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.27
252881,Cropmead,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.11
252881,Cropmead,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.37
252881,Cropmead,2023-06-19T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
252881,Cropmead,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.0
252881,Cropmead,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.6
252881,Cropmead,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.7
252881,Cropmead,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.68
252881,Cropmead,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.86
252881,Cropmead,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.88
252881,Cropmead,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.84
252881,Cropmead,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.56
252881,Cropmead,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.9
252881,Cropmead,2023-06-19T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
252881,Cropmead,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.3
252881,Cropmead,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
252881,Cropmead,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.4
252881,Cropmead,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,35.7
252881,Cropmead,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
