Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
252881,Cropmead,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
252881,Cropmead,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
252881,Cropmead,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.84
252881,Cropmead,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
252881,Cropmead,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.61
252881,Cropmead,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.41
252881,Cropmead,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.84
252881,Cropmead,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,87.39
252881,Cropmead,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.46
252881,Cropmead,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.96
252881,Cropmead,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
252881,Cropmead,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,416.4
252881,Cropmead,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
252881,Cropmead,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
252881,Cropmead,2023-06-19T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.15
252881,Cropmead,2023-06-19T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.47
252881,Cropmead,2023-06-19T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.9
252881,Cropmead,2023-06-19T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.06
252881,Cropmead,2023-06-19T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.52
252881,Cropmead,2023-06-19T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.7
252881,Cropmead,2023-06-19T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
252881,Cropmead,2023-06-19T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.7
252881,Cropmead,2023-06-19T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.5
252881,Cropmead,2023-06-19T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.0
252881,Cropmead,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.68
252881,Cropmead,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.09
252881,Cropmead,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.72
252881,Cropmead,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.02
252881,Cropmead,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.91
252881,Cropmead,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.53
252881,Cropmead,2023-06-19T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
252881,Cropmead,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.1
252881,Cropmead,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.1
252881,Cropmead,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.8
252881,Cropmead,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.87
252881,Cropmead,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.07
252881,Cropmead,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.17
252881,Cropmead,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.7
252881,Cropmead,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.14
252881,Cropmead,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.76
252881,Cropmead,2023-06-19T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
252881,Cropmead,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.1
252881,Cropmead,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
252881,Cropmead,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.9
252881,Cropmead,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,35.5
252881,Cropmead,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
252881,Cropmead,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
252881,Cropmead,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
252881,Cropmead,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
252881,Cropmead,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
252881,Cropmead,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.06
252881,Cropmead,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.42
252881,Cropmead,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.46
252881,Cropmead,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,91.04
252881,Cropmead,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.19
252881,Cropmead,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.31
252881,Cropmead,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
252881,Cropmead,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,426.9
252881,Cropmead,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
252881,Cropmead,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
252881,Cropmead,2023-06-19T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.48
252881,Cropmead,2023-06-19T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.88
252881,Cropmead,2023-06-19T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.19
252881,Cropmead,2023-06-19T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.22
252881,Cropmead,2023-06-19T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.14
252881,Cropmead,2023-06-19T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.38
252881,Cropmead,2023-06-19T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
252881,Cropmead,2023-06-19T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.9
252881,Cropmead,2023-06-19T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.9
252881,Cropmead,2023-06-19T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.4
252881,Cropmead,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.33
252881,Cropmead,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.62
252881,Cropmead,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.16
252881,Cropmead,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.06
252881,Cropmead,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.02
252881,Cropmead,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.65
252881,Cropmead,2023-06-19T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
252881,Cropmead,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
252881,Cropmead,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.9
252881,Cropmead,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.2
252881,Cropmead,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.5
252881,Cropmead,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.81
252881,Cropmead,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.69
252881,Cropmead,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.45
252881,Cropmead,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.76
252881,Cropmead,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.65
252881,Cropmead,2023-06-19T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
252881,Cropmead,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.4
252881,Cropmead,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
252881,Cropmead,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.2
252881,Cropmead,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,35.4
252881,Cropmead,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
252881,Cropmead,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
252881,Cropmead,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
252881,Cropmead,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
252881,Cropmead,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.86
252881,Cropmead,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
252881,Cropmead,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.66
252881,Cropmead,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.99
252881,Cropmead,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.23
252881,Cropmead,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,88.91
252881,Cropmead,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.19
252881,Cropmead,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.21
252881,Cropmead,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
252881,Cropmead,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,421.6
252881,Cropmead,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
252881,Cropmead,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
252881,Cropmead,2023-06-19T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.64
252881,Cropmead,2023-06-19T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.18
252881,Cropmead,2023-06-19T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.47
252881,Cropmead,2023-06-19T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.41
252881,Cropmead,2023-06-19T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.81
252881,Cropmead,2023-06-19T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.38
252881,Cropmead,2023-06-19T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
252881,Cropmead,2023-06-19T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.4
252881,Cropmead,2023-06-19T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.7
252881,Cropmead,2023-06-19T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.9
252881,Cropmead,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.84
252881,Cropmead,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.85
252881,Cropmead,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.66
252881,Cropmead,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.15
252881,Cropmead,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.19
252881,Cropmead,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.73
252881,Cropmead,2023-06-19T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
252881,Cropmead,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.3
252881,Cropmead,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.0
252881,Cropmead,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.9
252881,Cropmead,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.65
252881,Cropmead,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.79
252881,Cropmead,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.78
252881,Cropmead,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.74
252881,Cropmead,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.17
252881,Cropmead,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.09
252881,Cropmead,2023-06-19T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
252881,Cropmead,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.9
252881,Cropmead,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
252881,Cropmead,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.9
252881,Cropmead,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,35.2
252881,Cropmead,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.74
252881,Cropmead,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
252881,Cropmead,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.67
252881,Cropmead,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
252881,Cropmead,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.81
252881,Cropmead,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
252881,Cropmead,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.89
252881,Cropmead,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.36
252881,Cropmead,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.7
252881,Cropmead,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,93.12
252881,Cropmead,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.87
252881,Cropmead,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.57
252881,Cropmead,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
252881,Cropmead,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,439.0
252881,Cropmead,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
252881,Cropmead,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
252881,Cropmead,2023-06-19T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.95
252881,Cropmead,2023-06-19T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.31
252881,Cropmead,2023-06-19T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.55
252881,Cropmead,2023-06-19T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.27
252881,Cropmead,2023-06-19T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.25
252881,Cropmead,2023-06-19T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.92
252881,Cropmead,2023-06-19T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
252881,Cropmead,2023-06-19T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.6
252881,Cropmead,2023-06-19T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.4
252881,Cropmead,2023-06-19T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.1
252881,Cropmead,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.81
252881,Cropmead,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.72
252881,Cropmead,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.22
252881,Cropmead,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.15
252881,Cropmead,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.81
252881,Cropmead,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.31
252881,Cropmead,2023-06-19T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
252881,Cropmead,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.5
252881,Cropmead,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.9
252881,Cropmead,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.2
252881,Cropmead,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.65
252881,Cropmead,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.65
252881,Cropmead,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.73
252881,Cropmead,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.78
252881,Cropmead,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.69
252881,Cropmead,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.58
252881,Cropmead,2023-06-19T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
252881,Cropmead,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.6
252881,Cropmead,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
252881,Cropmead,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.0
252881,Cropmead,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,35.0
252881,Cropmead,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
252881,Cropmead,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
252881,Cropmead,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
252881,Cropmead,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
252881,Cropmead,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.29
252881,Cropmead,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.89
252881,Cropmead,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.66
252881,Cropmead,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,95.04
252881,Cropmead,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.55
252881,Cropmead,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.06
252881,Cropmead,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
252881,Cropmead,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,444.8
252881,Cropmead,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
252881,Cropmead,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
252881,Cropmead,2023-06-19T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.63
252881,Cropmead,2023-06-19T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.69
252881,Cropmead,2023-06-19T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.12
252881,Cropmead,2023-06-19T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.38
252881,Cropmead,2023-06-19T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.47
252881,Cropmead,2023-06-19T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.91
252881,Cropmead,2023-06-19T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
252881,Cropmead,2023-06-19T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.2
252881,Cropmead,2023-06-19T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.0
252881,Cropmead,2023-06-19T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.3
252881,Cropmead,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.16
252881,Cropmead,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.76
252881,Cropmead,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.13
252881,Cropmead,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
252881,Cropmead,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.86
252881,Cropmead,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.5
252881,Cropmead,2023-06-19T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
252881,Cropmead,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
252881,Cropmead,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
252881,Cropmead,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
252881,Cropmead,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.71
252881,Cropmead,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.88
252881,Cropmead,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.03
252881,Cropmead,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.53
252881,Cropmead,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.3
252881,Cropmead,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.16
252881,Cropmead,2023-06-19T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
252881,Cropmead,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.1
252881,Cropmead,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
252881,Cropmead,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
252881,Cropmead,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,34.8
252881,Cropmead,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
252881,Cropmead,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
252881,Cropmead,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
252881,Cropmead,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.85
252881,Cropmead,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
252881,Cropmead,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.19
252881,Cropmead,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.2
252881,Cropmead,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.46
252881,Cropmead,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,90.49
252881,Cropmead,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.23
252881,Cropmead,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.9
252881,Cropmead,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
252881,Cropmead,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,430.1
252881,Cropmead,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
252881,Cropmead,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
252881,Cropmead,2023-06-19T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.7
252881,Cropmead,2023-06-19T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.02
252881,Cropmead,2023-06-19T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.32
252881,Cropmead,2023-06-19T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.97
252881,Cropmead,2023-06-19T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.85
252881,Cropmead,2023-06-19T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.27
252881,Cropmead,2023-06-19T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
252881,Cropmead,2023-06-19T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.5
252881,Cropmead,2023-06-19T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.4
252881,Cropmead,2023-06-19T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.3
252881,Cropmead,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.23
252881,Cropmead,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.78
252881,Cropmead,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.13
252881,Cropmead,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.5
252881,Cropmead,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.83
252881,Cropmead,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.34
252881,Cropmead,2023-06-19T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
252881,Cropmead,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
252881,Cropmead,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.6
252881,Cropmead,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.6
252881,Cropmead,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.57
252881,Cropmead,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.87
252881,Cropmead,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.68
252881,Cropmead,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.25
252881,Cropmead,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
252881,Cropmead,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.66
252881,Cropmead,2023-06-19T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
252881,Cropmead,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.3
252881,Cropmead,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
252881,Cropmead,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.0
252881,Cropmead,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,34.6
252881,Cropmead,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
252881,Cropmead,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
252881,Cropmead,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
252881,Cropmead,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.85
252881,Cropmead,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
252881,Cropmead,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.42
252881,Cropmead,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.16
252881,Cropmead,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.79
252881,Cropmead,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,96.26
252881,Cropmead,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.22
252881,Cropmead,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.97
252881,Cropmead,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
252881,Cropmead,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,452.8
252881,Cropmead,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
252881,Cropmead,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
252881,Cropmead,2023-06-19T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.89
252881,Cropmead,2023-06-19T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.27
252881,Cropmead,2023-06-19T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.54
252881,Cropmead,2023-06-19T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.64
252881,Cropmead,2023-06-19T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.92
252881,Cropmead,2023-06-19T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.31
252881,Cropmead,2023-06-19T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
252881,Cropmead,2023-06-19T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.9
252881,Cropmead,2023-06-19T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.5
252881,Cropmead,2023-06-19T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.0
252881,Cropmead,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.91
252881,Cropmead,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.55
252881,Cropmead,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.99
252881,Cropmead,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.92
252881,Cropmead,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.65
252881,Cropmead,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.56
252881,Cropmead,2023-06-19T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
252881,Cropmead,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
252881,Cropmead,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.6
252881,Cropmead,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.9
252881,Cropmead,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.94
252881,Cropmead,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.91
252881,Cropmead,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.22
252881,Cropmead,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.2
252881,Cropmead,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.27
252881,Cropmead,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.47
252881,Cropmead,2023-06-19T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
252881,Cropmead,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.1
252881,Cropmead,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.0
252881,Cropmead,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.8
252881,Cropmead,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,34.3
252881,Cropmead,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
252881,Cropmead,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
252881,Cropmead,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
252881,Cropmead,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.84
252881,Cropmead,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
252881,Cropmead,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.5
252881,Cropmead,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.98
252881,Cropmead,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.99
252881,Cropmead,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,89.44
252881,Cropmead,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.49
252881,Cropmead,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.76
252881,Cropmead,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
252881,Cropmead,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,424.2
252881,Cropmead,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
252881,Cropmead,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
252881,Cropmead,2023-06-19T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.78
252881,Cropmead,2023-06-19T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.18
252881,Cropmead,2023-06-19T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.47
252881,Cropmead,2023-06-19T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.58
252881,Cropmead,2023-06-19T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.66
252881,Cropmead,2023-06-19T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.46
252881,Cropmead,2023-06-19T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
252881,Cropmead,2023-06-19T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.2
252881,Cropmead,2023-06-19T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.2
252881,Cropmead,2023-06-19T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.2
252881,Cropmead,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.17
252881,Cropmead,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.86
252881,Cropmead,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.17
252881,Cropmead,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.04
252881,Cropmead,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
252881,Cropmead,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.42
252881,Cropmead,2023-06-19T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
252881,Cropmead,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
252881,Cropmead,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.1
252881,Cropmead,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.9
252881,Cropmead,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.99
252881,Cropmead,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.91
252881,Cropmead,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.32
252881,Cropmead,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.39
252881,Cropmead,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.03
252881,Cropmead,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.89
252881,Cropmead,2023-06-19T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
252881,Cropmead,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.0
252881,Cropmead,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
252881,Cropmead,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.8
252881,Cropmead,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,34.1
252881,Cropmead,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
252881,Cropmead,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
252881,Cropmead,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
252881,Cropmead,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.87
252881,Cropmead,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
252881,Cropmead,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.4
252881,Cropmead,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.62
252881,Cropmead,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.8
252881,Cropmead,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,87.75
252881,Cropmead,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.1
252881,Cropmead,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.77
252881,Cropmead,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
252881,Cropmead,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,417.5
252881,Cropmead,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
252881,Cropmead,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
252881,Cropmead,2023-06-19T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.77
252881,Cropmead,2023-06-19T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.3
252881,Cropmead,2023-06-19T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.35
252881,Cropmead,2023-06-19T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.4
252881,Cropmead,2023-06-19T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.9
252881,Cropmead,2023-06-19T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.39
252881,Cropmead,2023-06-19T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.7
252881,Cropmead,2023-06-19T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.1
252881,Cropmead,2023-06-19T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.0
252881,Cropmead,2023-06-19T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.3
252881,Cropmead,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.01
252881,Cropmead,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.69
252881,Cropmead,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.14
252881,Cropmead,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.61
252881,Cropmead,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.85
252881,Cropmead,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.48
252881,Cropmead,2023-06-19T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
252881,Cropmead,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
252881,Cropmead,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.9
252881,Cropmead,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.0
252881,Cropmead,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.21
252881,Cropmead,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.21
252881,Cropmead,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.32
252881,Cropmead,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.51
252881,Cropmead,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.85
252881,Cropmead,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.95
252881,Cropmead,2023-06-19T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
252881,Cropmead,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.9
252881,Cropmead,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
252881,Cropmead,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
252881,Cropmead,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,33.9
252881,Cropmead,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
252881,Cropmead,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
252881,Cropmead,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
252881,Cropmead,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.83
252881,Cropmead,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
252881,Cropmead,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.08
252881,Cropmead,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.53
252881,Cropmead,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.1
252881,Cropmead,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,91.53
252881,Cropmead,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.47
252881,Cropmead,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,2.16
252881,Cropmead,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
252881,Cropmead,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,437.9
252881,Cropmead,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
252881,Cropmead,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
252881,Cropmead,2023-06-19T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.08
252881,Cropmead,2023-06-19T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.95
252881,Cropmead,2023-06-19T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.79
252881,Cropmead,2023-06-19T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.31
252881,Cropmead,2023-06-19T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.54
252881,Cropmead,2023-06-19T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.25
252881,Cropmead,2023-06-19T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.7
252881,Cropmead,2023-06-19T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.1
252881,Cropmead,2023-06-19T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.0
252881,Cropmead,2023-06-19T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.5
252881,Cropmead,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.03
252881,Cropmead,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.06
252881,Cropmead,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.06
252881,Cropmead,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.22
252881,Cropmead,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.41
252881,Cropmead,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.73
252881,Cropmead,2023-06-19T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
252881,Cropmead,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.6
252881,Cropmead,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.2
252881,Cropmead,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.2
252881,Cropmead,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.37
252881,Cropmead,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.4
252881,Cropmead,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.24
252881,Cropmead,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.2
252881,Cropmead,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.32
252881,Cropmead,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.38
252881,Cropmead,2023-06-19T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
252881,Cropmead,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.2
252881,Cropmead,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
252881,Cropmead,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
252881,Cropmead,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,33.7
252881,Cropmead,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.72
252881,Cropmead,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
252881,Cropmead,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.69
252881,Cropmead,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
252881,Cropmead,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.74
252881,Cropmead,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
252881,Cropmead,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.41
252881,Cropmead,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.69
252881,Cropmead,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.8
252881,Cropmead,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,92.81
252881,Cropmead,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.84
252881,Cropmead,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,3.34
252881,Cropmead,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
252881,Cropmead,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,437.7
252881,Cropmead,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
252881,Cropmead,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
252881,Cropmead,2023-06-19T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.54
252881,Cropmead,2023-06-19T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.5
252881,Cropmead,2023-06-19T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.45
252881,Cropmead,2023-06-19T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.71
252881,Cropmead,2023-06-19T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.22
252881,Cropmead,2023-06-19T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.99
252881,Cropmead,2023-06-19T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.6
252881,Cropmead,2023-06-19T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.6
252881,Cropmead,2023-06-19T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.9
252881,Cropmead,2023-06-19T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.3
252881,Cropmead,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.2
252881,Cropmead,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.24
252881,Cropmead,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.04
252881,Cropmead,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
252881,Cropmead,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.49
252881,Cropmead,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.69
252881,Cropmead,2023-06-19T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
252881,Cropmead,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
252881,Cropmead,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
252881,Cropmead,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
252881,Cropmead,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.54
252881,Cropmead,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.49
252881,Cropmead,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.29
252881,Cropmead,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.25
252881,Cropmead,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.27
252881,Cropmead,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.51
252881,Cropmead,2023-06-19T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
252881,Cropmead,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.0
252881,Cropmead,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
252881,Cropmead,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.5
252881,Cropmead,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,33.3
252881,Cropmead,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.69
252881,Cropmead,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
252881,Cropmead,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.65
252881,Cropmead,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
252881,Cropmead,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.73
252881,Cropmead,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
252881,Cropmead,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.29
252881,Cropmead,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.46
252881,Cropmead,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,50.32
252881,Cropmead,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,93.52
252881,Cropmead,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.89
252881,Cropmead,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.53
252881,Cropmead,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
252881,Cropmead,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,437.8
252881,Cropmead,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
252881,Cropmead,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
252881,Cropmead,2023-06-19T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.1
252881,Cropmead,2023-06-19T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.85
252881,Cropmead,2023-06-19T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.68
252881,Cropmead,2023-06-19T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.35
252881,Cropmead,2023-06-19T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.54
252881,Cropmead,2023-06-19T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.18
252881,Cropmead,2023-06-19T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
252881,Cropmead,2023-06-19T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.9
252881,Cropmead,2023-06-19T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.5
252881,Cropmead,2023-06-19T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.2
252881,Cropmead,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.9
252881,Cropmead,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.86
252881,Cropmead,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.97
252881,Cropmead,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.92
252881,Cropmead,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.62
252881,Cropmead,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.27
252881,Cropmead,2023-06-19T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
252881,Cropmead,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
252881,Cropmead,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
252881,Cropmead,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,9.29
252881,Cropmead,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.15
252881,Cropmead,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.26
252881,Cropmead,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.87
252881,Cropmead,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.82
252881,Cropmead,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.96
252881,Cropmead,2023-06-19T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
252881,Cropmead,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,108.7
252881,Cropmead,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.9
252881,Cropmead,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.5
252881,Cropmead,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,33.0
252881,Cropmead,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.7
252881,Cropmead,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
252881,Cropmead,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
252881,Cropmead,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
252881,Cropmead,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.72
252881,Cropmead,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
252881,Cropmead,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.93
252881,Cropmead,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.24
252881,Cropmead,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.64
252881,Cropmead,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,96.49
252881,Cropmead,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.82
252881,Cropmead,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.11
252881,Cropmead,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
252881,Cropmead,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,456.9
252881,Cropmead,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
252881,Cropmead,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
