Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-19T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.63
252881,Cropmead,2023-06-19T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.06
252881,Cropmead,2023-06-19T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.0
252881,Cropmead,2023-06-19T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.42
252881,Cropmead,2023-06-19T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.07
252881,Cropmead,2023-06-19T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.57
252881,Cropmead,2023-06-19T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
252881,Cropmead,2023-06-19T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.5
252881,Cropmead,2023-06-19T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.2
252881,Cropmead,2023-06-19T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.7
252881,Cropmead,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.09
252881,Cropmead,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.1
252881,Cropmead,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.28
252881,Cropmead,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.64
252881,Cropmead,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.28
252881,Cropmead,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.19
252881,Cropmead,2023-06-19T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
252881,Cropmead,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
252881,Cropmead,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
252881,Cropmead,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
252881,Cropmead,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,8.51
252881,Cropmead,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.26
252881,Cropmead,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.57
252881,Cropmead,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.43
252881,Cropmead,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.92
252881,Cropmead,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.74
252881,Cropmead,2023-06-19T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
252881,Cropmead,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,110.1
252881,Cropmead,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.7
252881,Cropmead,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.7
252881,Cropmead,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,32.6
252881,Cropmead,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.65
252881,Cropmead,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
252881,Cropmead,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.58
252881,Cropmead,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
252881,Cropmead,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.7
252881,Cropmead,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
252881,Cropmead,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.73
252881,Cropmead,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.88
252881,Cropmead,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.39
252881,Cropmead,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,96.2
252881,Cropmead,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.85
252881,Cropmead,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.78
252881,Cropmead,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
252881,Cropmead,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,455.0
252881,Cropmead,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
252881,Cropmead,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
252881,Cropmead,2023-06-19T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.67
252881,Cropmead,2023-06-19T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.11
252881,Cropmead,2023-06-19T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.28
252881,Cropmead,2023-06-19T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.18
252881,Cropmead,2023-06-19T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.98
252881,Cropmead,2023-06-19T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.57
252881,Cropmead,2023-06-19T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
252881,Cropmead,2023-06-19T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.8
252881,Cropmead,2023-06-19T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.2
252881,Cropmead,2023-06-19T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.6
252881,Cropmead,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.12
252881,Cropmead,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.89
252881,Cropmead,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.96
252881,Cropmead,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.71
252881,Cropmead,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.89
252881,Cropmead,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.07
252881,Cropmead,2023-06-19T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
252881,Cropmead,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.8
252881,Cropmead,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.2
252881,Cropmead,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.8
252881,Cropmead,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,8.59
252881,Cropmead,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.34
252881,Cropmead,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.18
252881,Cropmead,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.54
252881,Cropmead,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.34
252881,Cropmead,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.05
252881,Cropmead,2023-06-19T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
252881,Cropmead,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,110.8
252881,Cropmead,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.8
252881,Cropmead,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.9
252881,Cropmead,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,32.2
252881,Cropmead,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.63
252881,Cropmead,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
252881,Cropmead,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.58
252881,Cropmead,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
252881,Cropmead,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.69
252881,Cropmead,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
252881,Cropmead,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,57.96
252881,Cropmead,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-49.2
252881,Cropmead,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,61.47
252881,Cropmead,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,112.13
252881,Cropmead,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.56
252881,Cropmead,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.99
252881,Cropmead,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
252881,Cropmead,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,534.2
252881,Cropmead,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
252881,Cropmead,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
252881,Cropmead,2023-06-19T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.17
252881,Cropmead,2023-06-19T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.57
252881,Cropmead,2023-06-19T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.88
252881,Cropmead,2023-06-19T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.53
252881,Cropmead,2023-06-19T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.19
252881,Cropmead,2023-06-19T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.57
252881,Cropmead,2023-06-19T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
252881,Cropmead,2023-06-19T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.8
252881,Cropmead,2023-06-19T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.4
252881,Cropmead,2023-06-19T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.1
252881,Cropmead,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.19
252881,Cropmead,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-22.9
252881,Cropmead,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.24
252881,Cropmead,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.95
252881,Cropmead,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.2
252881,Cropmead,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.28
252881,Cropmead,2023-06-19T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
252881,Cropmead,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
252881,Cropmead,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.4
252881,Cropmead,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.8
252881,Cropmead,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,8.09
252881,Cropmead,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.57
252881,Cropmead,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.82
252881,Cropmead,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.78
252881,Cropmead,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.98
252881,Cropmead,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.12
252881,Cropmead,2023-06-19T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
252881,Cropmead,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,108.0
252881,Cropmead,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.2
252881,Cropmead,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.3
252881,Cropmead,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,31.8
252881,Cropmead,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.66
252881,Cropmead,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.71
252881,Cropmead,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.6
252881,Cropmead,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
252881,Cropmead,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.74
252881,Cropmead,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.29
252881,Cropmead,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,49.42
252881,Cropmead,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-39.79
252881,Cropmead,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,59.24
252881,Cropmead,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,98.1
252881,Cropmead,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.99
252881,Cropmead,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.38
252881,Cropmead,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
252881,Cropmead,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,471.4
252881,Cropmead,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
252881,Cropmead,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
252881,Cropmead,2023-06-19T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.29
252881,Cropmead,2023-06-19T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.86
252881,Cropmead,2023-06-19T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.92
252881,Cropmead,2023-06-19T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.77
252881,Cropmead,2023-06-19T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.58
252881,Cropmead,2023-06-19T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.01
252881,Cropmead,2023-06-19T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
252881,Cropmead,2023-06-19T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.9
252881,Cropmead,2023-06-19T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.3
252881,Cropmead,2023-06-19T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.8
252881,Cropmead,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.21
252881,Cropmead,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-24.93
252881,Cropmead,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.56
252881,Cropmead,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.56
252881,Cropmead,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.9
252881,Cropmead,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.44
252881,Cropmead,2023-06-19T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
252881,Cropmead,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.6
252881,Cropmead,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.0
252881,Cropmead,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.9
252881,Cropmead,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.07
252881,Cropmead,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.71
252881,Cropmead,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.91
252881,Cropmead,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.94
252881,Cropmead,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.67
252881,Cropmead,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.55
252881,Cropmead,2023-06-19T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
252881,Cropmead,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.2
252881,Cropmead,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
252881,Cropmead,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.7
252881,Cropmead,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,31.6
252881,Cropmead,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.72
252881,Cropmead,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.4
252881,Cropmead,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.71
252881,Cropmead,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
252881,Cropmead,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.84
252881,Cropmead,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.24
252881,Cropmead,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.5
252881,Cropmead,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.44
252881,Cropmead,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,50.79
252881,Cropmead,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,92.3
252881,Cropmead,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.2
252881,Cropmead,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.18
252881,Cropmead,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
252881,Cropmead,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,433.6
252881,Cropmead,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
252881,Cropmead,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
252881,Cropmead,2023-06-19T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.11
252881,Cropmead,2023-06-19T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.61
252881,Cropmead,2023-06-19T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.89
252881,Cropmead,2023-06-19T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.06
252881,Cropmead,2023-06-19T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.1
252881,Cropmead,2023-06-19T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.84
252881,Cropmead,2023-06-19T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
252881,Cropmead,2023-06-19T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.5
252881,Cropmead,2023-06-19T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.6
252881,Cropmead,2023-06-19T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.5
252881,Cropmead,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.09
252881,Cropmead,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-30.06
252881,Cropmead,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.31
252881,Cropmead,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.64
252881,Cropmead,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.86
252881,Cropmead,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.62
252881,Cropmead,2023-06-19T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,63.7
252881,Cropmead,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
252881,Cropmead,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,132.7
252881,Cropmead,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.7
252881,Cropmead,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.15
252881,Cropmead,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.12
252881,Cropmead,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.97
252881,Cropmead,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.66
252881,Cropmead,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.43
252881,Cropmead,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.82
252881,Cropmead,2023-06-19T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
252881,Cropmead,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.4
252881,Cropmead,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
252881,Cropmead,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.8
252881,Cropmead,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,31.3
252881,Cropmead,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
252881,Cropmead,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
252881,Cropmead,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
252881,Cropmead,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
252881,Cropmead,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
252881,Cropmead,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
252881,Cropmead,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.79
252881,Cropmead,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.24
252881,Cropmead,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.59
252881,Cropmead,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,86.66
252881,Cropmead,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.03
252881,Cropmead,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.04
252881,Cropmead,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
252881,Cropmead,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,407.7
252881,Cropmead,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
252881,Cropmead,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
252881,Cropmead,2023-06-19T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.05
252881,Cropmead,2023-06-19T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.38
252881,Cropmead,2023-06-19T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.75
252881,Cropmead,2023-06-19T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.78
252881,Cropmead,2023-06-19T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.89
252881,Cropmead,2023-06-19T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.6
252881,Cropmead,2023-06-19T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
252881,Cropmead,2023-06-19T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.3
252881,Cropmead,2023-06-19T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.4
252881,Cropmead,2023-06-19T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.4
252881,Cropmead,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.04
252881,Cropmead,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-30.01
252881,Cropmead,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.69
252881,Cropmead,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.25
252881,Cropmead,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.7
252881,Cropmead,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.38
252881,Cropmead,2023-06-19T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,61.3
252881,Cropmead,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.7
252881,Cropmead,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,131.9
252881,Cropmead,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.0
252881,Cropmead,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.49
252881,Cropmead,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.53
252881,Cropmead,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.63
252881,Cropmead,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.42
252881,Cropmead,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.17
252881,Cropmead,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.11
252881,Cropmead,2023-06-19T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
252881,Cropmead,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.7
252881,Cropmead,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
252881,Cropmead,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.7
252881,Cropmead,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,31.0
252881,Cropmead,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
252881,Cropmead,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
252881,Cropmead,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
252881,Cropmead,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
252881,Cropmead,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
252881,Cropmead,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.18
252881,Cropmead,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.79
252881,Cropmead,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.56
252881,Cropmead,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,86.33
252881,Cropmead,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.65
252881,Cropmead,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.7
252881,Cropmead,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
252881,Cropmead,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,400.2
252881,Cropmead,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
252881,Cropmead,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
252881,Cropmead,2023-06-19T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.94
252881,Cropmead,2023-06-19T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.33
252881,Cropmead,2023-06-19T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.68
252881,Cropmead,2023-06-19T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.93
252881,Cropmead,2023-06-19T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.03
252881,Cropmead,2023-06-19T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.43
252881,Cropmead,2023-06-19T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
252881,Cropmead,2023-06-19T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.0
252881,Cropmead,2023-06-19T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.0
252881,Cropmead,2023-06-19T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.1
252881,Cropmead,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.54
252881,Cropmead,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-30.16
252881,Cropmead,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.8
252881,Cropmead,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.06
252881,Cropmead,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.36
252881,Cropmead,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.22
252881,Cropmead,2023-06-19T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,63.2
252881,Cropmead,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.4
252881,Cropmead,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,132.7
252881,Cropmead,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.2
252881,Cropmead,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.07
252881,Cropmead,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.34
252881,Cropmead,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.46
252881,Cropmead,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.05
252881,Cropmead,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.21
252881,Cropmead,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.85
252881,Cropmead,2023-06-19T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
252881,Cropmead,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.3
252881,Cropmead,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
252881,Cropmead,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.5
252881,Cropmead,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,30.8
252881,Cropmead,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
252881,Cropmead,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
252881,Cropmead,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
252881,Cropmead,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
252881,Cropmead,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
252881,Cropmead,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.7
252881,Cropmead,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.14
252881,Cropmead,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.24
252881,Cropmead,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,83.53
252881,Cropmead,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.64
252881,Cropmead,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.84
252881,Cropmead,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
252881,Cropmead,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,390.8
252881,Cropmead,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
252881,Cropmead,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
252881,Cropmead,2023-06-19T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.5
252881,Cropmead,2023-06-19T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.94
252881,Cropmead,2023-06-19T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.38
252881,Cropmead,2023-06-19T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.14
252881,Cropmead,2023-06-19T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.36
252881,Cropmead,2023-06-19T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.77
252881,Cropmead,2023-06-19T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
252881,Cropmead,2023-06-19T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.2
252881,Cropmead,2023-06-19T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.5
252881,Cropmead,2023-06-19T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.7
252881,Cropmead,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.04
252881,Cropmead,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-32.45
252881,Cropmead,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.03
252881,Cropmead,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.81
252881,Cropmead,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.71
252881,Cropmead,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.34
252881,Cropmead,2023-06-19T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,62.5
252881,Cropmead,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.8
252881,Cropmead,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,143.0
252881,Cropmead,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.2
252881,Cropmead,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.83
252881,Cropmead,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.29
252881,Cropmead,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.18
252881,Cropmead,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.83
252881,Cropmead,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.39
252881,Cropmead,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.37
252881,Cropmead,2023-06-19T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
252881,Cropmead,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.1
252881,Cropmead,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.4
252881,Cropmead,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,30.5
252881,Cropmead,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
252881,Cropmead,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
252881,Cropmead,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
252881,Cropmead,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
252881,Cropmead,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
252881,Cropmead,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.51
252881,Cropmead,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.19
252881,Cropmead,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.22
252881,Cropmead,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,87.09
252881,Cropmead,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.52
252881,Cropmead,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.93
252881,Cropmead,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
252881,Cropmead,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,405.3
252881,Cropmead,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
252881,Cropmead,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
252881,Cropmead,2023-06-19T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.18
252881,Cropmead,2023-06-19T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.5
252881,Cropmead,2023-06-19T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.44
252881,Cropmead,2023-06-19T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.36
252881,Cropmead,2023-06-19T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.12
252881,Cropmead,2023-06-19T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.8
252881,Cropmead,2023-06-19T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
252881,Cropmead,2023-06-19T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.6
252881,Cropmead,2023-06-19T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.3
252881,Cropmead,2023-06-19T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.8
252881,Cropmead,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.38
252881,Cropmead,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-29.81
252881,Cropmead,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.01
252881,Cropmead,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.25
252881,Cropmead,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-10.57
252881,Cropmead,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.52
252881,Cropmead,2023-06-19T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,62.9
252881,Cropmead,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.7
252881,Cropmead,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,133.8
252881,Cropmead,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.5
252881,Cropmead,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.18
252881,Cropmead,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.56
252881,Cropmead,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.65
252881,Cropmead,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.52
252881,Cropmead,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.07
252881,Cropmead,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.89
252881,Cropmead,2023-06-19T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
252881,Cropmead,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.1
252881,Cropmead,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.5
252881,Cropmead,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.5
252881,Cropmead,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,30.2
252881,Cropmead,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
252881,Cropmead,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
252881,Cropmead,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
252881,Cropmead,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
252881,Cropmead,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
252881,Cropmead,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.3
252881,Cropmead,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.5
252881,Cropmead,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.54
252881,Cropmead,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,86.95
252881,Cropmead,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.56
252881,Cropmead,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.97
252881,Cropmead,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
252881,Cropmead,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,401.2
252881,Cropmead,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
252881,Cropmead,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
252881,Cropmead,2023-06-19T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.17
252881,Cropmead,2023-06-19T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.4
252881,Cropmead,2023-06-19T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.29
252881,Cropmead,2023-06-19T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.45
252881,Cropmead,2023-06-19T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.17
252881,Cropmead,2023-06-19T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.98
252881,Cropmead,2023-06-19T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
252881,Cropmead,2023-06-19T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.4
252881,Cropmead,2023-06-19T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.5
252881,Cropmead,2023-06-19T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.4
252881,Cropmead,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.54
252881,Cropmead,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-31.61
252881,Cropmead,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.03
252881,Cropmead,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.13
252881,Cropmead,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.64
252881,Cropmead,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.74
252881,Cropmead,2023-06-19T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.2
252881,Cropmead,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.9
252881,Cropmead,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,140.0
252881,Cropmead,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.0
252881,Cropmead,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.07
252881,Cropmead,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.9
252881,Cropmead,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.58
252881,Cropmead,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.42
252881,Cropmead,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
252881,Cropmead,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.98
252881,Cropmead,2023-06-19T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
252881,Cropmead,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.3
252881,Cropmead,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
252881,Cropmead,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
252881,Cropmead,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,30.0
252881,Cropmead,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
252881,Cropmead,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
252881,Cropmead,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
252881,Cropmead,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.85
252881,Cropmead,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.42
252881,Cropmead,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.19
252881,Cropmead,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,83.01
252881,Cropmead,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.11
252881,Cropmead,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.92
252881,Cropmead,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
252881,Cropmead,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,383.9
252881,Cropmead,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
252881,Cropmead,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
252881,Cropmead,2023-06-19T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.66
252881,Cropmead,2023-06-19T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.34
252881,Cropmead,2023-06-19T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.75
252881,Cropmead,2023-06-19T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.28
252881,Cropmead,2023-06-19T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.98
252881,Cropmead,2023-06-19T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.84
252881,Cropmead,2023-06-19T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
252881,Cropmead,2023-06-19T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.3
252881,Cropmead,2023-06-19T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.9
252881,Cropmead,2023-06-19T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.5
252881,Cropmead,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.14
252881,Cropmead,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-30.49
252881,Cropmead,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.67
252881,Cropmead,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.37
252881,Cropmead,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.13
252881,Cropmead,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.36
252881,Cropmead,2023-06-19T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.7
252881,Cropmead,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.4
252881,Cropmead,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,133.7
252881,Cropmead,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.2
252881,Cropmead,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.04
252881,Cropmead,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.88
252881,Cropmead,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
252881,Cropmead,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.83
252881,Cropmead,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
252881,Cropmead,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.88
252881,Cropmead,2023-06-19T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
252881,Cropmead,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.1
252881,Cropmead,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
252881,Cropmead,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
252881,Cropmead,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,29.9
252881,Cropmead,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
252881,Cropmead,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
252881,Cropmead,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
252881,Cropmead,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
252881,Cropmead,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
252881,Cropmead,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.67
252881,Cropmead,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-39.45
252881,Cropmead,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.53
252881,Cropmead,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,79.64
252881,Cropmead,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.65
252881,Cropmead,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.18
252881,Cropmead,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
252881,Cropmead,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,367.0
252881,Cropmead,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
252881,Cropmead,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
252881,Cropmead,2023-06-19T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.98
252881,Cropmead,2023-06-19T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.62
252881,Cropmead,2023-06-19T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.84
252881,Cropmead,2023-06-19T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.35
252881,Cropmead,2023-06-19T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.95
252881,Cropmead,2023-06-19T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.52
252881,Cropmead,2023-06-19T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
252881,Cropmead,2023-06-19T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.5
252881,Cropmead,2023-06-19T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.7
252881,Cropmead,2023-06-19T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.6
252881,Cropmead,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.86
252881,Cropmead,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-22.01
252881,Cropmead,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.05
252881,Cropmead,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.96
252881,Cropmead,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.15
252881,Cropmead,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.65
252881,Cropmead,2023-06-19T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
252881,Cropmead,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.7
252881,Cropmead,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.2
252881,Cropmead,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.6
252881,Cropmead,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.68
252881,Cropmead,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.92
252881,Cropmead,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.42
252881,Cropmead,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.56
252881,Cropmead,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
252881,Cropmead,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.35
252881,Cropmead,2023-06-19T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
252881,Cropmead,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
252881,Cropmead,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
252881,Cropmead,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.0
252881,Cropmead,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,29.7
252881,Cropmead,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
252881,Cropmead,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
252881,Cropmead,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
252881,Cropmead,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
252881,Cropmead,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
252881,Cropmead,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
252881,Cropmead,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.74
252881,Cropmead,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.37
252881,Cropmead,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.64
252881,Cropmead,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,71.59
252881,Cropmead,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.95
252881,Cropmead,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.54
252881,Cropmead,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
252881,Cropmead,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.9
252881,Cropmead,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
252881,Cropmead,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
252881,Cropmead,2023-06-19T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.88
252881,Cropmead,2023-06-19T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.52
252881,Cropmead,2023-06-19T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.64
252881,Cropmead,2023-06-19T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.57
252881,Cropmead,2023-06-19T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.69
252881,Cropmead,2023-06-19T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.72
252881,Cropmead,2023-06-19T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
252881,Cropmead,2023-06-19T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.0
252881,Cropmead,2023-06-19T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.2
252881,Cropmead,2023-06-19T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.3
252881,Cropmead,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.25
252881,Cropmead,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.1
252881,Cropmead,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.57
252881,Cropmead,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.43
