Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
252881,Cropmead,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.16
252881,Cropmead,2023-06-19T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
252881,Cropmead,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.1
252881,Cropmead,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
252881,Cropmead,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.4
252881,Cropmead,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.77
252881,Cropmead,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.99
252881,Cropmead,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.62
252881,Cropmead,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.36
252881,Cropmead,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
252881,Cropmead,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.57
252881,Cropmead,2023-06-19T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
252881,Cropmead,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
252881,Cropmead,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
252881,Cropmead,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.9
252881,Cropmead,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,29.6
252881,Cropmead,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
252881,Cropmead,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
252881,Cropmead,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
252881,Cropmead,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
252881,Cropmead,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
252881,Cropmead,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.74
252881,Cropmead,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.22
252881,Cropmead,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.05
252881,Cropmead,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,69.13
252881,Cropmead,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.05
252881,Cropmead,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.05
252881,Cropmead,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
252881,Cropmead,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.4
252881,Cropmead,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
252881,Cropmead,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
252881,Cropmead,2023-06-19T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.81
252881,Cropmead,2023-06-19T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.54
252881,Cropmead,2023-06-19T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.57
252881,Cropmead,2023-06-19T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.63
252881,Cropmead,2023-06-19T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.6
252881,Cropmead,2023-06-19T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.69
252881,Cropmead,2023-06-19T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
252881,Cropmead,2023-06-19T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.7
252881,Cropmead,2023-06-19T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-19T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.0
252881,Cropmead,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.54
252881,Cropmead,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.11
252881,Cropmead,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.92
252881,Cropmead,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.8
252881,Cropmead,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.96
252881,Cropmead,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.3
252881,Cropmead,2023-06-19T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
252881,Cropmead,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
252881,Cropmead,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
252881,Cropmead,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
252881,Cropmead,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.18
252881,Cropmead,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.01
252881,Cropmead,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
252881,Cropmead,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.78
252881,Cropmead,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
252881,Cropmead,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.52
252881,Cropmead,2023-06-19T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
252881,Cropmead,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
252881,Cropmead,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
252881,Cropmead,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
252881,Cropmead,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,29.5
252881,Cropmead,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
252881,Cropmead,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
252881,Cropmead,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
252881,Cropmead,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
252881,Cropmead,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
252881,Cropmead,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
252881,Cropmead,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.0
252881,Cropmead,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.51
252881,Cropmead,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.02
252881,Cropmead,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,67.51
252881,Cropmead,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.01
252881,Cropmead,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.79
252881,Cropmead,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
252881,Cropmead,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.6
252881,Cropmead,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
252881,Cropmead,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
252881,Cropmead,2023-06-19T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.91
252881,Cropmead,2023-06-19T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.62
252881,Cropmead,2023-06-19T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.73
252881,Cropmead,2023-06-19T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.41
252881,Cropmead,2023-06-19T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.57
252881,Cropmead,2023-06-19T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.81
252881,Cropmead,2023-06-19T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-19T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.1
252881,Cropmead,2023-06-19T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.3
252881,Cropmead,2023-06-19T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.9
252881,Cropmead,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.83
252881,Cropmead,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.48
252881,Cropmead,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.56
252881,Cropmead,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.26
252881,Cropmead,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.37
252881,Cropmead,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.5
252881,Cropmead,2023-06-19T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
252881,Cropmead,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
252881,Cropmead,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
252881,Cropmead,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
252881,Cropmead,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
252881,Cropmead,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
252881,Cropmead,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
252881,Cropmead,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
252881,Cropmead,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
252881,Cropmead,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
252881,Cropmead,2023-06-19T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
252881,Cropmead,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
252881,Cropmead,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
252881,Cropmead,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
252881,Cropmead,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,29.4
252881,Cropmead,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.64
252881,Cropmead,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
252881,Cropmead,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.65
252881,Cropmead,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
252881,Cropmead,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.81
252881,Cropmead,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
252881,Cropmead,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.44
252881,Cropmead,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.32
252881,Cropmead,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.91
252881,Cropmead,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,62.07
252881,Cropmead,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.97
252881,Cropmead,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.23
252881,Cropmead,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
252881,Cropmead,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
252881,Cropmead,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
252881,Cropmead,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
252881,Cropmead,2023-06-19T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.08
252881,Cropmead,2023-06-19T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.78
252881,Cropmead,2023-06-19T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.84
252881,Cropmead,2023-06-19T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.6
252881,Cropmead,2023-06-19T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.75
252881,Cropmead,2023-06-19T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.72
252881,Cropmead,2023-06-19T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
252881,Cropmead,2023-06-19T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.3
252881,Cropmead,2023-06-19T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-19T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.2
252881,Cropmead,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
252881,Cropmead,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.82
252881,Cropmead,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.79
252881,Cropmead,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.6
252881,Cropmead,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.53
252881,Cropmead,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.43
252881,Cropmead,2023-06-19T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
252881,Cropmead,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
252881,Cropmead,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
252881,Cropmead,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
252881,Cropmead,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
252881,Cropmead,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
252881,Cropmead,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
252881,Cropmead,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
252881,Cropmead,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
252881,Cropmead,2023-06-19T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252881,Cropmead,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
252881,Cropmead,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
252881,Cropmead,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
252881,Cropmead,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,29.3
252881,Cropmead,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.61
252881,Cropmead,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
252881,Cropmead,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.64
252881,Cropmead,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
252881,Cropmead,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.8
252881,Cropmead,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
252881,Cropmead,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.29
252881,Cropmead,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.57
252881,Cropmead,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.97
252881,Cropmead,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,58.02
252881,Cropmead,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.41
252881,Cropmead,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.42
252881,Cropmead,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
252881,Cropmead,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
252881,Cropmead,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
252881,Cropmead,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
252881,Cropmead,2023-06-19T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.34
252881,Cropmead,2023-06-19T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.96
252881,Cropmead,2023-06-19T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.87
252881,Cropmead,2023-06-19T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.8
252881,Cropmead,2023-06-19T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.84
252881,Cropmead,2023-06-19T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.77
252881,Cropmead,2023-06-19T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-19T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.4
252881,Cropmead,2023-06-19T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.1
252881,Cropmead,2023-06-19T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.1
252881,Cropmead,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
252881,Cropmead,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.04
252881,Cropmead,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.63
252881,Cropmead,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.94
252881,Cropmead,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.46
252881,Cropmead,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.22
252881,Cropmead,2023-06-19T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
252881,Cropmead,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
252881,Cropmead,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
252881,Cropmead,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
252881,Cropmead,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
252881,Cropmead,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
252881,Cropmead,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
252881,Cropmead,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
252881,Cropmead,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
252881,Cropmead,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
252881,Cropmead,2023-06-19T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
252881,Cropmead,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
252881,Cropmead,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
252881,Cropmead,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
252881,Cropmead,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,29.2
252881,Cropmead,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.6
252881,Cropmead,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
252881,Cropmead,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.62
252881,Cropmead,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
252881,Cropmead,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.81
252881,Cropmead,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
252881,Cropmead,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.83
252881,Cropmead,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.86
252881,Cropmead,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.41
252881,Cropmead,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,55.95
252881,Cropmead,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.74
252881,Cropmead,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.36
252881,Cropmead,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
252881,Cropmead,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
252881,Cropmead,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
252881,Cropmead,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
252881,Cropmead,2023-06-19T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.43
252881,Cropmead,2023-06-19T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.06
252881,Cropmead,2023-06-19T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.9
252881,Cropmead,2023-06-19T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.27
252881,Cropmead,2023-06-19T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.85
252881,Cropmead,2023-06-19T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.67
252881,Cropmead,2023-06-19T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
252881,Cropmead,2023-06-19T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.0
252881,Cropmead,2023-06-19T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.3
252881,Cropmead,2023-06-19T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.7
252881,Cropmead,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
252881,Cropmead,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.84
252881,Cropmead,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.82
252881,Cropmead,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.97
252881,Cropmead,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.9
252881,Cropmead,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.36
252881,Cropmead,2023-06-19T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
252881,Cropmead,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
252881,Cropmead,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
252881,Cropmead,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
252881,Cropmead,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
252881,Cropmead,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
252881,Cropmead,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
252881,Cropmead,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
252881,Cropmead,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
252881,Cropmead,2023-06-19T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
252881,Cropmead,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
252881,Cropmead,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
252881,Cropmead,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,29.1
252881,Cropmead,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.7
252881,Cropmead,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
252881,Cropmead,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
252881,Cropmead,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
252881,Cropmead,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
252881,Cropmead,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
252881,Cropmead,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.22
252881,Cropmead,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.94
252881,Cropmead,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.56
252881,Cropmead,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,50.11
252881,Cropmead,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.4
252881,Cropmead,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.63
252881,Cropmead,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
252881,Cropmead,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
252881,Cropmead,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
252881,Cropmead,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
252881,Cropmead,2023-06-19T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.74
252881,Cropmead,2023-06-19T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.07
252881,Cropmead,2023-06-19T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.2
252881,Cropmead,2023-06-19T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.16
252881,Cropmead,2023-06-19T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.29
252881,Cropmead,2023-06-19T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.82
252881,Cropmead,2023-06-19T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
252881,Cropmead,2023-06-19T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.3
252881,Cropmead,2023-06-19T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
252881,Cropmead,2023-06-19T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.7
252881,Cropmead,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
252881,Cropmead,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.16
252881,Cropmead,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.0
252881,Cropmead,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.15
252881,Cropmead,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.96
252881,Cropmead,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.38
252881,Cropmead,2023-06-19T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
252881,Cropmead,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
252881,Cropmead,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
252881,Cropmead,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
252881,Cropmead,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
252881,Cropmead,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252881,Cropmead,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
252881,Cropmead,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
252881,Cropmead,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
252881,Cropmead,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
252881,Cropmead,2023-06-19T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
252881,Cropmead,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
252881,Cropmead,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
252881,Cropmead,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,29.0
252881,Cropmead,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.71
252881,Cropmead,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
252881,Cropmead,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.69
252881,Cropmead,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
252881,Cropmead,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
252881,Cropmead,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
252881,Cropmead,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.33
252881,Cropmead,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.7
252881,Cropmead,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.68
252881,Cropmead,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,43.84
252881,Cropmead,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.08
252881,Cropmead,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.37
252881,Cropmead,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
252881,Cropmead,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
252881,Cropmead,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
252881,Cropmead,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
252881,Cropmead,2023-06-19T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.51
252881,Cropmead,2023-06-19T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.96
252881,Cropmead,2023-06-19T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.09
252881,Cropmead,2023-06-19T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.38
252881,Cropmead,2023-06-19T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.14
252881,Cropmead,2023-06-19T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.67
252881,Cropmead,2023-06-19T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
252881,Cropmead,2023-06-19T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.4
252881,Cropmead,2023-06-19T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.2
252881,Cropmead,2023-06-19T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
252881,Cropmead,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.61
252881,Cropmead,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.64
252881,Cropmead,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.58
252881,Cropmead,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.34
252881,Cropmead,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.24
252881,Cropmead,2023-06-19T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
252881,Cropmead,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
252881,Cropmead,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
252881,Cropmead,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
252881,Cropmead,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
252881,Cropmead,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252881,Cropmead,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
252881,Cropmead,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
252881,Cropmead,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
252881,Cropmead,2023-06-19T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
252881,Cropmead,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
252881,Cropmead,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
252881,Cropmead,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,29.0
252881,Cropmead,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.72
252881,Cropmead,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
252881,Cropmead,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.69
252881,Cropmead,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
252881,Cropmead,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
252881,Cropmead,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.42
252881,Cropmead,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.6
252881,Cropmead,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.76
252881,Cropmead,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,45.11
252881,Cropmead,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.91
252881,Cropmead,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.74
252881,Cropmead,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
252881,Cropmead,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
252881,Cropmead,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
252881,Cropmead,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
252881,Cropmead,2023-06-19T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.26
252881,Cropmead,2023-06-19T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.78
252881,Cropmead,2023-06-19T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.03
252881,Cropmead,2023-06-19T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.62
252881,Cropmead,2023-06-19T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.05
252881,Cropmead,2023-06-19T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.63
252881,Cropmead,2023-06-19T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
252881,Cropmead,2023-06-19T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.5
252881,Cropmead,2023-06-19T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.5
252881,Cropmead,2023-06-19T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.7
252881,Cropmead,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
252881,Cropmead,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.75
252881,Cropmead,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.85
252881,Cropmead,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.61
252881,Cropmead,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.71
252881,Cropmead,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.11
252881,Cropmead,2023-06-19T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
252881,Cropmead,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
252881,Cropmead,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
252881,Cropmead,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
252881,Cropmead,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
252881,Cropmead,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252881,Cropmead,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
252881,Cropmead,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
252881,Cropmead,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
252881,Cropmead,2023-06-19T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252881,Cropmead,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
252881,Cropmead,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
252881,Cropmead,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
252881,Cropmead,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,29.0
252881,Cropmead,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.72
252881,Cropmead,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
252881,Cropmead,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
252881,Cropmead,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
252881,Cropmead,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
252881,Cropmead,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.84
252881,Cropmead,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.07
252881,Cropmead,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.5
252881,Cropmead,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,42.63
252881,Cropmead,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.29
252881,Cropmead,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.54
252881,Cropmead,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
252881,Cropmead,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
252881,Cropmead,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
252881,Cropmead,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
252881,Cropmead,2023-06-19T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.16
252881,Cropmead,2023-06-19T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.67
252881,Cropmead,2023-06-19T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.91
252881,Cropmead,2023-06-19T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.61
252881,Cropmead,2023-06-19T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.02
252881,Cropmead,2023-06-19T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.63
252881,Cropmead,2023-06-19T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-19T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.3
252881,Cropmead,2023-06-19T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.1
252881,Cropmead,2023-06-19T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.4
252881,Cropmead,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.06
252881,Cropmead,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.65
252881,Cropmead,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.59
252881,Cropmead,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.58
252881,Cropmead,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
252881,Cropmead,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.44
252881,Cropmead,2023-06-19T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
252881,Cropmead,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
252881,Cropmead,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
252881,Cropmead,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
252881,Cropmead,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
252881,Cropmead,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
252881,Cropmead,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
252881,Cropmead,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
252881,Cropmead,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
252881,Cropmead,2023-06-19T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
252881,Cropmead,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
252881,Cropmead,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
252881,Cropmead,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,29.0
252881,Cropmead,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.72
252881,Cropmead,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
252881,Cropmead,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
252881,Cropmead,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.89
252881,Cropmead,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
252881,Cropmead,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.12
252881,Cropmead,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.3
252881,Cropmead,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.28
252881,Cropmead,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
252881,Cropmead,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,1.11
252881,Cropmead,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.81
252881,Cropmead,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
252881,Cropmead,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
252881,Cropmead,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
252881,Cropmead,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
252881,Cropmead,2023-06-19T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.11
252881,Cropmead,2023-06-19T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.76
252881,Cropmead,2023-06-19T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.96
252881,Cropmead,2023-06-19T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.63
252881,Cropmead,2023-06-19T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.16
252881,Cropmead,2023-06-19T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.78
252881,Cropmead,2023-06-19T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
252881,Cropmead,2023-06-19T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.3
252881,Cropmead,2023-06-19T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.7
252881,Cropmead,2023-06-19T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.35
252881,Cropmead,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.92
252881,Cropmead,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.7
252881,Cropmead,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.24
252881,Cropmead,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
252881,Cropmead,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.09
252881,Cropmead,2023-06-19T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
252881,Cropmead,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
252881,Cropmead,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
252881,Cropmead,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
252881,Cropmead,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252881,Cropmead,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252881,Cropmead,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
252881,Cropmead,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
252881,Cropmead,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
252881,Cropmead,2023-06-19T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252881,Cropmead,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252881,Cropmead,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
252881,Cropmead,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,29.0
252881,Cropmead,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.74
252881,Cropmead,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
252881,Cropmead,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
252881,Cropmead,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
252881,Cropmead,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.87
252881,Cropmead,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
252881,Cropmead,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.49
252881,Cropmead,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.6
252881,Cropmead,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.62
252881,Cropmead,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,38.5
252881,Cropmead,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,1.52
252881,Cropmead,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.74
252881,Cropmead,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
252881,Cropmead,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
252881,Cropmead,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
252881,Cropmead,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
252881,Cropmead,2023-06-19T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.33
252881,Cropmead,2023-06-19T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.89
252881,Cropmead,2023-06-19T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.1
252881,Cropmead,2023-06-19T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.65
252881,Cropmead,2023-06-19T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.22
252881,Cropmead,2023-06-19T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.72
252881,Cropmead,2023-06-19T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
252881,Cropmead,2023-06-19T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.7
252881,Cropmead,2023-06-19T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-19T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.9
252881,Cropmead,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.75
252881,Cropmead,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.26
252881,Cropmead,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.4
252881,Cropmead,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
252881,Cropmead,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
252881,Cropmead,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.92
252881,Cropmead,2023-06-19T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
252881,Cropmead,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
252881,Cropmead,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
252881,Cropmead,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
252881,Cropmead,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
252881,Cropmead,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252881,Cropmead,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
252881,Cropmead,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
252881,Cropmead,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
252881,Cropmead,2023-06-19T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
252881,Cropmead,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
252881,Cropmead,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,29.0
252881,Cropmead,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.7
252881,Cropmead,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
252881,Cropmead,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.69
252881,Cropmead,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
252881,Cropmead,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.83
252881,Cropmead,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
252881,Cropmead,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.54
252881,Cropmead,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.8
252881,Cropmead,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.57
252881,Cropmead,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,36.59
252881,Cropmead,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.53
252881,Cropmead,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.31
252881,Cropmead,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
252881,Cropmead,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
252881,Cropmead,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
252881,Cropmead,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
252881,Cropmead,2023-06-19T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.44
252881,Cropmead,2023-06-19T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.78
252881,Cropmead,2023-06-19T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.07
252881,Cropmead,2023-06-19T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.81
252881,Cropmead,2023-06-19T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.22
252881,Cropmead,2023-06-19T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.74
252881,Cropmead,2023-06-19T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
252881,Cropmead,2023-06-19T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.4
252881,Cropmead,2023-06-19T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.7
252881,Cropmead,2023-06-19T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.9
252881,Cropmead,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.7
252881,Cropmead,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.44
252881,Cropmead,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.34
252881,Cropmead,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.18
252881,Cropmead,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
252881,Cropmead,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.83
252881,Cropmead,2023-06-19T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
252881,Cropmead,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
252881,Cropmead,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
252881,Cropmead,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
252881,Cropmead,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
252881,Cropmead,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252881,Cropmead,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
252881,Cropmead,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
252881,Cropmead,2023-06-19T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
252881,Cropmead,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
