Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
252881,Cropmead,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,29.0
252881,Cropmead,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.74
252881,Cropmead,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
252881,Cropmead,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
252881,Cropmead,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.84
252881,Cropmead,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
252881,Cropmead,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.86
252881,Cropmead,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.98
252881,Cropmead,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.97
252881,Cropmead,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,34.83
252881,Cropmead,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.65
252881,Cropmead,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.69
252881,Cropmead,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
252881,Cropmead,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
252881,Cropmead,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
252881,Cropmead,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
252881,Cropmead,2023-06-19T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.51
252881,Cropmead,2023-06-19T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.91
252881,Cropmead,2023-06-19T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.21
252881,Cropmead,2023-06-19T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.81
252881,Cropmead,2023-06-19T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.22
252881,Cropmead,2023-06-19T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.71
252881,Cropmead,2023-06-19T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
252881,Cropmead,2023-06-19T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.6
252881,Cropmead,2023-06-19T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.1
252881,Cropmead,2023-06-19T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.1
252881,Cropmead,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.74
252881,Cropmead,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.09
252881,Cropmead,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.46
252881,Cropmead,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.25
252881,Cropmead,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
252881,Cropmead,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.62
252881,Cropmead,2023-06-19T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
252881,Cropmead,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
252881,Cropmead,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
252881,Cropmead,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
252881,Cropmead,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
252881,Cropmead,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
252881,Cropmead,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
252881,Cropmead,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
252881,Cropmead,2023-06-19T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
252881,Cropmead,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
252881,Cropmead,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,29.1
252881,Cropmead,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
252881,Cropmead,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
252881,Cropmead,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
252881,Cropmead,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
252881,Cropmead,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.97
252881,Cropmead,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.93
252881,Cropmead,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.51
252881,Cropmead,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,34.88
252881,Cropmead,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.12
252881,Cropmead,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.64
252881,Cropmead,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
252881,Cropmead,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
252881,Cropmead,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
252881,Cropmead,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
252881,Cropmead,2023-06-19T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.53
252881,Cropmead,2023-06-19T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.88
252881,Cropmead,2023-06-19T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.23
252881,Cropmead,2023-06-19T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.75
252881,Cropmead,2023-06-19T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.2
252881,Cropmead,2023-06-19T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.63
252881,Cropmead,2023-06-19T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
252881,Cropmead,2023-06-19T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.4
252881,Cropmead,2023-06-19T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.8
252881,Cropmead,2023-06-19T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.8
252881,Cropmead,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.03
252881,Cropmead,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.76
252881,Cropmead,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.89
252881,Cropmead,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
252881,Cropmead,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
252881,Cropmead,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.32
252881,Cropmead,2023-06-19T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
252881,Cropmead,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
252881,Cropmead,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
252881,Cropmead,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
252881,Cropmead,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
252881,Cropmead,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252881,Cropmead,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
252881,Cropmead,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
252881,Cropmead,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
252881,Cropmead,2023-06-19T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
252881,Cropmead,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252881,Cropmead,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,29.1
252881,Cropmead,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
252881,Cropmead,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
252881,Cropmead,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
252881,Cropmead,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
252881,Cropmead,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
252881,Cropmead,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.25
252881,Cropmead,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.04
252881,Cropmead,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.47
252881,Cropmead,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.84
252881,Cropmead,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.19
252881,Cropmead,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.52
252881,Cropmead,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
252881,Cropmead,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
252881,Cropmead,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
252881,Cropmead,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
252881,Cropmead,2023-06-19T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.58
252881,Cropmead,2023-06-19T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.74
252881,Cropmead,2023-06-19T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.06
252881,Cropmead,2023-06-19T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.23
252881,Cropmead,2023-06-19T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.18
252881,Cropmead,2023-06-19T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.51
252881,Cropmead,2023-06-19T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
252881,Cropmead,2023-06-19T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.0
252881,Cropmead,2023-06-19T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.2
252881,Cropmead,2023-06-19T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.9
252881,Cropmead,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.4
252881,Cropmead,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.38
252881,Cropmead,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
252881,Cropmead,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.3
252881,Cropmead,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
252881,Cropmead,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.32
252881,Cropmead,2023-06-19T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
252881,Cropmead,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
252881,Cropmead,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
252881,Cropmead,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
252881,Cropmead,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
252881,Cropmead,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
252881,Cropmead,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
252881,Cropmead,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
252881,Cropmead,2023-06-19T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
252881,Cropmead,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
252881,Cropmead,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252881,Cropmead,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,29.1
252881,Cropmead,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
252881,Cropmead,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
252881,Cropmead,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
252881,Cropmead,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
252881,Cropmead,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
252881,Cropmead,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.52
252881,Cropmead,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.62
252881,Cropmead,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.32
252881,Cropmead,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,32.67
252881,Cropmead,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.06
252881,Cropmead,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.34
252881,Cropmead,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
252881,Cropmead,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
252881,Cropmead,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
252881,Cropmead,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
252881,Cropmead,2023-06-19T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.81
252881,Cropmead,2023-06-19T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.84
252881,Cropmead,2023-06-19T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.12
252881,Cropmead,2023-06-19T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.04
252881,Cropmead,2023-06-19T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.22
252881,Cropmead,2023-06-19T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.67
252881,Cropmead,2023-06-19T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
252881,Cropmead,2023-06-19T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.6
252881,Cropmead,2023-06-19T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
252881,Cropmead,2023-06-19T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.5
252881,Cropmead,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.6
252881,Cropmead,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.67
252881,Cropmead,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
252881,Cropmead,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
252881,Cropmead,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
252881,Cropmead,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.57
252881,Cropmead,2023-06-19T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
252881,Cropmead,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
252881,Cropmead,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
252881,Cropmead,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
252881,Cropmead,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
252881,Cropmead,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252881,Cropmead,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252881,Cropmead,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
252881,Cropmead,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
252881,Cropmead,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
252881,Cropmead,2023-06-19T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
252881,Cropmead,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252881,Cropmead,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252881,Cropmead,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,29.1
252881,Cropmead,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
252881,Cropmead,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
252881,Cropmead,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
252881,Cropmead,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
252881,Cropmead,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
252881,Cropmead,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
252881,Cropmead,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.01
252881,Cropmead,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.21
252881,Cropmead,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.57
252881,Cropmead,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.61
252881,Cropmead,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.61
252881,Cropmead,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.0
252881,Cropmead,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
252881,Cropmead,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
252881,Cropmead,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
252881,Cropmead,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
252881,Cropmead,2023-06-19T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.68
252881,Cropmead,2023-06-19T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.01
252881,Cropmead,2023-06-19T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.29
252881,Cropmead,2023-06-19T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.95
252881,Cropmead,2023-06-19T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.28
252881,Cropmead,2023-06-19T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.71
252881,Cropmead,2023-06-19T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-19T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.2
252881,Cropmead,2023-06-19T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.2
252881,Cropmead,2023-06-19T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.1
252881,Cropmead,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.03
252881,Cropmead,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.69
252881,Cropmead,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.05
252881,Cropmead,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.03
252881,Cropmead,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
252881,Cropmead,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.71
252881,Cropmead,2023-06-19T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
252881,Cropmead,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
252881,Cropmead,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
252881,Cropmead,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
252881,Cropmead,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
252881,Cropmead,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252881,Cropmead,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
252881,Cropmead,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
252881,Cropmead,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252881,Cropmead,2023-06-19T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252881,Cropmead,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
252881,Cropmead,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,29.1
252881,Cropmead,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
252881,Cropmead,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
252881,Cropmead,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
252881,Cropmead,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
252881,Cropmead,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
252881,Cropmead,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
252881,Cropmead,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.37
252881,Cropmead,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.84
252881,Cropmead,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.26
252881,Cropmead,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.97
252881,Cropmead,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.9
252881,Cropmead,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.61
252881,Cropmead,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
252881,Cropmead,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
252881,Cropmead,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
252881,Cropmead,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
252881,Cropmead,2023-06-19T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.64
252881,Cropmead,2023-06-19T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.04
252881,Cropmead,2023-06-19T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.43
252881,Cropmead,2023-06-19T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.75
252881,Cropmead,2023-06-19T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.32
252881,Cropmead,2023-06-19T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.79
252881,Cropmead,2023-06-19T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
252881,Cropmead,2023-06-19T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.8
252881,Cropmead,2023-06-19T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.5
252881,Cropmead,2023-06-19T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.7
252881,Cropmead,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.82
252881,Cropmead,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.61
252881,Cropmead,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.76
252881,Cropmead,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.52
252881,Cropmead,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
252881,Cropmead,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.57
252881,Cropmead,2023-06-19T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
252881,Cropmead,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
252881,Cropmead,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
252881,Cropmead,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
252881,Cropmead,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
252881,Cropmead,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252881,Cropmead,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
252881,Cropmead,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
252881,Cropmead,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
252881,Cropmead,2023-06-19T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
252881,Cropmead,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
252881,Cropmead,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
252881,Cropmead,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252881,Cropmead,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,29.2
252881,Cropmead,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
252881,Cropmead,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
252881,Cropmead,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
252881,Cropmead,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
252881,Cropmead,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
252881,Cropmead,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
252881,Cropmead,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.78
252881,Cropmead,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.71
252881,Cropmead,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.99
252881,Cropmead,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.04
252881,Cropmead,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.97
252881,Cropmead,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.12
252881,Cropmead,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
252881,Cropmead,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
252881,Cropmead,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
252881,Cropmead,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
252881,Cropmead,2023-06-19T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.46
252881,Cropmead,2023-06-19T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.84
252881,Cropmead,2023-06-19T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.22
252881,Cropmead,2023-06-19T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.74
252881,Cropmead,2023-06-19T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.29
252881,Cropmead,2023-06-19T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.87
252881,Cropmead,2023-06-19T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
252881,Cropmead,2023-06-19T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.5
252881,Cropmead,2023-06-19T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.1
252881,Cropmead,2023-06-19T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.9
252881,Cropmead,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.62
252881,Cropmead,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.24
252881,Cropmead,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.2
252881,Cropmead,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.38
252881,Cropmead,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
252881,Cropmead,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.67
252881,Cropmead,2023-06-19T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
252881,Cropmead,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.5
252881,Cropmead,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
252881,Cropmead,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
252881,Cropmead,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
252881,Cropmead,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
252881,Cropmead,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
252881,Cropmead,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
252881,Cropmead,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
252881,Cropmead,2023-06-19T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252881,Cropmead,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
252881,Cropmead,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
252881,Cropmead,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,29.3
252881,Cropmead,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
252881,Cropmead,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
252881,Cropmead,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252881,Cropmead,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
252881,Cropmead,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
252881,Cropmead,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
252881,Cropmead,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.79
252881,Cropmead,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
252881,Cropmead,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.16
252881,Cropmead,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,33.1
252881,Cropmead,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.66
252881,Cropmead,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.4
252881,Cropmead,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
252881,Cropmead,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
252881,Cropmead,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
252881,Cropmead,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
252881,Cropmead,2023-06-19T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.47
252881,Cropmead,2023-06-19T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.81
252881,Cropmead,2023-06-19T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.15
252881,Cropmead,2023-06-19T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.77
252881,Cropmead,2023-06-19T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.28
252881,Cropmead,2023-06-19T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.76
252881,Cropmead,2023-06-19T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
252881,Cropmead,2023-06-19T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.3
252881,Cropmead,2023-06-19T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.8
252881,Cropmead,2023-06-19T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.55
252881,Cropmead,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.68
252881,Cropmead,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.29
252881,Cropmead,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.82
252881,Cropmead,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
252881,Cropmead,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.44
252881,Cropmead,2023-06-19T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
252881,Cropmead,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
252881,Cropmead,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
252881,Cropmead,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
252881,Cropmead,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
252881,Cropmead,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
252881,Cropmead,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
252881,Cropmead,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
252881,Cropmead,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
252881,Cropmead,2023-06-19T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252881,Cropmead,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
252881,Cropmead,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
252881,Cropmead,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,29.3
252881,Cropmead,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
252881,Cropmead,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
252881,Cropmead,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252881,Cropmead,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
252881,Cropmead,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
252881,Cropmead,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
252881,Cropmead,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.07
252881,Cropmead,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.52
252881,Cropmead,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.86
252881,Cropmead,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.45
252881,Cropmead,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.82
252881,Cropmead,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.91
252881,Cropmead,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
252881,Cropmead,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
252881,Cropmead,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
252881,Cropmead,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
252881,Cropmead,2023-06-19T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.4
252881,Cropmead,2023-06-19T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.72
252881,Cropmead,2023-06-19T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.99
252881,Cropmead,2023-06-19T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.82
252881,Cropmead,2023-06-19T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.29
252881,Cropmead,2023-06-19T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.72
252881,Cropmead,2023-06-19T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
252881,Cropmead,2023-06-19T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.4
252881,Cropmead,2023-06-19T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
252881,Cropmead,2023-06-19T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.7
252881,Cropmead,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.49
252881,Cropmead,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.3
252881,Cropmead,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.3
252881,Cropmead,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.96
252881,Cropmead,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
252881,Cropmead,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.42
252881,Cropmead,2023-06-19T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
252881,Cropmead,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
252881,Cropmead,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
252881,Cropmead,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
252881,Cropmead,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
252881,Cropmead,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
252881,Cropmead,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
252881,Cropmead,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
252881,Cropmead,2023-06-19T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252881,Cropmead,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
252881,Cropmead,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252881,Cropmead,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,29.3
252881,Cropmead,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252881,Cropmead,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
252881,Cropmead,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252881,Cropmead,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
252881,Cropmead,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252881,Cropmead,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
252881,Cropmead,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.07
252881,Cropmead,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.12
252881,Cropmead,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.26
252881,Cropmead,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,34.42
252881,Cropmead,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.96
252881,Cropmead,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.59
252881,Cropmead,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
252881,Cropmead,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
252881,Cropmead,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
252881,Cropmead,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
252881,Cropmead,2023-06-19T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.16
252881,Cropmead,2023-06-19T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.49
252881,Cropmead,2023-06-19T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.75
252881,Cropmead,2023-06-19T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.65
252881,Cropmead,2023-06-19T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.12
252881,Cropmead,2023-06-19T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.54
252881,Cropmead,2023-06-19T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
252881,Cropmead,2023-06-19T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.5
252881,Cropmead,2023-06-19T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.6
252881,Cropmead,2023-06-19T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.6
252881,Cropmead,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.46
252881,Cropmead,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.33
252881,Cropmead,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.22
252881,Cropmead,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.44
252881,Cropmead,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
252881,Cropmead,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.29
252881,Cropmead,2023-06-19T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
252881,Cropmead,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
252881,Cropmead,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
252881,Cropmead,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
252881,Cropmead,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
252881,Cropmead,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252881,Cropmead,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
252881,Cropmead,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
252881,Cropmead,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
252881,Cropmead,2023-06-19T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
252881,Cropmead,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
252881,Cropmead,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
252881,Cropmead,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252881,Cropmead,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,29.4
252881,Cropmead,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252881,Cropmead,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
252881,Cropmead,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252881,Cropmead,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
252881,Cropmead,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252881,Cropmead,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
252881,Cropmead,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.57
252881,Cropmead,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.32
252881,Cropmead,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.06
252881,Cropmead,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.75
252881,Cropmead,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.39
252881,Cropmead,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.38
252881,Cropmead,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
252881,Cropmead,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
252881,Cropmead,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
252881,Cropmead,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
252881,Cropmead,2023-06-19T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.37
252881,Cropmead,2023-06-19T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.68
252881,Cropmead,2023-06-19T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.97
252881,Cropmead,2023-06-19T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.68
252881,Cropmead,2023-06-19T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.14
252881,Cropmead,2023-06-19T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.54
252881,Cropmead,2023-06-19T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-19T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.9
252881,Cropmead,2023-06-19T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.2
252881,Cropmead,2023-06-19T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.0
252881,Cropmead,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.79
252881,Cropmead,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.23
252881,Cropmead,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.88
252881,Cropmead,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.74
252881,Cropmead,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
252881,Cropmead,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.51
252881,Cropmead,2023-06-19T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
252881,Cropmead,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
252881,Cropmead,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
252881,Cropmead,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
252881,Cropmead,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
252881,Cropmead,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
252881,Cropmead,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
252881,Cropmead,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
252881,Cropmead,2023-06-19T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
252881,Cropmead,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
252881,Cropmead,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
252881,Cropmead,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,29.4
252881,Cropmead,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
252881,Cropmead,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
252881,Cropmead,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252881,Cropmead,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
252881,Cropmead,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
252881,Cropmead,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
252881,Cropmead,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.72
252881,Cropmead,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.93
252881,Cropmead,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.51
252881,Cropmead,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,34.22
252881,Cropmead,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.88
252881,Cropmead,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.76
252881,Cropmead,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
252881,Cropmead,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
252881,Cropmead,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
252881,Cropmead,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
252881,Cropmead,2023-06-19T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.32
252881,Cropmead,2023-06-19T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.73
252881,Cropmead,2023-06-19T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.06
252881,Cropmead,2023-06-19T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.6
252881,Cropmead,2023-06-19T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.14
252881,Cropmead,2023-06-19T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.58
252881,Cropmead,2023-06-19T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
252881,Cropmead,2023-06-19T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.4
252881,Cropmead,2023-06-19T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.2
252881,Cropmead,2023-06-19T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.2
252881,Cropmead,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.69
252881,Cropmead,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.0
252881,Cropmead,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
252881,Cropmead,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
252881,Cropmead,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
252881,Cropmead,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.36
252881,Cropmead,2023-06-19T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
252881,Cropmead,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
252881,Cropmead,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
252881,Cropmead,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
252881,Cropmead,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
252881,Cropmead,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
252881,Cropmead,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
252881,Cropmead,2023-06-19T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
252881,Cropmead,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,29.4
252881,Cropmead,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
252881,Cropmead,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
252881,Cropmead,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252881,Cropmead,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
252881,Cropmead,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
252881,Cropmead,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
252881,Cropmead,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.43
252881,Cropmead,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.33
252881,Cropmead,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.1
252881,Cropmead,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.36
252881,Cropmead,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.61
252881,Cropmead,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.72
252881,Cropmead,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
252881,Cropmead,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
