Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
252881,Cropmead,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
252881,Cropmead,2023-06-19T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.74
252881,Cropmead,2023-06-19T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.95
252881,Cropmead,2023-06-19T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.19
252881,Cropmead,2023-06-19T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.13
252881,Cropmead,2023-06-19T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.36
252881,Cropmead,2023-06-19T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.84
252881,Cropmead,2023-06-19T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
252881,Cropmead,2023-06-19T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.0
252881,Cropmead,2023-06-19T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.5
252881,Cropmead,2023-06-19T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.75
252881,Cropmead,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.32
252881,Cropmead,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
252881,Cropmead,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.41
252881,Cropmead,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
252881,Cropmead,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.42
252881,Cropmead,2023-06-19T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
252881,Cropmead,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
252881,Cropmead,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
252881,Cropmead,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
252881,Cropmead,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
252881,Cropmead,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
252881,Cropmead,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
252881,Cropmead,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
252881,Cropmead,2023-06-19T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
252881,Cropmead,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252881,Cropmead,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,29.4
252881,Cropmead,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
252881,Cropmead,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
252881,Cropmead,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252881,Cropmead,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
252881,Cropmead,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
252881,Cropmead,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
252881,Cropmead,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.69
252881,Cropmead,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.24
252881,Cropmead,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.13
252881,Cropmead,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.14
252881,Cropmead,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.42
252881,Cropmead,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.55
252881,Cropmead,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
252881,Cropmead,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
252881,Cropmead,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
252881,Cropmead,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
252881,Cropmead,2023-06-19T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.03
252881,Cropmead,2023-06-19T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.24
252881,Cropmead,2023-06-19T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.49
252881,Cropmead,2023-06-19T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.73
252881,Cropmead,2023-06-19T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.35
252881,Cropmead,2023-06-19T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.83
252881,Cropmead,2023-06-19T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
252881,Cropmead,2023-06-19T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.7
252881,Cropmead,2023-06-19T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
252881,Cropmead,2023-06-19T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.12
252881,Cropmead,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.21
252881,Cropmead,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.89
252881,Cropmead,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.61
252881,Cropmead,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
252881,Cropmead,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.92
252881,Cropmead,2023-06-19T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
252881,Cropmead,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
252881,Cropmead,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
252881,Cropmead,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
252881,Cropmead,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
252881,Cropmead,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
252881,Cropmead,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
252881,Cropmead,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
252881,Cropmead,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
252881,Cropmead,2023-06-19T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252881,Cropmead,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
252881,Cropmead,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
252881,Cropmead,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,29.5
252881,Cropmead,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
252881,Cropmead,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
252881,Cropmead,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
252881,Cropmead,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
252881,Cropmead,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
252881,Cropmead,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
252881,Cropmead,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.05
252881,Cropmead,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.11
252881,Cropmead,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.23
252881,Cropmead,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.63
252881,Cropmead,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
252881,Cropmead,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.39
252881,Cropmead,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
252881,Cropmead,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
252881,Cropmead,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
252881,Cropmead,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
252881,Cropmead,2023-06-19T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.97
252881,Cropmead,2023-06-19T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.28
252881,Cropmead,2023-06-19T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.56
252881,Cropmead,2023-06-19T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.89
252881,Cropmead,2023-06-19T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.33
252881,Cropmead,2023-06-19T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.87
252881,Cropmead,2023-06-19T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-19T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.1
252881,Cropmead,2023-06-19T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.4
252881,Cropmead,2023-06-19T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.3
252881,Cropmead,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.2
252881,Cropmead,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.51
252881,Cropmead,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
252881,Cropmead,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.95
252881,Cropmead,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
252881,Cropmead,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.03
252881,Cropmead,2023-06-19T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
252881,Cropmead,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
252881,Cropmead,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
252881,Cropmead,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
252881,Cropmead,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
252881,Cropmead,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
252881,Cropmead,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
252881,Cropmead,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
252881,Cropmead,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252881,Cropmead,2023-06-19T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252881,Cropmead,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
252881,Cropmead,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
252881,Cropmead,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,29.5
252881,Cropmead,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
252881,Cropmead,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
252881,Cropmead,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
252881,Cropmead,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
252881,Cropmead,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
252881,Cropmead,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
252881,Cropmead,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.71
252881,Cropmead,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
252881,Cropmead,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.4
252881,Cropmead,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.61
252881,Cropmead,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.91
252881,Cropmead,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.7
252881,Cropmead,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
252881,Cropmead,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
252881,Cropmead,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
252881,Cropmead,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
252881,Cropmead,2023-06-19T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.89
252881,Cropmead,2023-06-19T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.37
252881,Cropmead,2023-06-19T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.66
252881,Cropmead,2023-06-19T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.86
252881,Cropmead,2023-06-19T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.4
252881,Cropmead,2023-06-19T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.9
252881,Cropmead,2023-06-19T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
252881,Cropmead,2023-06-19T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.5
252881,Cropmead,2023-06-19T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.6
252881,Cropmead,2023-06-19T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.5
252881,Cropmead,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.2
252881,Cropmead,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.93
252881,Cropmead,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.81
252881,Cropmead,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.8
252881,Cropmead,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
252881,Cropmead,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.01
252881,Cropmead,2023-06-19T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
252881,Cropmead,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
252881,Cropmead,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
252881,Cropmead,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
252881,Cropmead,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
252881,Cropmead,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
252881,Cropmead,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
252881,Cropmead,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
252881,Cropmead,2023-06-19T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252881,Cropmead,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
252881,Cropmead,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
252881,Cropmead,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,29.6
252881,Cropmead,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
252881,Cropmead,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
252881,Cropmead,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252881,Cropmead,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
252881,Cropmead,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
252881,Cropmead,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
252881,Cropmead,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.88
252881,Cropmead,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.89
252881,Cropmead,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.97
252881,Cropmead,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.25
252881,Cropmead,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.05
252881,Cropmead,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.71
252881,Cropmead,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
252881,Cropmead,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
252881,Cropmead,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
252881,Cropmead,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
252881,Cropmead,2023-06-19T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.73
252881,Cropmead,2023-06-19T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.14
252881,Cropmead,2023-06-19T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.42
252881,Cropmead,2023-06-19T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.76
252881,Cropmead,2023-06-19T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.26
252881,Cropmead,2023-06-19T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.77
252881,Cropmead,2023-06-19T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
252881,Cropmead,2023-06-19T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.6
252881,Cropmead,2023-06-19T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-19T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.3
252881,Cropmead,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.97
252881,Cropmead,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.0
252881,Cropmead,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
252881,Cropmead,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.55
252881,Cropmead,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
252881,Cropmead,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.87
252881,Cropmead,2023-06-19T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
252881,Cropmead,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
252881,Cropmead,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
252881,Cropmead,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
252881,Cropmead,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
252881,Cropmead,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
252881,Cropmead,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
252881,Cropmead,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
252881,Cropmead,2023-06-19T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
252881,Cropmead,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252881,Cropmead,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,29.6
252881,Cropmead,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252881,Cropmead,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
252881,Cropmead,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252881,Cropmead,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
252881,Cropmead,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
252881,Cropmead,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
252881,Cropmead,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.5
252881,Cropmead,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.54
252881,Cropmead,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.02
252881,Cropmead,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.65
252881,Cropmead,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.01
252881,Cropmead,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.89
252881,Cropmead,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
252881,Cropmead,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
252881,Cropmead,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
252881,Cropmead,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
252881,Cropmead,2023-06-19T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.84
252881,Cropmead,2023-06-19T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.17
252881,Cropmead,2023-06-19T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.44
252881,Cropmead,2023-06-19T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.8
252881,Cropmead,2023-06-19T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.15
252881,Cropmead,2023-06-19T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.69
252881,Cropmead,2023-06-19T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
252881,Cropmead,2023-06-19T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.2
252881,Cropmead,2023-06-19T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.3
252881,Cropmead,2023-06-19T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.2
252881,Cropmead,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.08
252881,Cropmead,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.52
252881,Cropmead,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.77
252881,Cropmead,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
252881,Cropmead,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
252881,Cropmead,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.1
252881,Cropmead,2023-06-19T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
252881,Cropmead,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
252881,Cropmead,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
252881,Cropmead,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
252881,Cropmead,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
252881,Cropmead,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
252881,Cropmead,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
252881,Cropmead,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
252881,Cropmead,2023-06-19T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252881,Cropmead,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
252881,Cropmead,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,29.6
252881,Cropmead,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
252881,Cropmead,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
252881,Cropmead,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
252881,Cropmead,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
252881,Cropmead,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
252881,Cropmead,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
252881,Cropmead,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.72
252881,Cropmead,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.66
252881,Cropmead,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.33
252881,Cropmead,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,33.02
252881,Cropmead,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.36
252881,Cropmead,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.7
252881,Cropmead,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
252881,Cropmead,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
252881,Cropmead,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
252881,Cropmead,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
252881,Cropmead,2023-06-19T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.76
252881,Cropmead,2023-06-19T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.15
252881,Cropmead,2023-06-19T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.37
252881,Cropmead,2023-06-19T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.78
252881,Cropmead,2023-06-19T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.19
252881,Cropmead,2023-06-19T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.74
252881,Cropmead,2023-06-19T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
252881,Cropmead,2023-06-19T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.2
252881,Cropmead,2023-06-19T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
252881,Cropmead,2023-06-19T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.4
252881,Cropmead,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.88
252881,Cropmead,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.29
252881,Cropmead,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.5
252881,Cropmead,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.68
252881,Cropmead,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
252881,Cropmead,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.33
252881,Cropmead,2023-06-19T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
252881,Cropmead,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
252881,Cropmead,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
252881,Cropmead,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
252881,Cropmead,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
252881,Cropmead,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
252881,Cropmead,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
252881,Cropmead,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
252881,Cropmead,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
252881,Cropmead,2023-06-19T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252881,Cropmead,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
252881,Cropmead,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
252881,Cropmead,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,29.7
252881,Cropmead,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
252881,Cropmead,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
252881,Cropmead,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
252881,Cropmead,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
252881,Cropmead,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
252881,Cropmead,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
252881,Cropmead,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.12
252881,Cropmead,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.14
252881,Cropmead,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.3
252881,Cropmead,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,33.23
252881,Cropmead,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.41
252881,Cropmead,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.02
252881,Cropmead,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
252881,Cropmead,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
252881,Cropmead,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
252881,Cropmead,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
252881,Cropmead,2023-06-19T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.81
252881,Cropmead,2023-06-19T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.2
252881,Cropmead,2023-06-19T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.51
252881,Cropmead,2023-06-19T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.8
252881,Cropmead,2023-06-19T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.25
252881,Cropmead,2023-06-19T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.71
252881,Cropmead,2023-06-19T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
252881,Cropmead,2023-06-19T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.1
252881,Cropmead,2023-06-19T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-19T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.82
252881,Cropmead,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.7
252881,Cropmead,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.11
252881,Cropmead,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.45
252881,Cropmead,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
252881,Cropmead,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.88
252881,Cropmead,2023-06-19T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
252881,Cropmead,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
252881,Cropmead,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
252881,Cropmead,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
252881,Cropmead,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
252881,Cropmead,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
252881,Cropmead,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
252881,Cropmead,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
252881,Cropmead,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252881,Cropmead,2023-06-19T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252881,Cropmead,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
252881,Cropmead,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,29.8
252881,Cropmead,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
252881,Cropmead,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
252881,Cropmead,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
252881,Cropmead,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
252881,Cropmead,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
252881,Cropmead,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
252881,Cropmead,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.1
252881,Cropmead,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.49
252881,Cropmead,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.61
252881,Cropmead,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.67
252881,Cropmead,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.08
252881,Cropmead,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.54
252881,Cropmead,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
252881,Cropmead,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
252881,Cropmead,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
252881,Cropmead,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
252881,Cropmead,2023-06-19T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.86
252881,Cropmead,2023-06-19T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.36
252881,Cropmead,2023-06-19T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.59
252881,Cropmead,2023-06-19T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.78
252881,Cropmead,2023-06-19T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.39
252881,Cropmead,2023-06-19T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.87
252881,Cropmead,2023-06-19T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
252881,Cropmead,2023-06-19T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.1
252881,Cropmead,2023-06-19T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-19T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.2
252881,Cropmead,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.78
252881,Cropmead,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.51
252881,Cropmead,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.33
252881,Cropmead,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
252881,Cropmead,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
252881,Cropmead,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.56
252881,Cropmead,2023-06-19T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
252881,Cropmead,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
252881,Cropmead,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
252881,Cropmead,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
252881,Cropmead,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
252881,Cropmead,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
252881,Cropmead,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
252881,Cropmead,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
252881,Cropmead,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
252881,Cropmead,2023-06-19T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252881,Cropmead,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
252881,Cropmead,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
252881,Cropmead,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,29.8
252881,Cropmead,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
252881,Cropmead,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
252881,Cropmead,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
252881,Cropmead,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
252881,Cropmead,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
252881,Cropmead,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
252881,Cropmead,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.69
252881,Cropmead,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
252881,Cropmead,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.75
252881,Cropmead,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.66
252881,Cropmead,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.13
252881,Cropmead,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.66
252881,Cropmead,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
252881,Cropmead,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
252881,Cropmead,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
252881,Cropmead,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
252881,Cropmead,2023-06-19T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.86
252881,Cropmead,2023-06-19T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.21
252881,Cropmead,2023-06-19T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.4
252881,Cropmead,2023-06-19T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.46
252881,Cropmead,2023-06-19T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.42
252881,Cropmead,2023-06-19T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.84
252881,Cropmead,2023-06-19T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-19T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.3
252881,Cropmead,2023-06-19T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
252881,Cropmead,2023-06-19T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.49
252881,Cropmead,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.09
252881,Cropmead,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.21
252881,Cropmead,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.31
252881,Cropmead,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
252881,Cropmead,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.64
252881,Cropmead,2023-06-19T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
252881,Cropmead,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
252881,Cropmead,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
252881,Cropmead,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
252881,Cropmead,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
252881,Cropmead,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
252881,Cropmead,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
252881,Cropmead,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
252881,Cropmead,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
252881,Cropmead,2023-06-19T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
252881,Cropmead,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
252881,Cropmead,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,29.9
252881,Cropmead,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252881,Cropmead,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
252881,Cropmead,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252881,Cropmead,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
252881,Cropmead,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252881,Cropmead,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
252881,Cropmead,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.41
252881,Cropmead,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
252881,Cropmead,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.51
252881,Cropmead,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.23
252881,Cropmead,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.16
252881,Cropmead,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.13
252881,Cropmead,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
252881,Cropmead,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
252881,Cropmead,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
252881,Cropmead,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
252881,Cropmead,2023-06-19T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.94
252881,Cropmead,2023-06-19T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.23
252881,Cropmead,2023-06-19T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.52
252881,Cropmead,2023-06-19T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.1
252881,Cropmead,2023-06-19T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.42
252881,Cropmead,2023-06-19T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.98
252881,Cropmead,2023-06-19T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
252881,Cropmead,2023-06-19T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.2
252881,Cropmead,2023-06-19T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
252881,Cropmead,2023-06-19T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.4
252881,Cropmead,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.63
252881,Cropmead,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.1
252881,Cropmead,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.4
252881,Cropmead,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.41
252881,Cropmead,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
252881,Cropmead,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.94
252881,Cropmead,2023-06-19T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
252881,Cropmead,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
252881,Cropmead,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
252881,Cropmead,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
252881,Cropmead,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
252881,Cropmead,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
252881,Cropmead,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
252881,Cropmead,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
252881,Cropmead,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
252881,Cropmead,2023-06-19T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
252881,Cropmead,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252881,Cropmead,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,29.9
252881,Cropmead,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
252881,Cropmead,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
252881,Cropmead,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252881,Cropmead,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
252881,Cropmead,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
252881,Cropmead,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
252881,Cropmead,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.55
252881,Cropmead,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.29
252881,Cropmead,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.38
252881,Cropmead,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.92
252881,Cropmead,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.39
252881,Cropmead,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.63
252881,Cropmead,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
252881,Cropmead,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
252881,Cropmead,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
252881,Cropmead,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
252881,Cropmead,2023-06-19T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.95
252881,Cropmead,2023-06-19T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.38
252881,Cropmead,2023-06-19T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.65
252881,Cropmead,2023-06-19T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.02
252881,Cropmead,2023-06-19T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.39
252881,Cropmead,2023-06-19T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.97
252881,Cropmead,2023-06-19T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
252881,Cropmead,2023-06-19T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.2
252881,Cropmead,2023-06-19T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.7
252881,Cropmead,2023-06-19T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.7
252881,Cropmead,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.68
252881,Cropmead,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.15
252881,Cropmead,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
252881,Cropmead,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.7
252881,Cropmead,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
252881,Cropmead,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.69
252881,Cropmead,2023-06-19T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
252881,Cropmead,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
252881,Cropmead,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
252881,Cropmead,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
252881,Cropmead,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
252881,Cropmead,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
252881,Cropmead,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
252881,Cropmead,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
252881,Cropmead,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
252881,Cropmead,2023-06-19T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
252881,Cropmead,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
252881,Cropmead,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
252881,Cropmead,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252881,Cropmead,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,30.0
252881,Cropmead,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
252881,Cropmead,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
252881,Cropmead,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
252881,Cropmead,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
252881,Cropmead,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
252881,Cropmead,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
252881,Cropmead,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.2
252881,Cropmead,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.1
252881,Cropmead,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.63
252881,Cropmead,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.67
252881,Cropmead,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.04
252881,Cropmead,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.0
252881,Cropmead,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
252881,Cropmead,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
252881,Cropmead,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
252881,Cropmead,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
252881,Cropmead,2023-06-19T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.76
252881,Cropmead,2023-06-19T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.16
252881,Cropmead,2023-06-19T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.36
252881,Cropmead,2023-06-19T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.64
252881,Cropmead,2023-06-19T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.14
252881,Cropmead,2023-06-19T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.65
252881,Cropmead,2023-06-19T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-19T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.5
252881,Cropmead,2023-06-19T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.2
252881,Cropmead,2023-06-19T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.8
252881,Cropmead,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.85
252881,Cropmead,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.57
252881,Cropmead,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.77
252881,Cropmead,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.4
