Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
252881,Cropmead,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.01
252881,Cropmead,2023-06-19T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
252881,Cropmead,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
252881,Cropmead,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
252881,Cropmead,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
252881,Cropmead,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252881,Cropmead,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
252881,Cropmead,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
252881,Cropmead,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
252881,Cropmead,2023-06-19T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
252881,Cropmead,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252881,Cropmead,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,30.1
252881,Cropmead,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
252881,Cropmead,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
252881,Cropmead,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
252881,Cropmead,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
252881,Cropmead,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
252881,Cropmead,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
252881,Cropmead,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.6
252881,Cropmead,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
252881,Cropmead,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.29
252881,Cropmead,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.95
252881,Cropmead,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.41
252881,Cropmead,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.9
252881,Cropmead,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
252881,Cropmead,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
252881,Cropmead,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
252881,Cropmead,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
252881,Cropmead,2023-06-19T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.81
252881,Cropmead,2023-06-19T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.35
252881,Cropmead,2023-06-19T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.54
252881,Cropmead,2023-06-19T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.75
252881,Cropmead,2023-06-19T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.33
252881,Cropmead,2023-06-19T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.83
252881,Cropmead,2023-06-19T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
252881,Cropmead,2023-06-19T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.2
252881,Cropmead,2023-06-19T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.4
252881,Cropmead,2023-06-19T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.8
252881,Cropmead,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.96
252881,Cropmead,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.18
252881,Cropmead,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.22
252881,Cropmead,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
252881,Cropmead,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.77
252881,Cropmead,2023-06-19T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
252881,Cropmead,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
252881,Cropmead,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
252881,Cropmead,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
252881,Cropmead,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
252881,Cropmead,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252881,Cropmead,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
252881,Cropmead,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
252881,Cropmead,2023-06-19T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
252881,Cropmead,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252881,Cropmead,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,30.1
252881,Cropmead,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
252881,Cropmead,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
252881,Cropmead,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
252881,Cropmead,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
252881,Cropmead,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
252881,Cropmead,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
252881,Cropmead,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.26
252881,Cropmead,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.32
252881,Cropmead,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.76
252881,Cropmead,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.3
252881,Cropmead,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.01
252881,Cropmead,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.29
252881,Cropmead,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
252881,Cropmead,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
252881,Cropmead,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
252881,Cropmead,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
252881,Cropmead,2023-06-19T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.82
252881,Cropmead,2023-06-19T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.26
252881,Cropmead,2023-06-19T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.49
252881,Cropmead,2023-06-19T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.81
252881,Cropmead,2023-06-19T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.26
252881,Cropmead,2023-06-19T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.78
252881,Cropmead,2023-06-19T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
252881,Cropmead,2023-06-19T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.2
252881,Cropmead,2023-06-19T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
252881,Cropmead,2023-06-19T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.88
252881,Cropmead,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.3
252881,Cropmead,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.54
252881,Cropmead,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
252881,Cropmead,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
252881,Cropmead,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.93
252881,Cropmead,2023-06-19T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
252881,Cropmead,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
252881,Cropmead,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
252881,Cropmead,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
252881,Cropmead,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
252881,Cropmead,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
252881,Cropmead,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
252881,Cropmead,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252881,Cropmead,2023-06-19T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
252881,Cropmead,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
252881,Cropmead,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,30.2
252881,Cropmead,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
252881,Cropmead,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
252881,Cropmead,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
252881,Cropmead,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
252881,Cropmead,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
252881,Cropmead,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
252881,Cropmead,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.97
252881,Cropmead,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.56
252881,Cropmead,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.41
252881,Cropmead,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.31
252881,Cropmead,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.52
252881,Cropmead,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.59
252881,Cropmead,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
252881,Cropmead,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
252881,Cropmead,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
252881,Cropmead,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
252881,Cropmead,2023-06-19T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.68
252881,Cropmead,2023-06-19T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.14
252881,Cropmead,2023-06-19T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.3
252881,Cropmead,2023-06-19T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.79
252881,Cropmead,2023-06-19T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.27
252881,Cropmead,2023-06-19T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.79
252881,Cropmead,2023-06-19T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
252881,Cropmead,2023-06-19T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.0
252881,Cropmead,2023-06-19T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
252881,Cropmead,2023-06-19T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.82
252881,Cropmead,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.63
252881,Cropmead,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
252881,Cropmead,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.67
252881,Cropmead,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
252881,Cropmead,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.02
252881,Cropmead,2023-06-19T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
252881,Cropmead,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
252881,Cropmead,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
252881,Cropmead,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
252881,Cropmead,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
252881,Cropmead,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
252881,Cropmead,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
252881,Cropmead,2023-06-19T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252881,Cropmead,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
252881,Cropmead,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,30.3
252881,Cropmead,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
252881,Cropmead,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
252881,Cropmead,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
252881,Cropmead,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
252881,Cropmead,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
252881,Cropmead,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
252881,Cropmead,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.65
252881,Cropmead,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.9
252881,Cropmead,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.61
252881,Cropmead,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.5
252881,Cropmead,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.39
252881,Cropmead,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.22
252881,Cropmead,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
252881,Cropmead,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
252881,Cropmead,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
252881,Cropmead,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
252881,Cropmead,2023-06-20T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.91
252881,Cropmead,2023-06-20T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.81
252881,Cropmead,2023-06-20T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.13
252881,Cropmead,2023-06-20T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.29
252881,Cropmead,2023-06-20T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.48
252881,Cropmead,2023-06-20T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.84
252881,Cropmead,2023-06-20T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
252881,Cropmead,2023-06-20T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.0
252881,Cropmead,2023-06-20T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.1
252881,Cropmead,2023-06-20T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.2
252881,Cropmead,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.09
252881,Cropmead,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.54
252881,Cropmead,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.41
252881,Cropmead,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.86
252881,Cropmead,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
252881,Cropmead,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.59
252881,Cropmead,2023-06-20T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
252881,Cropmead,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
252881,Cropmead,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
252881,Cropmead,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
252881,Cropmead,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
252881,Cropmead,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252881,Cropmead,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
252881,Cropmead,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252881,Cropmead,2023-06-20T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
252881,Cropmead,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
252881,Cropmead,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,33.3
252881,Cropmead,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
252881,Cropmead,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
252881,Cropmead,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
252881,Cropmead,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
252881,Cropmead,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
252881,Cropmead,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.02
252881,Cropmead,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
252881,Cropmead,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.62
252881,Cropmead,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,43.04
252881,Cropmead,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.24
252881,Cropmead,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,0.12
252881,Cropmead,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
252881,Cropmead,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
252881,Cropmead,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
252881,Cropmead,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
252881,Cropmead,2023-06-20T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.81
252881,Cropmead,2023-06-20T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.72
252881,Cropmead,2023-06-20T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.04
252881,Cropmead,2023-06-20T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.79
252881,Cropmead,2023-06-20T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.46
252881,Cropmead,2023-06-20T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.84
252881,Cropmead,2023-06-20T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
252881,Cropmead,2023-06-20T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.0
252881,Cropmead,2023-06-20T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.7
252881,Cropmead,2023-06-20T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.0
252881,Cropmead,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.99
252881,Cropmead,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.27
252881,Cropmead,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.14
252881,Cropmead,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
252881,Cropmead,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
252881,Cropmead,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.87
252881,Cropmead,2023-06-20T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
252881,Cropmead,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
252881,Cropmead,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
252881,Cropmead,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
252881,Cropmead,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
252881,Cropmead,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
252881,Cropmead,2023-06-20T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
252881,Cropmead,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252881,Cropmead,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,33.4
252881,Cropmead,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
252881,Cropmead,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
252881,Cropmead,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
252881,Cropmead,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
252881,Cropmead,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
252881,Cropmead,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
252881,Cropmead,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.73
252881,Cropmead,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.74
252881,Cropmead,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.7
252881,Cropmead,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,41.46
252881,Cropmead,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.07
252881,Cropmead,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,0.19
252881,Cropmead,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
252881,Cropmead,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
252881,Cropmead,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
252881,Cropmead,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
252881,Cropmead,2023-06-20T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.93
252881,Cropmead,2023-06-20T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.09
252881,Cropmead,2023-06-20T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.47
252881,Cropmead,2023-06-20T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.34
252881,Cropmead,2023-06-20T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.11
252881,Cropmead,2023-06-20T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.56
252881,Cropmead,2023-06-20T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-20T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.2
252881,Cropmead,2023-06-20T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.6
252881,Cropmead,2023-06-20T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.6
252881,Cropmead,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.67
252881,Cropmead,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.89
252881,Cropmead,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.01
252881,Cropmead,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.41
252881,Cropmead,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
252881,Cropmead,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.51
252881,Cropmead,2023-06-20T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
252881,Cropmead,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
252881,Cropmead,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
252881,Cropmead,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
252881,Cropmead,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
252881,Cropmead,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
252881,Cropmead,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
252881,Cropmead,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
252881,Cropmead,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
252881,Cropmead,2023-06-20T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
252881,Cropmead,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
252881,Cropmead,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
252881,Cropmead,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
252881,Cropmead,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,33.6
252881,Cropmead,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
252881,Cropmead,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
252881,Cropmead,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
252881,Cropmead,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
252881,Cropmead,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
252881,Cropmead,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
252881,Cropmead,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.19
252881,Cropmead,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
252881,Cropmead,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.61
252881,Cropmead,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,39.14
252881,Cropmead,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.37
252881,Cropmead,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.28
252881,Cropmead,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
252881,Cropmead,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
252881,Cropmead,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
252881,Cropmead,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
252881,Cropmead,2023-06-20T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.97
252881,Cropmead,2023-06-20T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.14
252881,Cropmead,2023-06-20T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.53
252881,Cropmead,2023-06-20T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.22
252881,Cropmead,2023-06-20T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.17
252881,Cropmead,2023-06-20T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.63
252881,Cropmead,2023-06-20T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
252881,Cropmead,2023-06-20T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.1
252881,Cropmead,2023-06-20T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.0
252881,Cropmead,2023-06-20T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.0
252881,Cropmead,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.8
252881,Cropmead,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.23
252881,Cropmead,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.12
252881,Cropmead,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
252881,Cropmead,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
252881,Cropmead,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.83
252881,Cropmead,2023-06-20T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
252881,Cropmead,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
252881,Cropmead,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
252881,Cropmead,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
252881,Cropmead,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
252881,Cropmead,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252881,Cropmead,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
252881,Cropmead,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
252881,Cropmead,2023-06-20T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
252881,Cropmead,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252881,Cropmead,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,33.7
252881,Cropmead,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
252881,Cropmead,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
252881,Cropmead,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
252881,Cropmead,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
252881,Cropmead,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
252881,Cropmead,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
252881,Cropmead,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.89
252881,Cropmead,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
252881,Cropmead,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.6
252881,Cropmead,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,38.63
252881,Cropmead,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.23
252881,Cropmead,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.94
252881,Cropmead,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
252881,Cropmead,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
252881,Cropmead,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
252881,Cropmead,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
252881,Cropmead,2023-06-20T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.0
252881,Cropmead,2023-06-20T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.23
252881,Cropmead,2023-06-20T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.6
252881,Cropmead,2023-06-20T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.23
252881,Cropmead,2023-06-20T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.22
252881,Cropmead,2023-06-20T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.7
252881,Cropmead,2023-06-20T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
252881,Cropmead,2023-06-20T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.2
252881,Cropmead,2023-06-20T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.4
252881,Cropmead,2023-06-20T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.4
252881,Cropmead,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.54
252881,Cropmead,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.7
252881,Cropmead,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.94
252881,Cropmead,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.01
252881,Cropmead,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
252881,Cropmead,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.44
252881,Cropmead,2023-06-20T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
252881,Cropmead,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
252881,Cropmead,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
252881,Cropmead,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
252881,Cropmead,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
252881,Cropmead,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252881,Cropmead,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
252881,Cropmead,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
252881,Cropmead,2023-06-20T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
252881,Cropmead,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252881,Cropmead,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,33.9
252881,Cropmead,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
252881,Cropmead,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
252881,Cropmead,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
252881,Cropmead,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
252881,Cropmead,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
252881,Cropmead,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
252881,Cropmead,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.42
252881,Cropmead,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.13
252881,Cropmead,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.66
252881,Cropmead,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.33
252881,Cropmead,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.81
252881,Cropmead,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.12
252881,Cropmead,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
252881,Cropmead,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
252881,Cropmead,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
252881,Cropmead,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
252881,Cropmead,2023-06-20T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.84
252881,Cropmead,2023-06-20T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.1
252881,Cropmead,2023-06-20T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.48
252881,Cropmead,2023-06-20T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.02
252881,Cropmead,2023-06-20T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.02
252881,Cropmead,2023-06-20T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.52
252881,Cropmead,2023-06-20T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-20T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.3
252881,Cropmead,2023-06-20T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.6
252881,Cropmead,2023-06-20T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.6
252881,Cropmead,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.64
252881,Cropmead,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.16
252881,Cropmead,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.7
252881,Cropmead,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.55
252881,Cropmead,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
252881,Cropmead,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.59
252881,Cropmead,2023-06-20T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
252881,Cropmead,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
252881,Cropmead,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
252881,Cropmead,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
252881,Cropmead,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252881,Cropmead,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
252881,Cropmead,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
252881,Cropmead,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
252881,Cropmead,2023-06-20T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
252881,Cropmead,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
252881,Cropmead,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,34.1
252881,Cropmead,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
252881,Cropmead,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
252881,Cropmead,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
252881,Cropmead,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
252881,Cropmead,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
252881,Cropmead,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
252881,Cropmead,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.4
252881,Cropmead,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.84
252881,Cropmead,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.13
252881,Cropmead,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,39.35
252881,Cropmead,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.82
252881,Cropmead,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.86
252881,Cropmead,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
252881,Cropmead,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
252881,Cropmead,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
252881,Cropmead,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
252881,Cropmead,2023-06-20T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.68
252881,Cropmead,2023-06-20T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.8
252881,Cropmead,2023-06-20T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.19
252881,Cropmead,2023-06-20T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.48
252881,Cropmead,2023-06-20T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.34
252881,Cropmead,2023-06-20T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.87
252881,Cropmead,2023-06-20T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-20T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.4
252881,Cropmead,2023-06-20T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.1
252881,Cropmead,2023-06-20T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.0
252881,Cropmead,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.2
252881,Cropmead,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.85
252881,Cropmead,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.83
252881,Cropmead,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.35
252881,Cropmead,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
252881,Cropmead,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.09
252881,Cropmead,2023-06-20T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
252881,Cropmead,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
252881,Cropmead,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
252881,Cropmead,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
252881,Cropmead,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
252881,Cropmead,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252881,Cropmead,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
252881,Cropmead,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
252881,Cropmead,2023-06-20T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
252881,Cropmead,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252881,Cropmead,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,34.2
252881,Cropmead,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
252881,Cropmead,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
252881,Cropmead,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
252881,Cropmead,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
252881,Cropmead,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
252881,Cropmead,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.3
252881,Cropmead,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
252881,Cropmead,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.75
252881,Cropmead,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.18
252881,Cropmead,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.95
252881,Cropmead,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.06
252881,Cropmead,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
252881,Cropmead,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
252881,Cropmead,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
252881,Cropmead,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
252881,Cropmead,2023-06-20T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.7
252881,Cropmead,2023-06-20T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.75
252881,Cropmead,2023-06-20T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.05
252881,Cropmead,2023-06-20T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.56
252881,Cropmead,2023-06-20T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.33
252881,Cropmead,2023-06-20T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.8
252881,Cropmead,2023-06-20T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
252881,Cropmead,2023-06-20T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.9
252881,Cropmead,2023-06-20T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.0
252881,Cropmead,2023-06-20T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.6
252881,Cropmead,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.84
252881,Cropmead,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.12
252881,Cropmead,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.11
252881,Cropmead,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
252881,Cropmead,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
252881,Cropmead,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.18
252881,Cropmead,2023-06-20T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
252881,Cropmead,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
252881,Cropmead,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
252881,Cropmead,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
252881,Cropmead,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
252881,Cropmead,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252881,Cropmead,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
252881,Cropmead,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
252881,Cropmead,2023-06-20T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
252881,Cropmead,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,34.3
252881,Cropmead,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
252881,Cropmead,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
252881,Cropmead,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
252881,Cropmead,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
252881,Cropmead,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
252881,Cropmead,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
252881,Cropmead,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.64
252881,Cropmead,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
252881,Cropmead,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.71
252881,Cropmead,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.99
252881,Cropmead,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.9
252881,Cropmead,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.12
252881,Cropmead,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
252881,Cropmead,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
252881,Cropmead,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
252881,Cropmead,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
252881,Cropmead,2023-06-20T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.38
252881,Cropmead,2023-06-20T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.52
252881,Cropmead,2023-06-20T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.81
252881,Cropmead,2023-06-20T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.45
252881,Cropmead,2023-06-20T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.11
252881,Cropmead,2023-06-20T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.55
252881,Cropmead,2023-06-20T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
252881,Cropmead,2023-06-20T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.9
252881,Cropmead,2023-06-20T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.9
252881,Cropmead,2023-06-20T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.3
252881,Cropmead,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.91
252881,Cropmead,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.79
252881,Cropmead,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.15
252881,Cropmead,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.26
252881,Cropmead,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
252881,Cropmead,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.22
252881,Cropmead,2023-06-20T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
252881,Cropmead,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
252881,Cropmead,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
252881,Cropmead,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
252881,Cropmead,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
252881,Cropmead,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
252881,Cropmead,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
252881,Cropmead,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
252881,Cropmead,2023-06-20T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
252881,Cropmead,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
252881,Cropmead,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
