Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,34.5
252881,Cropmead,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
252881,Cropmead,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
252881,Cropmead,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
252881,Cropmead,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
252881,Cropmead,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
252881,Cropmead,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
252881,Cropmead,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.92
252881,Cropmead,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
252881,Cropmead,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.49
252881,Cropmead,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.02
252881,Cropmead,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.27
252881,Cropmead,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.12
252881,Cropmead,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
252881,Cropmead,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
252881,Cropmead,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
252881,Cropmead,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
252881,Cropmead,2023-06-20T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.65
252881,Cropmead,2023-06-20T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.63
252881,Cropmead,2023-06-20T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.84
252881,Cropmead,2023-06-20T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.84
252881,Cropmead,2023-06-20T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.49
252881,Cropmead,2023-06-20T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.88
252881,Cropmead,2023-06-20T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
252881,Cropmead,2023-06-20T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.0
252881,Cropmead,2023-06-20T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.5
252881,Cropmead,2023-06-20T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.8
252881,Cropmead,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.56
252881,Cropmead,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.87
252881,Cropmead,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.69
252881,Cropmead,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
252881,Cropmead,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
252881,Cropmead,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.06
252881,Cropmead,2023-06-20T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252881,Cropmead,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
252881,Cropmead,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
252881,Cropmead,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
252881,Cropmead,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
252881,Cropmead,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
252881,Cropmead,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
252881,Cropmead,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
252881,Cropmead,2023-06-20T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
252881,Cropmead,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
252881,Cropmead,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
252881,Cropmead,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,34.6
252881,Cropmead,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
252881,Cropmead,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
252881,Cropmead,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
252881,Cropmead,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
252881,Cropmead,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
252881,Cropmead,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
252881,Cropmead,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.17
252881,Cropmead,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
252881,Cropmead,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.15
252881,Cropmead,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.49
252881,Cropmead,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.42
252881,Cropmead,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,2.25
252881,Cropmead,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
252881,Cropmead,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
252881,Cropmead,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
252881,Cropmead,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
252881,Cropmead,2023-06-20T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.47
252881,Cropmead,2023-06-20T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.56
252881,Cropmead,2023-06-20T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.75
252881,Cropmead,2023-06-20T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.08
252881,Cropmead,2023-06-20T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.47
252881,Cropmead,2023-06-20T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.84
252881,Cropmead,2023-06-20T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
252881,Cropmead,2023-06-20T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.2
252881,Cropmead,2023-06-20T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.2
252881,Cropmead,2023-06-20T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.5
252881,Cropmead,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.65
252881,Cropmead,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.5
252881,Cropmead,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.53
252881,Cropmead,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.73
252881,Cropmead,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
252881,Cropmead,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.83
252881,Cropmead,2023-06-20T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
252881,Cropmead,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
252881,Cropmead,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
252881,Cropmead,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
252881,Cropmead,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
252881,Cropmead,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
252881,Cropmead,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
252881,Cropmead,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
252881,Cropmead,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
252881,Cropmead,2023-06-20T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
252881,Cropmead,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,34.8
252881,Cropmead,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
252881,Cropmead,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
252881,Cropmead,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
252881,Cropmead,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
252881,Cropmead,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
252881,Cropmead,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
252881,Cropmead,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.37
252881,Cropmead,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.51
252881,Cropmead,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.86
252881,Cropmead,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,42.56
252881,Cropmead,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.49
252881,Cropmead,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,1.96
252881,Cropmead,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
252881,Cropmead,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
252881,Cropmead,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
252881,Cropmead,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
252881,Cropmead,2023-06-20T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.39
252881,Cropmead,2023-06-20T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.62
252881,Cropmead,2023-06-20T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.94
252881,Cropmead,2023-06-20T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.23
252881,Cropmead,2023-06-20T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.32
252881,Cropmead,2023-06-20T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.74
252881,Cropmead,2023-06-20T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-20T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.1
252881,Cropmead,2023-06-20T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.7
252881,Cropmead,2023-06-20T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.2
252881,Cropmead,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.91
252881,Cropmead,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.72
252881,Cropmead,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.92
252881,Cropmead,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
252881,Cropmead,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
252881,Cropmead,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.11
252881,Cropmead,2023-06-20T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
252881,Cropmead,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
252881,Cropmead,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
252881,Cropmead,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
252881,Cropmead,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
252881,Cropmead,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
252881,Cropmead,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
252881,Cropmead,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
252881,Cropmead,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
252881,Cropmead,2023-06-20T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
252881,Cropmead,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
252881,Cropmead,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
252881,Cropmead,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
252881,Cropmead,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,34.9
252881,Cropmead,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
252881,Cropmead,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
252881,Cropmead,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
252881,Cropmead,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
252881,Cropmead,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
252881,Cropmead,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
252881,Cropmead,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.28
252881,Cropmead,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
252881,Cropmead,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.79
252881,Cropmead,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.25
252881,Cropmead,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.52
252881,Cropmead,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.1
252881,Cropmead,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
252881,Cropmead,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
252881,Cropmead,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
252881,Cropmead,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
252881,Cropmead,2023-06-20T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.4
252881,Cropmead,2023-06-20T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.69
252881,Cropmead,2023-06-20T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.99
252881,Cropmead,2023-06-20T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.19
252881,Cropmead,2023-06-20T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.34
252881,Cropmead,2023-06-20T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.84
252881,Cropmead,2023-06-20T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
252881,Cropmead,2023-06-20T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.0
252881,Cropmead,2023-06-20T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.8
252881,Cropmead,2023-06-20T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.6
252881,Cropmead,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.95
252881,Cropmead,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.81
252881,Cropmead,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.13
252881,Cropmead,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.9
252881,Cropmead,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
252881,Cropmead,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.21
252881,Cropmead,2023-06-20T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
252881,Cropmead,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
252881,Cropmead,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
252881,Cropmead,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
252881,Cropmead,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
252881,Cropmead,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
252881,Cropmead,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
252881,Cropmead,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
252881,Cropmead,2023-06-20T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252881,Cropmead,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
252881,Cropmead,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,35.1
252881,Cropmead,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
252881,Cropmead,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
252881,Cropmead,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
252881,Cropmead,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
252881,Cropmead,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
252881,Cropmead,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
252881,Cropmead,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.16
252881,Cropmead,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
252881,Cropmead,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.85
252881,Cropmead,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.33
252881,Cropmead,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.66
252881,Cropmead,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,1.74
252881,Cropmead,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
252881,Cropmead,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
252881,Cropmead,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
252881,Cropmead,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
252881,Cropmead,2023-06-20T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.53
252881,Cropmead,2023-06-20T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.83
252881,Cropmead,2023-06-20T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.01
252881,Cropmead,2023-06-20T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.33
252881,Cropmead,2023-06-20T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.52
252881,Cropmead,2023-06-20T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.96
252881,Cropmead,2023-06-20T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
252881,Cropmead,2023-06-20T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.0
252881,Cropmead,2023-06-20T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.9
252881,Cropmead,2023-06-20T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.2
252881,Cropmead,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.18
252881,Cropmead,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.88
252881,Cropmead,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.13
252881,Cropmead,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
252881,Cropmead,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
252881,Cropmead,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.34
252881,Cropmead,2023-06-20T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
252881,Cropmead,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
252881,Cropmead,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
252881,Cropmead,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
252881,Cropmead,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252881,Cropmead,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252881,Cropmead,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
252881,Cropmead,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
252881,Cropmead,2023-06-20T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
252881,Cropmead,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,35.2
252881,Cropmead,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
252881,Cropmead,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
252881,Cropmead,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
252881,Cropmead,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
252881,Cropmead,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
252881,Cropmead,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.57
252881,Cropmead,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
252881,Cropmead,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.83
252881,Cropmead,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.56
252881,Cropmead,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.84
252881,Cropmead,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,2.71
252881,Cropmead,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
252881,Cropmead,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
252881,Cropmead,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
252881,Cropmead,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
252881,Cropmead,2023-06-20T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.65
252881,Cropmead,2023-06-20T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.85
252881,Cropmead,2023-06-20T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.01
252881,Cropmead,2023-06-20T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.38
252881,Cropmead,2023-06-20T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.51
252881,Cropmead,2023-06-20T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.88
252881,Cropmead,2023-06-20T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
252881,Cropmead,2023-06-20T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.3
252881,Cropmead,2023-06-20T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.8
252881,Cropmead,2023-06-20T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.8
252881,Cropmead,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.11
252881,Cropmead,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.47
252881,Cropmead,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.18
252881,Cropmead,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.77
252881,Cropmead,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
252881,Cropmead,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.74
252881,Cropmead,2023-06-20T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.7
252881,Cropmead,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
252881,Cropmead,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
252881,Cropmead,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
252881,Cropmead,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
252881,Cropmead,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
252881,Cropmead,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
252881,Cropmead,2023-06-20T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
252881,Cropmead,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
252881,Cropmead,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
252881,Cropmead,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,35.4
252881,Cropmead,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
252881,Cropmead,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
252881,Cropmead,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
252881,Cropmead,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
252881,Cropmead,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
252881,Cropmead,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
252881,Cropmead,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.25
252881,Cropmead,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
252881,Cropmead,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.76
252881,Cropmead,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
252881,Cropmead,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.86
252881,Cropmead,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,1.62
252881,Cropmead,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
252881,Cropmead,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
252881,Cropmead,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
252881,Cropmead,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
252881,Cropmead,2023-06-20T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.27
252881,Cropmead,2023-06-20T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.54
252881,Cropmead,2023-06-20T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.67
252881,Cropmead,2023-06-20T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.98
252881,Cropmead,2023-06-20T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.19
252881,Cropmead,2023-06-20T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.59
252881,Cropmead,2023-06-20T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
252881,Cropmead,2023-06-20T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.0
252881,Cropmead,2023-06-20T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.0
252881,Cropmead,2023-06-20T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.0
252881,Cropmead,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.02
252881,Cropmead,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.12
252881,Cropmead,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.69
252881,Cropmead,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.01
252881,Cropmead,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
252881,Cropmead,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.39
252881,Cropmead,2023-06-20T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
252881,Cropmead,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
252881,Cropmead,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
252881,Cropmead,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
252881,Cropmead,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
252881,Cropmead,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
252881,Cropmead,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
252881,Cropmead,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
252881,Cropmead,2023-06-20T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
252881,Cropmead,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
252881,Cropmead,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,35.5
252881,Cropmead,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
252881,Cropmead,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
252881,Cropmead,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
252881,Cropmead,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
252881,Cropmead,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
252881,Cropmead,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
252881,Cropmead,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.25
252881,Cropmead,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.01
252881,Cropmead,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.3
252881,Cropmead,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.77
252881,Cropmead,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.46
252881,Cropmead,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.45
252881,Cropmead,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
252881,Cropmead,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
252881,Cropmead,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
252881,Cropmead,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
252881,Cropmead,2023-06-20T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.62
252881,Cropmead,2023-06-20T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.68
252881,Cropmead,2023-06-20T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.79
252881,Cropmead,2023-06-20T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.27
252881,Cropmead,2023-06-20T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.5
252881,Cropmead,2023-06-20T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.83
252881,Cropmead,2023-06-20T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
252881,Cropmead,2023-06-20T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.8
252881,Cropmead,2023-06-20T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.5
252881,Cropmead,2023-06-20T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.3
252881,Cropmead,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.14
252881,Cropmead,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.33
252881,Cropmead,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.07
252881,Cropmead,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
252881,Cropmead,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
252881,Cropmead,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.18
252881,Cropmead,2023-06-20T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
252881,Cropmead,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
252881,Cropmead,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
252881,Cropmead,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
252881,Cropmead,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
252881,Cropmead,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
252881,Cropmead,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
252881,Cropmead,2023-06-20T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
252881,Cropmead,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,35.7
252881,Cropmead,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
252881,Cropmead,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
252881,Cropmead,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
252881,Cropmead,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
252881,Cropmead,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
252881,Cropmead,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
252881,Cropmead,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.1
252881,Cropmead,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.27
252881,Cropmead,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.44
252881,Cropmead,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.03
252881,Cropmead,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.89
252881,Cropmead,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.32
252881,Cropmead,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
252881,Cropmead,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
252881,Cropmead,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
252881,Cropmead,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
252881,Cropmead,2023-06-20T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.74
252881,Cropmead,2023-06-20T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.57
252881,Cropmead,2023-06-20T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.69
252881,Cropmead,2023-06-20T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.94
252881,Cropmead,2023-06-20T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.51
252881,Cropmead,2023-06-20T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.92
252881,Cropmead,2023-06-20T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
252881,Cropmead,2023-06-20T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.4
252881,Cropmead,2023-06-20T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.3
252881,Cropmead,2023-06-20T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.6
252881,Cropmead,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.78
252881,Cropmead,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.97
252881,Cropmead,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.31
252881,Cropmead,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.2
252881,Cropmead,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
252881,Cropmead,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.04
252881,Cropmead,2023-06-20T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
252881,Cropmead,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
252881,Cropmead,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
252881,Cropmead,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
252881,Cropmead,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
252881,Cropmead,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
252881,Cropmead,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
252881,Cropmead,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
252881,Cropmead,2023-06-20T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
252881,Cropmead,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,35.9
252881,Cropmead,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
252881,Cropmead,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
252881,Cropmead,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
252881,Cropmead,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
252881,Cropmead,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
252881,Cropmead,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
252881,Cropmead,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.12
252881,Cropmead,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.54
252881,Cropmead,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.19
252881,Cropmead,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.03
252881,Cropmead,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.25
252881,Cropmead,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.16
252881,Cropmead,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
252881,Cropmead,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
252881,Cropmead,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
252881,Cropmead,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
252881,Cropmead,2023-06-20T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.38
252881,Cropmead,2023-06-20T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.47
252881,Cropmead,2023-06-20T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.54
252881,Cropmead,2023-06-20T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.32
252881,Cropmead,2023-06-20T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.18
252881,Cropmead,2023-06-20T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.51
252881,Cropmead,2023-06-20T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
252881,Cropmead,2023-06-20T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.5
252881,Cropmead,2023-06-20T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.9
252881,Cropmead,2023-06-20T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.5
252881,Cropmead,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.97
252881,Cropmead,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.1
252881,Cropmead,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.17
252881,Cropmead,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
252881,Cropmead,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
252881,Cropmead,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.21
252881,Cropmead,2023-06-20T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
252881,Cropmead,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
252881,Cropmead,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
252881,Cropmead,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
252881,Cropmead,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
252881,Cropmead,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
252881,Cropmead,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
252881,Cropmead,2023-06-20T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
252881,Cropmead,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,36.0
252881,Cropmead,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
252881,Cropmead,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
252881,Cropmead,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
252881,Cropmead,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
252881,Cropmead,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
252881,Cropmead,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
252881,Cropmead,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.81
252881,Cropmead,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.33
252881,Cropmead,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.02
252881,Cropmead,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.68
252881,Cropmead,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.27
252881,Cropmead,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.84
252881,Cropmead,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
252881,Cropmead,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
252881,Cropmead,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
252881,Cropmead,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
252881,Cropmead,2023-06-20T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.46
252881,Cropmead,2023-06-20T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.82
252881,Cropmead,2023-06-20T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.82
252881,Cropmead,2023-06-20T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.26
252881,Cropmead,2023-06-20T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.49
252881,Cropmead,2023-06-20T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.85
252881,Cropmead,2023-06-20T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
252881,Cropmead,2023-06-20T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.7
252881,Cropmead,2023-06-20T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.9
252881,Cropmead,2023-06-20T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.4
252881,Cropmead,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.08
252881,Cropmead,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.4
252881,Cropmead,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.47
252881,Cropmead,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.29
252881,Cropmead,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
252881,Cropmead,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.47
252881,Cropmead,2023-06-20T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
252881,Cropmead,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.4
252881,Cropmead,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.7
252881,Cropmead,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.3
252881,Cropmead,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
252881,Cropmead,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
252881,Cropmead,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
252881,Cropmead,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
252881,Cropmead,2023-06-20T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
252881,Cropmead,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
252881,Cropmead,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
252881,Cropmead,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252881,Cropmead,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,36.2
252881,Cropmead,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
252881,Cropmead,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
252881,Cropmead,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
252881,Cropmead,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
252881,Cropmead,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
252881,Cropmead,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
252881,Cropmead,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.88
252881,Cropmead,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.96
252881,Cropmead,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.66
252881,Cropmead,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.15
252881,Cropmead,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.99
252881,Cropmead,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.8
252881,Cropmead,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
252881,Cropmead,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
252881,Cropmead,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
252881,Cropmead,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
252881,Cropmead,2023-06-20T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.31
252881,Cropmead,2023-06-20T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.66
252881,Cropmead,2023-06-20T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.76
252881,Cropmead,2023-06-20T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.26
252881,Cropmead,2023-06-20T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.36
252881,Cropmead,2023-06-20T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.84
252881,Cropmead,2023-06-20T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
252881,Cropmead,2023-06-20T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.4
252881,Cropmead,2023-06-20T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.2
252881,Cropmead,2023-06-20T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.3
252881,Cropmead,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.72
252881,Cropmead,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.16
252881,Cropmead,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.88
252881,Cropmead,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
252881,Cropmead,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
252881,Cropmead,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.75
252881,Cropmead,2023-06-20T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
252881,Cropmead,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
252881,Cropmead,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
252881,Cropmead,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
252881,Cropmead,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
252881,Cropmead,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
252881,Cropmead,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
252881,Cropmead,2023-06-20T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
252881,Cropmead,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
252881,Cropmead,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252881,Cropmead,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,36.4
252881,Cropmead,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
252881,Cropmead,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
252881,Cropmead,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
252881,Cropmead,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
252881,Cropmead,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
252881,Cropmead,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
252881,Cropmead,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.72
252881,Cropmead,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.72
252881,Cropmead,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.89
252881,Cropmead,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.98
252881,Cropmead,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.43
252881,Cropmead,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.27
252881,Cropmead,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
252881,Cropmead,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
252881,Cropmead,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
