Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
252881,Cropmead,2023-06-20T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.4
252881,Cropmead,2023-06-20T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.72
252881,Cropmead,2023-06-20T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.74
252881,Cropmead,2023-06-20T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.16
252881,Cropmead,2023-06-20T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.29
252881,Cropmead,2023-06-20T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.75
252881,Cropmead,2023-06-20T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
252881,Cropmead,2023-06-20T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.2
252881,Cropmead,2023-06-20T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.1
252881,Cropmead,2023-06-20T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.9
252881,Cropmead,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.16
252881,Cropmead,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.19
252881,Cropmead,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
252881,Cropmead,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
252881,Cropmead,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
252881,Cropmead,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.06
252881,Cropmead,2023-06-20T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
252881,Cropmead,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
252881,Cropmead,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
252881,Cropmead,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
252881,Cropmead,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
252881,Cropmead,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
252881,Cropmead,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
252881,Cropmead,2023-06-20T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
252881,Cropmead,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,36.5
252881,Cropmead,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
252881,Cropmead,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
252881,Cropmead,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
252881,Cropmead,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
252881,Cropmead,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
252881,Cropmead,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
252881,Cropmead,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.14
252881,Cropmead,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.54
252881,Cropmead,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.11
252881,Cropmead,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.24
252881,Cropmead,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.43
252881,Cropmead,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.0
252881,Cropmead,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
252881,Cropmead,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
252881,Cropmead,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
252881,Cropmead,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
252881,Cropmead,2023-06-20T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.14
252881,Cropmead,2023-06-20T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.44
252881,Cropmead,2023-06-20T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.48
252881,Cropmead,2023-06-20T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.98
252881,Cropmead,2023-06-20T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.1
252881,Cropmead,2023-06-20T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.51
252881,Cropmead,2023-06-20T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-20T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.2
252881,Cropmead,2023-06-20T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.0
252881,Cropmead,2023-06-20T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.7
252881,Cropmead,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.95
252881,Cropmead,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.46
252881,Cropmead,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.14
252881,Cropmead,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.48
252881,Cropmead,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
252881,Cropmead,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.34
252881,Cropmead,2023-06-20T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
252881,Cropmead,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
252881,Cropmead,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
252881,Cropmead,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
252881,Cropmead,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252881,Cropmead,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
252881,Cropmead,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
252881,Cropmead,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
252881,Cropmead,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
252881,Cropmead,2023-06-20T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
252881,Cropmead,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
252881,Cropmead,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
252881,Cropmead,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,36.7
252881,Cropmead,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
252881,Cropmead,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
252881,Cropmead,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
252881,Cropmead,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
252881,Cropmead,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
252881,Cropmead,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
252881,Cropmead,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.2
252881,Cropmead,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.93
252881,Cropmead,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.93
252881,Cropmead,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.04
252881,Cropmead,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.06
252881,Cropmead,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.45
252881,Cropmead,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
252881,Cropmead,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
252881,Cropmead,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
252881,Cropmead,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
252881,Cropmead,2023-06-20T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.41
252881,Cropmead,2023-06-20T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.65
252881,Cropmead,2023-06-20T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.67
252881,Cropmead,2023-06-20T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.49
252881,Cropmead,2023-06-20T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.52
252881,Cropmead,2023-06-20T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.81
252881,Cropmead,2023-06-20T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-20T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.3
252881,Cropmead,2023-06-20T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.6
252881,Cropmead,2023-06-20T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.1
252881,Cropmead,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.04
252881,Cropmead,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.56
252881,Cropmead,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.21
252881,Cropmead,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.2
252881,Cropmead,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
252881,Cropmead,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.36
252881,Cropmead,2023-06-20T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
252881,Cropmead,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
252881,Cropmead,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
252881,Cropmead,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
252881,Cropmead,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
252881,Cropmead,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252881,Cropmead,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
252881,Cropmead,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
252881,Cropmead,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252881,Cropmead,2023-06-20T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
252881,Cropmead,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252881,Cropmead,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,36.9
252881,Cropmead,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
252881,Cropmead,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
252881,Cropmead,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
252881,Cropmead,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
252881,Cropmead,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
252881,Cropmead,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
252881,Cropmead,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.67
252881,Cropmead,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.89
252881,Cropmead,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.94
252881,Cropmead,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.3
252881,Cropmead,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.33
252881,Cropmead,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.29
252881,Cropmead,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
252881,Cropmead,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
252881,Cropmead,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
252881,Cropmead,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
252881,Cropmead,2023-06-20T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.67
252881,Cropmead,2023-06-20T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.71
252881,Cropmead,2023-06-20T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.68
252881,Cropmead,2023-06-20T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.78
252881,Cropmead,2023-06-20T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.74
252881,Cropmead,2023-06-20T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.0
252881,Cropmead,2023-06-20T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
252881,Cropmead,2023-06-20T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.0
252881,Cropmead,2023-06-20T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.4
252881,Cropmead,2023-06-20T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.8
252881,Cropmead,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.02
252881,Cropmead,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.5
252881,Cropmead,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.15
252881,Cropmead,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.9
252881,Cropmead,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
252881,Cropmead,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.37
252881,Cropmead,2023-06-20T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
252881,Cropmead,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.7
252881,Cropmead,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
252881,Cropmead,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
252881,Cropmead,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
252881,Cropmead,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252881,Cropmead,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
252881,Cropmead,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
252881,Cropmead,2023-06-20T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
252881,Cropmead,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
252881,Cropmead,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252881,Cropmead,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,37.1
252881,Cropmead,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
252881,Cropmead,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
252881,Cropmead,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
252881,Cropmead,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
252881,Cropmead,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
252881,Cropmead,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
252881,Cropmead,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.01
252881,Cropmead,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.12
252881,Cropmead,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.7
252881,Cropmead,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.7
252881,Cropmead,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.76
252881,Cropmead,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.84
252881,Cropmead,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
252881,Cropmead,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
252881,Cropmead,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
252881,Cropmead,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
252881,Cropmead,2023-06-20T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.71
252881,Cropmead,2023-06-20T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.85
252881,Cropmead,2023-06-20T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.74
252881,Cropmead,2023-06-20T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.05
252881,Cropmead,2023-06-20T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.52
252881,Cropmead,2023-06-20T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.81
252881,Cropmead,2023-06-20T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
252881,Cropmead,2023-06-20T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.0
252881,Cropmead,2023-06-20T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.2
252881,Cropmead,2023-06-20T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.2
252881,Cropmead,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.64
252881,Cropmead,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.33
252881,Cropmead,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.0
252881,Cropmead,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
252881,Cropmead,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
252881,Cropmead,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.8
252881,Cropmead,2023-06-20T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
252881,Cropmead,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
252881,Cropmead,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
252881,Cropmead,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
252881,Cropmead,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
252881,Cropmead,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
252881,Cropmead,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
252881,Cropmead,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
252881,Cropmead,2023-06-20T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
252881,Cropmead,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,37.3
252881,Cropmead,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
252881,Cropmead,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
252881,Cropmead,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
252881,Cropmead,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
252881,Cropmead,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
252881,Cropmead,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
252881,Cropmead,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.71
252881,Cropmead,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.5
252881,Cropmead,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.66
252881,Cropmead,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.06
252881,Cropmead,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.52
252881,Cropmead,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.24
252881,Cropmead,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
252881,Cropmead,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
252881,Cropmead,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
252881,Cropmead,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
252881,Cropmead,2023-06-20T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.74
252881,Cropmead,2023-06-20T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.01
252881,Cropmead,2023-06-20T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.95
252881,Cropmead,2023-06-20T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.55
252881,Cropmead,2023-06-20T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.76
252881,Cropmead,2023-06-20T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.01
252881,Cropmead,2023-06-20T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-20T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.4
252881,Cropmead,2023-06-20T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.1
252881,Cropmead,2023-06-20T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.2
252881,Cropmead,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.97
252881,Cropmead,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.85
252881,Cropmead,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
252881,Cropmead,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.12
252881,Cropmead,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
252881,Cropmead,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.84
252881,Cropmead,2023-06-20T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
252881,Cropmead,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
252881,Cropmead,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
252881,Cropmead,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
252881,Cropmead,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
252881,Cropmead,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252881,Cropmead,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
252881,Cropmead,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
252881,Cropmead,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
252881,Cropmead,2023-06-20T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
252881,Cropmead,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
252881,Cropmead,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
252881,Cropmead,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,37.5
252881,Cropmead,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
252881,Cropmead,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
252881,Cropmead,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
252881,Cropmead,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
252881,Cropmead,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
252881,Cropmead,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
252881,Cropmead,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.35
252881,Cropmead,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.77
252881,Cropmead,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.8
252881,Cropmead,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.32
252881,Cropmead,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.01
252881,Cropmead,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.52
252881,Cropmead,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
252881,Cropmead,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
252881,Cropmead,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
252881,Cropmead,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
252881,Cropmead,2023-06-20T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.77
252881,Cropmead,2023-06-20T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.86
252881,Cropmead,2023-06-20T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.02
252881,Cropmead,2023-06-20T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.67
252881,Cropmead,2023-06-20T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.71
252881,Cropmead,2023-06-20T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.05
252881,Cropmead,2023-06-20T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-20T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.0
252881,Cropmead,2023-06-20T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.7
252881,Cropmead,2023-06-20T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.8
252881,Cropmead,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.85
252881,Cropmead,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.39
252881,Cropmead,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.38
252881,Cropmead,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.95
252881,Cropmead,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
252881,Cropmead,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.26
252881,Cropmead,2023-06-20T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
252881,Cropmead,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
252881,Cropmead,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
252881,Cropmead,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
252881,Cropmead,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
252881,Cropmead,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
252881,Cropmead,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
252881,Cropmead,2023-06-20T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
252881,Cropmead,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
252881,Cropmead,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
252881,Cropmead,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,37.7
252881,Cropmead,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
252881,Cropmead,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
252881,Cropmead,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
252881,Cropmead,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
252881,Cropmead,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
252881,Cropmead,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
252881,Cropmead,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.22
252881,Cropmead,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.86
252881,Cropmead,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.04
252881,Cropmead,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.72
252881,Cropmead,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.82
252881,Cropmead,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.35
252881,Cropmead,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
252881,Cropmead,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
252881,Cropmead,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
252881,Cropmead,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
252881,Cropmead,2023-06-20T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.69
252881,Cropmead,2023-06-20T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.72
252881,Cropmead,2023-06-20T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.97
252881,Cropmead,2023-06-20T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.51
252881,Cropmead,2023-06-20T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.48
252881,Cropmead,2023-06-20T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.84
252881,Cropmead,2023-06-20T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-20T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.0
252881,Cropmead,2023-06-20T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.6
252881,Cropmead,2023-06-20T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.9
252881,Cropmead,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.61
252881,Cropmead,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.01
252881,Cropmead,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
252881,Cropmead,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.35
252881,Cropmead,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
252881,Cropmead,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.7
252881,Cropmead,2023-06-20T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
252881,Cropmead,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
252881,Cropmead,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
252881,Cropmead,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
252881,Cropmead,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
252881,Cropmead,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
252881,Cropmead,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
252881,Cropmead,2023-06-20T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
252881,Cropmead,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
252881,Cropmead,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
252881,Cropmead,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,37.8
252881,Cropmead,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
252881,Cropmead,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
252881,Cropmead,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
252881,Cropmead,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
252881,Cropmead,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
252881,Cropmead,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.88
252881,Cropmead,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.55
252881,Cropmead,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.29
252881,Cropmead,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.48
252881,Cropmead,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.98
252881,Cropmead,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,0.99
252881,Cropmead,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
252881,Cropmead,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
252881,Cropmead,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
252881,Cropmead,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
252881,Cropmead,2023-06-20T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.47
252881,Cropmead,2023-06-20T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.81
252881,Cropmead,2023-06-20T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.87
252881,Cropmead,2023-06-20T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.43
252881,Cropmead,2023-06-20T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.61
252881,Cropmead,2023-06-20T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.94
252881,Cropmead,2023-06-20T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-20T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.4
252881,Cropmead,2023-06-20T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.4
252881,Cropmead,2023-06-20T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.0
252881,Cropmead,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.33
252881,Cropmead,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.22
252881,Cropmead,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.22
252881,Cropmead,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.62
252881,Cropmead,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
252881,Cropmead,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.52
252881,Cropmead,2023-06-20T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
252881,Cropmead,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
252881,Cropmead,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
252881,Cropmead,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
252881,Cropmead,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
252881,Cropmead,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
252881,Cropmead,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
252881,Cropmead,2023-06-20T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
252881,Cropmead,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
252881,Cropmead,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
252881,Cropmead,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,38.1
252881,Cropmead,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
252881,Cropmead,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
252881,Cropmead,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
252881,Cropmead,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
252881,Cropmead,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
252881,Cropmead,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
252881,Cropmead,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.46
252881,Cropmead,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.58
252881,Cropmead,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.37
252881,Cropmead,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.59
252881,Cropmead,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.74
252881,Cropmead,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.18
252881,Cropmead,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
252881,Cropmead,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
252881,Cropmead,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
252881,Cropmead,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
252881,Cropmead,2023-06-20T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.2
252881,Cropmead,2023-06-20T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.6
252881,Cropmead,2023-06-20T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.6
252881,Cropmead,2023-06-20T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.42
252881,Cropmead,2023-06-20T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.71
252881,Cropmead,2023-06-20T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.11
252881,Cropmead,2023-06-20T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-20T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.8
252881,Cropmead,2023-06-20T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.2
252881,Cropmead,2023-06-20T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.1
252881,Cropmead,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.13
252881,Cropmead,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.11
252881,Cropmead,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.92
252881,Cropmead,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
252881,Cropmead,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
252881,Cropmead,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.67
252881,Cropmead,2023-06-20T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
252881,Cropmead,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
252881,Cropmead,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
252881,Cropmead,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
252881,Cropmead,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
252881,Cropmead,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
252881,Cropmead,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
252881,Cropmead,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
252881,Cropmead,2023-06-20T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
252881,Cropmead,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
252881,Cropmead,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252881,Cropmead,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,38.2
252881,Cropmead,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
252881,Cropmead,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
252881,Cropmead,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
252881,Cropmead,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
252881,Cropmead,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
252881,Cropmead,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
252881,Cropmead,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.09
252881,Cropmead,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.02
252881,Cropmead,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.79
252881,Cropmead,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.67
252881,Cropmead,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.47
252881,Cropmead,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.77
252881,Cropmead,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
252881,Cropmead,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
252881,Cropmead,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
252881,Cropmead,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
252881,Cropmead,2023-06-20T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.31
252881,Cropmead,2023-06-20T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.46
252881,Cropmead,2023-06-20T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.53
252881,Cropmead,2023-06-20T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.62
252881,Cropmead,2023-06-20T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.67
252881,Cropmead,2023-06-20T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.07
252881,Cropmead,2023-06-20T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
252881,Cropmead,2023-06-20T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.0
252881,Cropmead,2023-06-20T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.9
252881,Cropmead,2023-06-20T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.0
252881,Cropmead,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.66
252881,Cropmead,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.94
252881,Cropmead,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.57
252881,Cropmead,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.96
252881,Cropmead,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
252881,Cropmead,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.5
252881,Cropmead,2023-06-20T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
252881,Cropmead,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
252881,Cropmead,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
252881,Cropmead,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
252881,Cropmead,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
252881,Cropmead,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
252881,Cropmead,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
252881,Cropmead,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
252881,Cropmead,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
252881,Cropmead,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
252881,Cropmead,2023-06-20T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
252881,Cropmead,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
252881,Cropmead,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
252881,Cropmead,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
252881,Cropmead,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,38.4
252881,Cropmead,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
252881,Cropmead,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
252881,Cropmead,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
252881,Cropmead,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
252881,Cropmead,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
252881,Cropmead,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.12
252881,Cropmead,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.69
252881,Cropmead,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.18
252881,Cropmead,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.09
252881,Cropmead,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.62
252881,Cropmead,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,2.01
252881,Cropmead,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
252881,Cropmead,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
252881,Cropmead,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
252881,Cropmead,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
252881,Cropmead,2023-06-20T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.1
252881,Cropmead,2023-06-20T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.2
252881,Cropmead,2023-06-20T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.16
252881,Cropmead,2023-06-20T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.47
252881,Cropmead,2023-06-20T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.5
252881,Cropmead,2023-06-20T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.72
252881,Cropmead,2023-06-20T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
252881,Cropmead,2023-06-20T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.9
252881,Cropmead,2023-06-20T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.6
252881,Cropmead,2023-06-20T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.0
252881,Cropmead,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.72
252881,Cropmead,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.08
252881,Cropmead,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.65
252881,Cropmead,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
252881,Cropmead,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
252881,Cropmead,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.54
252881,Cropmead,2023-06-20T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
252881,Cropmead,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
252881,Cropmead,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
252881,Cropmead,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
252881,Cropmead,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252881,Cropmead,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
252881,Cropmead,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
252881,Cropmead,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
252881,Cropmead,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
252881,Cropmead,2023-06-20T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
252881,Cropmead,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
252881,Cropmead,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
252881,Cropmead,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,38.6
252881,Cropmead,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
252881,Cropmead,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
252881,Cropmead,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
252881,Cropmead,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
252881,Cropmead,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
252881,Cropmead,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.32
252881,Cropmead,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.27
252881,Cropmead,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.78
252881,Cropmead,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.15
252881,Cropmead,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.49
252881,Cropmead,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,0.32
252881,Cropmead,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
252881,Cropmead,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
252881,Cropmead,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
252881,Cropmead,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
252881,Cropmead,2023-06-20T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.14
252881,Cropmead,2023-06-20T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.49
252881,Cropmead,2023-06-20T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.4
252881,Cropmead,2023-06-20T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.44
252881,Cropmead,2023-06-20T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.79
252881,Cropmead,2023-06-20T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.14
252881,Cropmead,2023-06-20T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
252881,Cropmead,2023-06-20T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.9
252881,Cropmead,2023-06-20T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.3
252881,Cropmead,2023-06-20T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.0
252881,Cropmead,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.65
252881,Cropmead,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.96
252881,Cropmead,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.25
252881,Cropmead,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.97
