Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
252881,Cropmead,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.94
252881,Cropmead,2023-06-20T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
252881,Cropmead,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
252881,Cropmead,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
252881,Cropmead,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
252881,Cropmead,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
252881,Cropmead,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
252881,Cropmead,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
252881,Cropmead,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
252881,Cropmead,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
252881,Cropmead,2023-06-20T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
252881,Cropmead,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
252881,Cropmead,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
252881,Cropmead,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
252881,Cropmead,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,38.9
252881,Cropmead,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
252881,Cropmead,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
252881,Cropmead,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
252881,Cropmead,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
252881,Cropmead,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
252881,Cropmead,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.7
252881,Cropmead,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.1
252881,Cropmead,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.55
252881,Cropmead,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.1
252881,Cropmead,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.84
252881,Cropmead,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.16
252881,Cropmead,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
252881,Cropmead,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
252881,Cropmead,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
252881,Cropmead,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
252881,Cropmead,2023-06-20T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.09
252881,Cropmead,2023-06-20T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.37
252881,Cropmead,2023-06-20T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.33
252881,Cropmead,2023-06-20T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.33
252881,Cropmead,2023-06-20T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.65
252881,Cropmead,2023-06-20T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.94
252881,Cropmead,2023-06-20T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-20T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.4
252881,Cropmead,2023-06-20T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.5
252881,Cropmead,2023-06-20T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.1
252881,Cropmead,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.7
252881,Cropmead,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.42
252881,Cropmead,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.45
252881,Cropmead,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.11
252881,Cropmead,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
252881,Cropmead,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.09
252881,Cropmead,2023-06-20T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
252881,Cropmead,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
252881,Cropmead,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
252881,Cropmead,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
252881,Cropmead,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
252881,Cropmead,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
252881,Cropmead,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
252881,Cropmead,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
252881,Cropmead,2023-06-20T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
252881,Cropmead,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
252881,Cropmead,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
252881,Cropmead,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
252881,Cropmead,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,39.1
252881,Cropmead,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
252881,Cropmead,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
252881,Cropmead,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
252881,Cropmead,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
252881,Cropmead,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
252881,Cropmead,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.95
252881,Cropmead,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.64
252881,Cropmead,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.83
252881,Cropmead,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.27
252881,Cropmead,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.59
252881,Cropmead,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.82
252881,Cropmead,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
252881,Cropmead,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
252881,Cropmead,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
252881,Cropmead,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
252881,Cropmead,2023-06-20T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.01
252881,Cropmead,2023-06-20T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.19
252881,Cropmead,2023-06-20T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.25
252881,Cropmead,2023-06-20T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.25
252881,Cropmead,2023-06-20T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.28
252881,Cropmead,2023-06-20T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.79
252881,Cropmead,2023-06-20T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
252881,Cropmead,2023-06-20T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.7
252881,Cropmead,2023-06-20T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.7
252881,Cropmead,2023-06-20T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.1
252881,Cropmead,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.97
252881,Cropmead,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.53
252881,Cropmead,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
252881,Cropmead,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
252881,Cropmead,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
252881,Cropmead,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.06
252881,Cropmead,2023-06-20T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
252881,Cropmead,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
252881,Cropmead,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
252881,Cropmead,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
252881,Cropmead,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
252881,Cropmead,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
252881,Cropmead,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
252881,Cropmead,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
252881,Cropmead,2023-06-20T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
252881,Cropmead,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252881,Cropmead,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,39.2
252881,Cropmead,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
252881,Cropmead,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
252881,Cropmead,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
252881,Cropmead,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
252881,Cropmead,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
252881,Cropmead,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.83
252881,Cropmead,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.84
252881,Cropmead,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.07
252881,Cropmead,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.86
252881,Cropmead,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.74
252881,Cropmead,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.19
252881,Cropmead,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
252881,Cropmead,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
252881,Cropmead,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
252881,Cropmead,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
252881,Cropmead,2023-06-20T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.97
252881,Cropmead,2023-06-20T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.19
252881,Cropmead,2023-06-20T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.18
252881,Cropmead,2023-06-20T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.45
252881,Cropmead,2023-06-20T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.64
252881,Cropmead,2023-06-20T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.05
252881,Cropmead,2023-06-20T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-20T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.8
252881,Cropmead,2023-06-20T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.1
252881,Cropmead,2023-06-20T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.3
252881,Cropmead,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.72
252881,Cropmead,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.56
252881,Cropmead,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
252881,Cropmead,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.35
252881,Cropmead,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
252881,Cropmead,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.9
252881,Cropmead,2023-06-20T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
252881,Cropmead,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
252881,Cropmead,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
252881,Cropmead,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
252881,Cropmead,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
252881,Cropmead,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252881,Cropmead,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
252881,Cropmead,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
252881,Cropmead,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
252881,Cropmead,2023-06-20T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
252881,Cropmead,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
252881,Cropmead,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252881,Cropmead,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,39.4
252881,Cropmead,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
252881,Cropmead,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
252881,Cropmead,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
252881,Cropmead,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
252881,Cropmead,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
252881,Cropmead,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.81
252881,Cropmead,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.91
252881,Cropmead,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.14
252881,Cropmead,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.55
252881,Cropmead,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.95
252881,Cropmead,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.34
252881,Cropmead,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
252881,Cropmead,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
252881,Cropmead,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
252881,Cropmead,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
252881,Cropmead,2023-06-20T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.2
252881,Cropmead,2023-06-20T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.37
252881,Cropmead,2023-06-20T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.39
252881,Cropmead,2023-06-20T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.54
252881,Cropmead,2023-06-20T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.65
252881,Cropmead,2023-06-20T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.04
252881,Cropmead,2023-06-20T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
252881,Cropmead,2023-06-20T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.3
252881,Cropmead,2023-06-20T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.4
252881,Cropmead,2023-06-20T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.5
252881,Cropmead,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.86
252881,Cropmead,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.49
252881,Cropmead,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
252881,Cropmead,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.1
252881,Cropmead,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
252881,Cropmead,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.07
252881,Cropmead,2023-06-20T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
252881,Cropmead,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
252881,Cropmead,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
252881,Cropmead,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
252881,Cropmead,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
252881,Cropmead,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
252881,Cropmead,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
252881,Cropmead,2023-06-20T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
252881,Cropmead,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
252881,Cropmead,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252881,Cropmead,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,39.5
252881,Cropmead,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
252881,Cropmead,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
252881,Cropmead,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
252881,Cropmead,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
252881,Cropmead,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
252881,Cropmead,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.93
252881,Cropmead,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.17
252881,Cropmead,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.63
252881,Cropmead,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.32
252881,Cropmead,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.85
252881,Cropmead,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.68
252881,Cropmead,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
252881,Cropmead,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
252881,Cropmead,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
252881,Cropmead,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
252881,Cropmead,2023-06-20T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.35
252881,Cropmead,2023-06-20T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.47
252881,Cropmead,2023-06-20T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.38
252881,Cropmead,2023-06-20T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.06
252881,Cropmead,2023-06-20T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.75
252881,Cropmead,2023-06-20T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.17
252881,Cropmead,2023-06-20T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
252881,Cropmead,2023-06-20T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.5
252881,Cropmead,2023-06-20T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.2
252881,Cropmead,2023-06-20T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.0
252881,Cropmead,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.67
252881,Cropmead,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.69
252881,Cropmead,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.8
252881,Cropmead,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.82
252881,Cropmead,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
252881,Cropmead,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.93
252881,Cropmead,2023-06-20T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
252881,Cropmead,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
252881,Cropmead,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
252881,Cropmead,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
252881,Cropmead,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
252881,Cropmead,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252881,Cropmead,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
252881,Cropmead,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
252881,Cropmead,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
252881,Cropmead,2023-06-20T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
252881,Cropmead,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
252881,Cropmead,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252881,Cropmead,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,39.5
252881,Cropmead,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
252881,Cropmead,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
252881,Cropmead,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.66
252881,Cropmead,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
252881,Cropmead,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
252881,Cropmead,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.17
252881,Cropmead,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.92
252881,Cropmead,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.13
252881,Cropmead,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.34
252881,Cropmead,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.78
252881,Cropmead,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.54
252881,Cropmead,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
252881,Cropmead,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
252881,Cropmead,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
252881,Cropmead,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
252881,Cropmead,2023-06-20T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.68
252881,Cropmead,2023-06-20T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.65
252881,Cropmead,2023-06-20T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.64
252881,Cropmead,2023-06-20T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.16
252881,Cropmead,2023-06-20T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.07
252881,Cropmead,2023-06-20T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.43
252881,Cropmead,2023-06-20T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
252881,Cropmead,2023-06-20T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.1
252881,Cropmead,2023-06-20T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.0
252881,Cropmead,2023-06-20T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.0
252881,Cropmead,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.48
252881,Cropmead,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.57
252881,Cropmead,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
252881,Cropmead,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
252881,Cropmead,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
252881,Cropmead,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.03
252881,Cropmead,2023-06-20T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
252881,Cropmead,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
252881,Cropmead,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
252881,Cropmead,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
252881,Cropmead,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
252881,Cropmead,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
252881,Cropmead,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
252881,Cropmead,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
252881,Cropmead,2023-06-20T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
252881,Cropmead,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252881,Cropmead,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,39.6
252881,Cropmead,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.68
252881,Cropmead,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
252881,Cropmead,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.6
252881,Cropmead,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
252881,Cropmead,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
252881,Cropmead,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.52
252881,Cropmead,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.19
252881,Cropmead,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.49
252881,Cropmead,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.61
252881,Cropmead,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.09
252881,Cropmead,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.22
252881,Cropmead,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
252881,Cropmead,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
252881,Cropmead,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
252881,Cropmead,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
252881,Cropmead,2023-06-20T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.64
252881,Cropmead,2023-06-20T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.9
252881,Cropmead,2023-06-20T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.89
252881,Cropmead,2023-06-20T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.43
252881,Cropmead,2023-06-20T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.13
252881,Cropmead,2023-06-20T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.69
252881,Cropmead,2023-06-20T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
252881,Cropmead,2023-06-20T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.1
252881,Cropmead,2023-06-20T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.1
252881,Cropmead,2023-06-20T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.6
252881,Cropmead,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.56
252881,Cropmead,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.09
252881,Cropmead,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
252881,Cropmead,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.54
252881,Cropmead,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
252881,Cropmead,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.97
252881,Cropmead,2023-06-20T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
252881,Cropmead,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
252881,Cropmead,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
252881,Cropmead,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
252881,Cropmead,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
252881,Cropmead,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
252881,Cropmead,2023-06-20T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252881,Cropmead,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252881,Cropmead,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,39.6
252881,Cropmead,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.7
252881,Cropmead,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
252881,Cropmead,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.59
252881,Cropmead,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
252881,Cropmead,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
252881,Cropmead,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
252881,Cropmead,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.03
252881,Cropmead,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.76
252881,Cropmead,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.03
252881,Cropmead,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.58
252881,Cropmead,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.71
252881,Cropmead,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,1.72
252881,Cropmead,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
252881,Cropmead,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
252881,Cropmead,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
252881,Cropmead,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
252881,Cropmead,2023-06-20T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.45
252881,Cropmead,2023-06-20T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.86
252881,Cropmead,2023-06-20T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.81
252881,Cropmead,2023-06-20T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.95
252881,Cropmead,2023-06-20T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.24
252881,Cropmead,2023-06-20T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.81
252881,Cropmead,2023-06-20T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-20T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.3
252881,Cropmead,2023-06-20T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.4
252881,Cropmead,2023-06-20T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.0
252881,Cropmead,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.56
252881,Cropmead,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.53
252881,Cropmead,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
252881,Cropmead,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
252881,Cropmead,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
252881,Cropmead,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.22
252881,Cropmead,2023-06-20T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
252881,Cropmead,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
252881,Cropmead,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
252881,Cropmead,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
252881,Cropmead,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
252881,Cropmead,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
252881,Cropmead,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
252881,Cropmead,2023-06-20T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
252881,Cropmead,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,39.6
252881,Cropmead,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.63
252881,Cropmead,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
252881,Cropmead,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.54
252881,Cropmead,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
252881,Cropmead,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
252881,Cropmead,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
252881,Cropmead,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.83
252881,Cropmead,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.75
252881,Cropmead,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.05
252881,Cropmead,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.4
252881,Cropmead,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.42
252881,Cropmead,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,0.01
252881,Cropmead,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
252881,Cropmead,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
252881,Cropmead,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
252881,Cropmead,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
252881,Cropmead,2023-06-20T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.32
252881,Cropmead,2023-06-20T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.8
252881,Cropmead,2023-06-20T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.8
252881,Cropmead,2023-06-20T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.55
252881,Cropmead,2023-06-20T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.74
252881,Cropmead,2023-06-20T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.51
252881,Cropmead,2023-06-20T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-20T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.6
252881,Cropmead,2023-06-20T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.9
252881,Cropmead,2023-06-20T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.8
252881,Cropmead,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.73
252881,Cropmead,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.75
252881,Cropmead,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.44
252881,Cropmead,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.28
252881,Cropmead,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
252881,Cropmead,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.62
252881,Cropmead,2023-06-20T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
252881,Cropmead,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
252881,Cropmead,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
252881,Cropmead,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
252881,Cropmead,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
252881,Cropmead,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
252881,Cropmead,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
252881,Cropmead,2023-06-20T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
252881,Cropmead,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252881,Cropmead,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,39.5
252881,Cropmead,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.51
252881,Cropmead,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
252881,Cropmead,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.4
252881,Cropmead,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
252881,Cropmead,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.78
252881,Cropmead,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
252881,Cropmead,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.31
252881,Cropmead,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.16
252881,Cropmead,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.12
252881,Cropmead,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,56.62
252881,Cropmead,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.25
252881,Cropmead,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.8
252881,Cropmead,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
252881,Cropmead,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
252881,Cropmead,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
252881,Cropmead,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
252881,Cropmead,2023-06-20T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.1
252881,Cropmead,2023-06-20T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.67
252881,Cropmead,2023-06-20T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.72
252881,Cropmead,2023-06-20T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.93
252881,Cropmead,2023-06-20T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.02
252881,Cropmead,2023-06-20T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.87
252881,Cropmead,2023-06-20T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
252881,Cropmead,2023-06-20T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.5
252881,Cropmead,2023-06-20T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.6
252881,Cropmead,2023-06-20T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.2
252881,Cropmead,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.3
252881,Cropmead,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.76
252881,Cropmead,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.41
252881,Cropmead,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
252881,Cropmead,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
252881,Cropmead,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.08
252881,Cropmead,2023-06-20T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
252881,Cropmead,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
252881,Cropmead,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
252881,Cropmead,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
252881,Cropmead,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
252881,Cropmead,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
252881,Cropmead,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252881,Cropmead,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
252881,Cropmead,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
252881,Cropmead,2023-06-20T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
252881,Cropmead,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,39.5
252881,Cropmead,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.54
252881,Cropmead,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
252881,Cropmead,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.42
252881,Cropmead,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
252881,Cropmead,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.82
252881,Cropmead,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
252881,Cropmead,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.0
252881,Cropmead,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.46
252881,Cropmead,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.43
252881,Cropmead,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.94
252881,Cropmead,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.75
252881,Cropmead,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.09
252881,Cropmead,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
252881,Cropmead,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
252881,Cropmead,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
252881,Cropmead,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
252881,Cropmead,2023-06-20T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.43
252881,Cropmead,2023-06-20T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.91
252881,Cropmead,2023-06-20T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.88
252881,Cropmead,2023-06-20T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.09
252881,Cropmead,2023-06-20T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.07
252881,Cropmead,2023-06-20T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.87
252881,Cropmead,2023-06-20T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-20T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.8
252881,Cropmead,2023-06-20T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.4
252881,Cropmead,2023-06-20T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.6
252881,Cropmead,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.74
252881,Cropmead,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.27
252881,Cropmead,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.1
252881,Cropmead,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.17
252881,Cropmead,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.79
252881,Cropmead,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.92
252881,Cropmead,2023-06-20T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
252881,Cropmead,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
252881,Cropmead,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.9
252881,Cropmead,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.6
252881,Cropmead,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
252881,Cropmead,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
252881,Cropmead,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
252881,Cropmead,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
252881,Cropmead,2023-06-20T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252881,Cropmead,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
252881,Cropmead,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,39.5
252881,Cropmead,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.53
252881,Cropmead,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
252881,Cropmead,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.4
252881,Cropmead,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
252881,Cropmead,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.77
252881,Cropmead,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
252881,Cropmead,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.72
252881,Cropmead,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.31
252881,Cropmead,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.01
252881,Cropmead,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,57.81
252881,Cropmead,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.3
252881,Cropmead,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.23
252881,Cropmead,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
252881,Cropmead,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.9
252881,Cropmead,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
252881,Cropmead,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
252881,Cropmead,2023-06-20T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.06
252881,Cropmead,2023-06-20T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.48
252881,Cropmead,2023-06-20T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.51
252881,Cropmead,2023-06-20T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.77
252881,Cropmead,2023-06-20T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.66
252881,Cropmead,2023-06-20T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.51
252881,Cropmead,2023-06-20T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
252881,Cropmead,2023-06-20T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.7
252881,Cropmead,2023-06-20T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.0
252881,Cropmead,2023-06-20T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.3
252881,Cropmead,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.25
252881,Cropmead,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.78
252881,Cropmead,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.29
252881,Cropmead,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.36
252881,Cropmead,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.07
252881,Cropmead,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.13
252881,Cropmead,2023-06-20T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
252881,Cropmead,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
252881,Cropmead,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.9
252881,Cropmead,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.9
252881,Cropmead,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
252881,Cropmead,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
252881,Cropmead,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252881,Cropmead,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
252881,Cropmead,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
252881,Cropmead,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
252881,Cropmead,2023-06-20T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
252881,Cropmead,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
252881,Cropmead,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
