Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252881,Cropmead,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,39.5
252881,Cropmead,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.53
252881,Cropmead,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
252881,Cropmead,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.44
252881,Cropmead,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
252881,Cropmead,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.78
252881,Cropmead,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
252881,Cropmead,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.51
252881,Cropmead,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.2
252881,Cropmead,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.47
252881,Cropmead,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,58.07
252881,Cropmead,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.33
252881,Cropmead,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.09
252881,Cropmead,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
252881,Cropmead,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.0
252881,Cropmead,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
252881,Cropmead,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
252881,Cropmead,2023-06-20T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.65
252881,Cropmead,2023-06-20T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.89
252881,Cropmead,2023-06-20T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.97
252881,Cropmead,2023-06-20T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.08
252881,Cropmead,2023-06-20T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.93
252881,Cropmead,2023-06-20T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.67
252881,Cropmead,2023-06-20T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
252881,Cropmead,2023-06-20T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.1
252881,Cropmead,2023-06-20T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.7
252881,Cropmead,2023-06-20T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.8
252881,Cropmead,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.92
252881,Cropmead,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-22.37
252881,Cropmead,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.11
252881,Cropmead,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.87
252881,Cropmead,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.26
252881,Cropmead,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.31
252881,Cropmead,2023-06-20T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
252881,Cropmead,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.7
252881,Cropmead,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.2
252881,Cropmead,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.5
252881,Cropmead,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
252881,Cropmead,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
252881,Cropmead,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
252881,Cropmead,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
252881,Cropmead,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
252881,Cropmead,2023-06-20T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
252881,Cropmead,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
252881,Cropmead,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
252881,Cropmead,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
252881,Cropmead,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,39.4
252881,Cropmead,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.55
252881,Cropmead,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
252881,Cropmead,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.46
252881,Cropmead,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
252881,Cropmead,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.76
252881,Cropmead,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
252881,Cropmead,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.31
252881,Cropmead,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.36
252881,Cropmead,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.39
252881,Cropmead,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,64.87
252881,Cropmead,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.71
252881,Cropmead,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.41
252881,Cropmead,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
252881,Cropmead,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.3
252881,Cropmead,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
252881,Cropmead,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
252881,Cropmead,2023-06-20T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.55
252881,Cropmead,2023-06-20T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.53
252881,Cropmead,2023-06-20T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.74
252881,Cropmead,2023-06-20T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.44
252881,Cropmead,2023-06-20T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.97
252881,Cropmead,2023-06-20T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.53
252881,Cropmead,2023-06-20T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
252881,Cropmead,2023-06-20T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.6
252881,Cropmead,2023-06-20T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.5
252881,Cropmead,2023-06-20T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.6
252881,Cropmead,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.41
252881,Cropmead,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-22.14
252881,Cropmead,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.76
252881,Cropmead,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.59
252881,Cropmead,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.54
252881,Cropmead,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.68
252881,Cropmead,2023-06-20T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
252881,Cropmead,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.7
252881,Cropmead,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.3
252881,Cropmead,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.2
252881,Cropmead,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
252881,Cropmead,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
252881,Cropmead,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
252881,Cropmead,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
252881,Cropmead,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
252881,Cropmead,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
252881,Cropmead,2023-06-20T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
252881,Cropmead,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
252881,Cropmead,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
252881,Cropmead,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
252881,Cropmead,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,39.3
252881,Cropmead,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.6
252881,Cropmead,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
252881,Cropmead,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.46
252881,Cropmead,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
252881,Cropmead,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.8
252881,Cropmead,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
252881,Cropmead,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.47
252881,Cropmead,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.43
252881,Cropmead,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.61
252881,Cropmead,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,69.61
252881,Cropmead,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.38
252881,Cropmead,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.91
252881,Cropmead,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
252881,Cropmead,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,335.5
252881,Cropmead,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
252881,Cropmead,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
252881,Cropmead,2023-06-20T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.44
252881,Cropmead,2023-06-20T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.6
252881,Cropmead,2023-06-20T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.81
252881,Cropmead,2023-06-20T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.69
252881,Cropmead,2023-06-20T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.86
252881,Cropmead,2023-06-20T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.6
252881,Cropmead,2023-06-20T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
252881,Cropmead,2023-06-20T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.5
252881,Cropmead,2023-06-20T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.5
252881,Cropmead,2023-06-20T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.7
252881,Cropmead,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.36
252881,Cropmead,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-23.41
252881,Cropmead,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.82
252881,Cropmead,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.2
252881,Cropmead,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.42
252881,Cropmead,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.62
252881,Cropmead,2023-06-20T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
252881,Cropmead,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.2
252881,Cropmead,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.5
252881,Cropmead,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.8
252881,Cropmead,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
252881,Cropmead,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
252881,Cropmead,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
252881,Cropmead,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
252881,Cropmead,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
252881,Cropmead,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
252881,Cropmead,2023-06-20T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
252881,Cropmead,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
252881,Cropmead,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
252881,Cropmead,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
252881,Cropmead,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,39.2
252881,Cropmead,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.61
252881,Cropmead,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
252881,Cropmead,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.5
252881,Cropmead,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
252881,Cropmead,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.81
252881,Cropmead,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
252881,Cropmead,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.97
252881,Cropmead,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.04
252881,Cropmead,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.04
252881,Cropmead,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,68.23
252881,Cropmead,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.41
252881,Cropmead,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.13
252881,Cropmead,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
252881,Cropmead,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.3
252881,Cropmead,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
252881,Cropmead,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
252881,Cropmead,2023-06-20T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.73
252881,Cropmead,2023-06-20T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.09
252881,Cropmead,2023-06-20T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.03
252881,Cropmead,2023-06-20T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.46
252881,Cropmead,2023-06-20T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.99
252881,Cropmead,2023-06-20T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.15
252881,Cropmead,2023-06-20T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
252881,Cropmead,2023-06-20T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.8
252881,Cropmead,2023-06-20T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.1
252881,Cropmead,2023-06-20T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.4
252881,Cropmead,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.24
252881,Cropmead,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-23.03
252881,Cropmead,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.6
252881,Cropmead,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.92
252881,Cropmead,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.8
252881,Cropmead,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.9
252881,Cropmead,2023-06-20T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
252881,Cropmead,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.0
252881,Cropmead,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.5
252881,Cropmead,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.4
252881,Cropmead,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
252881,Cropmead,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
252881,Cropmead,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
252881,Cropmead,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
252881,Cropmead,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
252881,Cropmead,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
252881,Cropmead,2023-06-20T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
252881,Cropmead,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
252881,Cropmead,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
252881,Cropmead,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
252881,Cropmead,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,39.1
252881,Cropmead,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.64
252881,Cropmead,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
252881,Cropmead,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.55
252881,Cropmead,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
252881,Cropmead,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.84
252881,Cropmead,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
252881,Cropmead,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.63
252881,Cropmead,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.69
252881,Cropmead,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.64
252881,Cropmead,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,72.41
252881,Cropmead,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.66
252881,Cropmead,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.44
252881,Cropmead,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
252881,Cropmead,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,346.7
252881,Cropmead,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
252881,Cropmead,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
252881,Cropmead,2023-06-20T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.22
252881,Cropmead,2023-06-20T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.63
252881,Cropmead,2023-06-20T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.71
252881,Cropmead,2023-06-20T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.59
252881,Cropmead,2023-06-20T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.77
252881,Cropmead,2023-06-20T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.98
252881,Cropmead,2023-06-20T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
252881,Cropmead,2023-06-20T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.6
252881,Cropmead,2023-06-20T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.9
252881,Cropmead,2023-06-20T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.8
252881,Cropmead,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.87
252881,Cropmead,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-26.34
252881,Cropmead,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,17.01
252881,Cropmead,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.82
252881,Cropmead,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.5
252881,Cropmead,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-19.68
252881,Cropmead,2023-06-20T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
252881,Cropmead,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.2
252881,Cropmead,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,116.2
252881,Cropmead,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,112.8
252881,Cropmead,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
252881,Cropmead,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
252881,Cropmead,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.3
252881,Cropmead,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
252881,Cropmead,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
252881,Cropmead,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
252881,Cropmead,2023-06-20T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
252881,Cropmead,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
252881,Cropmead,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
252881,Cropmead,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
252881,Cropmead,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,39.0
252881,Cropmead,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.67
252881,Cropmead,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
252881,Cropmead,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.59
252881,Cropmead,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
252881,Cropmead,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.75
252881,Cropmead,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
252881,Cropmead,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.91
252881,Cropmead,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.47
252881,Cropmead,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.19
252881,Cropmead,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,82.07
252881,Cropmead,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.67
252881,Cropmead,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.86
252881,Cropmead,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
252881,Cropmead,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,385.0
252881,Cropmead,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
252881,Cropmead,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
252881,Cropmead,2023-06-20T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.78
252881,Cropmead,2023-06-20T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.27
252881,Cropmead,2023-06-20T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.59
252881,Cropmead,2023-06-20T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.01
252881,Cropmead,2023-06-20T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.33
252881,Cropmead,2023-06-20T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.86
252881,Cropmead,2023-06-20T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-20T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.6
252881,Cropmead,2023-06-20T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.5
252881,Cropmead,2023-06-20T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.0
252881,Cropmead,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.24
252881,Cropmead,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-25.37
252881,Cropmead,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.96
252881,Cropmead,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.26
252881,Cropmead,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.06
252881,Cropmead,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.22
252881,Cropmead,2023-06-20T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
252881,Cropmead,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.8
252881,Cropmead,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.6
252881,Cropmead,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.7
252881,Cropmead,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
252881,Cropmead,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.5
252881,Cropmead,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
252881,Cropmead,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
252881,Cropmead,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
252881,Cropmead,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
252881,Cropmead,2023-06-20T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
252881,Cropmead,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
252881,Cropmead,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
252881,Cropmead,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
252881,Cropmead,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,38.9
252881,Cropmead,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
252881,Cropmead,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
252881,Cropmead,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.71
252881,Cropmead,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
252881,Cropmead,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.85
252881,Cropmead,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
252881,Cropmead,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.44
252881,Cropmead,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.86
252881,Cropmead,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,50.04
252881,Cropmead,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,83.6
252881,Cropmead,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.98
252881,Cropmead,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.45
252881,Cropmead,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
252881,Cropmead,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,390.7
252881,Cropmead,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
252881,Cropmead,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
252881,Cropmead,2023-06-20T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.9
252881,Cropmead,2023-06-20T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.36
252881,Cropmead,2023-06-20T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.92
252881,Cropmead,2023-06-20T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.68
252881,Cropmead,2023-06-20T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.26
252881,Cropmead,2023-06-20T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.65
252881,Cropmead,2023-06-20T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
252881,Cropmead,2023-06-20T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.6
252881,Cropmead,2023-06-20T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.4
252881,Cropmead,2023-06-20T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.3
252881,Cropmead,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.02
252881,Cropmead,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-24.47
252881,Cropmead,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.8
252881,Cropmead,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.29
252881,Cropmead,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.13
252881,Cropmead,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.44
252881,Cropmead,2023-06-20T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
252881,Cropmead,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.9
252881,Cropmead,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.2
252881,Cropmead,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.4
252881,Cropmead,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
252881,Cropmead,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.38
252881,Cropmead,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
252881,Cropmead,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
252881,Cropmead,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
252881,Cropmead,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
252881,Cropmead,2023-06-20T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
252881,Cropmead,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
252881,Cropmead,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
252881,Cropmead,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
252881,Cropmead,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,38.7
252881,Cropmead,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
252881,Cropmead,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
252881,Cropmead,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
252881,Cropmead,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
252881,Cropmead,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
252881,Cropmead,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
252881,Cropmead,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.16
252881,Cropmead,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.21
252881,Cropmead,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.87
252881,Cropmead,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,80.67
252881,Cropmead,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.16
252881,Cropmead,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,2.45
252881,Cropmead,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
252881,Cropmead,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,378.5
252881,Cropmead,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
252881,Cropmead,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
252881,Cropmead,2023-06-20T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.63
252881,Cropmead,2023-06-20T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.19
252881,Cropmead,2023-06-20T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.73
252881,Cropmead,2023-06-20T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.5
252881,Cropmead,2023-06-20T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.62
252881,Cropmead,2023-06-20T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.03
252881,Cropmead,2023-06-20T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
252881,Cropmead,2023-06-20T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.9
252881,Cropmead,2023-06-20T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.0
252881,Cropmead,2023-06-20T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.7
252881,Cropmead,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.87
252881,Cropmead,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-28.31
252881,Cropmead,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,14.41
252881,Cropmead,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.56
252881,Cropmead,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.67
252881,Cropmead,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.84
252881,Cropmead,2023-06-20T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
252881,Cropmead,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.7
252881,Cropmead,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,126.7
252881,Cropmead,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.0
252881,Cropmead,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
252881,Cropmead,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.4
252881,Cropmead,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
252881,Cropmead,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
252881,Cropmead,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
252881,Cropmead,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
252881,Cropmead,2023-06-20T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
252881,Cropmead,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
252881,Cropmead,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
252881,Cropmead,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
252881,Cropmead,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,38.6
252881,Cropmead,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
252881,Cropmead,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
252881,Cropmead,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
252881,Cropmead,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
252881,Cropmead,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.04
252881,Cropmead,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.99
252881,Cropmead,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.09
252881,Cropmead,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,82.69
252881,Cropmead,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.31
252881,Cropmead,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.89
252881,Cropmead,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
252881,Cropmead,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,386.0
252881,Cropmead,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
252881,Cropmead,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
252881,Cropmead,2023-06-20T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.12
252881,Cropmead,2023-06-20T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.73
252881,Cropmead,2023-06-20T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.06
252881,Cropmead,2023-06-20T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.81
252881,Cropmead,2023-06-20T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.08
252881,Cropmead,2023-06-20T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.42
252881,Cropmead,2023-06-20T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
252881,Cropmead,2023-06-20T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.4
252881,Cropmead,2023-06-20T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.9
252881,Cropmead,2023-06-20T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.7
252881,Cropmead,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.27
252881,Cropmead,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.85
252881,Cropmead,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.55
252881,Cropmead,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.49
252881,Cropmead,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.5
252881,Cropmead,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-18.15
252881,Cropmead,2023-06-20T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
252881,Cropmead,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.5
252881,Cropmead,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.8
252881,Cropmead,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.3
252881,Cropmead,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
252881,Cropmead,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
252881,Cropmead,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
252881,Cropmead,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
252881,Cropmead,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
252881,Cropmead,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
252881,Cropmead,2023-06-20T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
252881,Cropmead,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
252881,Cropmead,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
252881,Cropmead,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
252881,Cropmead,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,38.4
252881,Cropmead,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
252881,Cropmead,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
252881,Cropmead,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
252881,Cropmead,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.76
252881,Cropmead,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.86
252881,Cropmead,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.34
252881,Cropmead,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,86.46
252881,Cropmead,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.62
252881,Cropmead,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.12
252881,Cropmead,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
252881,Cropmead,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,405.8
252881,Cropmead,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
252881,Cropmead,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
252881,Cropmead,2023-06-20T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.79
252881,Cropmead,2023-06-20T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.34
252881,Cropmead,2023-06-20T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.89
252881,Cropmead,2023-06-20T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.85
252881,Cropmead,2023-06-20T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.61
252881,Cropmead,2023-06-20T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.97
252881,Cropmead,2023-06-20T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
252881,Cropmead,2023-06-20T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,110.1
252881,Cropmead,2023-06-20T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,98.9
252881,Cropmead,2023-06-20T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.3
252881,Cropmead,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.73
252881,Cropmead,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-22.53
252881,Cropmead,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,14.79
252881,Cropmead,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.37
252881,Cropmead,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.25
252881,Cropmead,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-18.15
252881,Cropmead,2023-06-20T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
252881,Cropmead,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.5
252881,Cropmead,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.3
252881,Cropmead,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.2
252881,Cropmead,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.31
252881,Cropmead,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.78
252881,Cropmead,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
252881,Cropmead,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.11
252881,Cropmead,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
252881,Cropmead,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
252881,Cropmead,2023-06-20T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
252881,Cropmead,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
252881,Cropmead,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
252881,Cropmead,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
252881,Cropmead,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,38.2
252881,Cropmead,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
252881,Cropmead,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
252881,Cropmead,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
252881,Cropmead,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
252881,Cropmead,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.51
252881,Cropmead,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.45
252881,Cropmead,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.84
252881,Cropmead,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,88.73
252881,Cropmead,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.69
252881,Cropmead,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,0.15
252881,Cropmead,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
252881,Cropmead,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,414.3
252881,Cropmead,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
252881,Cropmead,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
252881,Cropmead,2023-06-20T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.66
252881,Cropmead,2023-06-20T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.17
252881,Cropmead,2023-06-20T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.75
252881,Cropmead,2023-06-20T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.92
252881,Cropmead,2023-06-20T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.81
252881,Cropmead,2023-06-20T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.35
252881,Cropmead,2023-06-20T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
252881,Cropmead,2023-06-20T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.6
252881,Cropmead,2023-06-20T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,98.7
252881,Cropmead,2023-06-20T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.0
252881,Cropmead,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.7
252881,Cropmead,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.54
252881,Cropmead,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.72
252881,Cropmead,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.96
252881,Cropmead,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.74
252881,Cropmead,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.83
252881,Cropmead,2023-06-20T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
252881,Cropmead,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.2
252881,Cropmead,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.8
252881,Cropmead,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.5
252881,Cropmead,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
252881,Cropmead,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.29
252881,Cropmead,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
252881,Cropmead,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.17
252881,Cropmead,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
252881,Cropmead,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
252881,Cropmead,2023-06-20T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
252881,Cropmead,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
252881,Cropmead,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
252881,Cropmead,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
252881,Cropmead,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,37.9
252881,Cropmead,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
252881,Cropmead,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
252881,Cropmead,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
252881,Cropmead,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.72
252881,Cropmead,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.38
252881,Cropmead,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.47
252881,Cropmead,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,91.8
252881,Cropmead,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.73
252881,Cropmead,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.34
252881,Cropmead,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
252881,Cropmead,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,434.1
252881,Cropmead,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
252881,Cropmead,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
252881,Cropmead,2023-06-20T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,17.0
252881,Cropmead,2023-06-20T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.32
252881,Cropmead,2023-06-20T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.52
252881,Cropmead,2023-06-20T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.31
252881,Cropmead,2023-06-20T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.08
252881,Cropmead,2023-06-20T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.56
252881,Cropmead,2023-06-20T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
252881,Cropmead,2023-06-20T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,108.4
252881,Cropmead,2023-06-20T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,99.7
252881,Cropmead,2023-06-20T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.9
252881,Cropmead,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.52
252881,Cropmead,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.43
252881,Cropmead,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.0
252881,Cropmead,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.27
252881,Cropmead,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.8
252881,Cropmead,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.18
252881,Cropmead,2023-06-20T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
252881,Cropmead,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
252881,Cropmead,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.4
252881,Cropmead,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.4
252881,Cropmead,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
252881,Cropmead,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.44
252881,Cropmead,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
252881,Cropmead,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.7
252881,Cropmead,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
252881,Cropmead,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
252881,Cropmead,2023-06-20T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
252881,Cropmead,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
252881,Cropmead,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
252881,Cropmead,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
252881,Cropmead,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,37.6
252881,Cropmead,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
252881,Cropmead,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
252881,Cropmead,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
252881,Cropmead,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
252881,Cropmead,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
252881,Cropmead,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,50.55
252881,Cropmead,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-42.9
252881,Cropmead,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,56.99
252881,Cropmead,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,96.44
252881,Cropmead,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.79
252881,Cropmead,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.93
252881,Cropmead,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
