Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,458.3
252881,Cropmead,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
252881,Cropmead,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
252881,Cropmead,2023-06-20T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.85
252881,Cropmead,2023-06-20T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.41
252881,Cropmead,2023-06-20T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.62
252881,Cropmead,2023-06-20T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.71
252881,Cropmead,2023-06-20T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.21
252881,Cropmead,2023-06-20T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.61
252881,Cropmead,2023-06-20T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
252881,Cropmead,2023-06-20T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.4
252881,Cropmead,2023-06-20T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.4
252881,Cropmead,2023-06-20T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.3
252881,Cropmead,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.59
252881,Cropmead,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.41
252881,Cropmead,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.2
252881,Cropmead,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.61
252881,Cropmead,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.86
252881,Cropmead,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.59
252881,Cropmead,2023-06-20T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
252881,Cropmead,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.2
252881,Cropmead,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.9
252881,Cropmead,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.5
252881,Cropmead,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
252881,Cropmead,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.44
252881,Cropmead,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
252881,Cropmead,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.8
252881,Cropmead,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
252881,Cropmead,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
252881,Cropmead,2023-06-20T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
252881,Cropmead,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
252881,Cropmead,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
252881,Cropmead,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
252881,Cropmead,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,37.4
252881,Cropmead,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
252881,Cropmead,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
252881,Cropmead,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
252881,Cropmead,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
252881,Cropmead,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
252881,Cropmead,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,49.76
252881,Cropmead,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-44.54
252881,Cropmead,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,60.12
252881,Cropmead,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,103.25
252881,Cropmead,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.52
252881,Cropmead,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.54
252881,Cropmead,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
252881,Cropmead,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,488.0
252881,Cropmead,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
252881,Cropmead,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
252881,Cropmead,2023-06-20T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.75
252881,Cropmead,2023-06-20T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.26
252881,Cropmead,2023-06-20T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.43
252881,Cropmead,2023-06-20T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.23
252881,Cropmead,2023-06-20T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.19
252881,Cropmead,2023-06-20T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.05
252881,Cropmead,2023-06-20T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
252881,Cropmead,2023-06-20T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.6
252881,Cropmead,2023-06-20T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.8
252881,Cropmead,2023-06-20T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.0
252881,Cropmead,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.81
252881,Cropmead,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-23.56
252881,Cropmead,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,17.31
252881,Cropmead,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.17
252881,Cropmead,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.65
252881,Cropmead,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-18.04
252881,Cropmead,2023-06-20T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
252881,Cropmead,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.1
252881,Cropmead,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.9
252881,Cropmead,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,108.7
252881,Cropmead,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.63
252881,Cropmead,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.93
252881,Cropmead,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
252881,Cropmead,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.15
252881,Cropmead,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
252881,Cropmead,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
252881,Cropmead,2023-06-20T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
252881,Cropmead,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
252881,Cropmead,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
252881,Cropmead,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
252881,Cropmead,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,37.3
252881,Cropmead,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
252881,Cropmead,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
252881,Cropmead,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
252881,Cropmead,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
252881,Cropmead,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
252881,Cropmead,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.45
252881,Cropmead,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.92
252881,Cropmead,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.67
252881,Cropmead,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,91.11
252881,Cropmead,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.85
252881,Cropmead,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.94
252881,Cropmead,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
252881,Cropmead,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,423.7
252881,Cropmead,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
252881,Cropmead,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
252881,Cropmead,2023-06-20T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.88
252881,Cropmead,2023-06-20T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.06
252881,Cropmead,2023-06-20T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.11
252881,Cropmead,2023-06-20T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.69
252881,Cropmead,2023-06-20T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.9
252881,Cropmead,2023-06-20T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.35
252881,Cropmead,2023-06-20T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
252881,Cropmead,2023-06-20T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.4
252881,Cropmead,2023-06-20T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.9
252881,Cropmead,2023-06-20T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.1
252881,Cropmead,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.1
252881,Cropmead,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-29.62
252881,Cropmead,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,16.78
252881,Cropmead,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.44
252881,Cropmead,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.94
252881,Cropmead,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-18.99
252881,Cropmead,2023-06-20T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
252881,Cropmead,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.9
252881,Cropmead,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,132.6
252881,Cropmead,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,110.8
252881,Cropmead,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
252881,Cropmead,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.5
252881,Cropmead,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
252881,Cropmead,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.57
252881,Cropmead,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
252881,Cropmead,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.05
252881,Cropmead,2023-06-20T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
252881,Cropmead,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
252881,Cropmead,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
252881,Cropmead,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
252881,Cropmead,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,37.3
252881,Cropmead,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
252881,Cropmead,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
252881,Cropmead,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
252881,Cropmead,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
252881,Cropmead,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
252881,Cropmead,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.01
252881,Cropmead,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.96
252881,Cropmead,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.81
252881,Cropmead,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.13
252881,Cropmead,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,89.11
252881,Cropmead,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.2
252881,Cropmead,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.24
252881,Cropmead,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
252881,Cropmead,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,415.4
252881,Cropmead,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
252881,Cropmead,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
252881,Cropmead,2023-06-20T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.86
252881,Cropmead,2023-06-20T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.04
252881,Cropmead,2023-06-20T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.06
252881,Cropmead,2023-06-20T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.7
252881,Cropmead,2023-06-20T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.4
252881,Cropmead,2023-06-20T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.18
252881,Cropmead,2023-06-20T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
252881,Cropmead,2023-06-20T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,110.5
252881,Cropmead,2023-06-20T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,100.7
252881,Cropmead,2023-06-20T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.8
252881,Cropmead,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.43
252881,Cropmead,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-29.09
252881,Cropmead,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,17.84
252881,Cropmead,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.89
252881,Cropmead,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.21
252881,Cropmead,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-19.04
252881,Cropmead,2023-06-20T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
252881,Cropmead,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.6
252881,Cropmead,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,130.2
252881,Cropmead,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,113.5
252881,Cropmead,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.26
252881,Cropmead,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.3
252881,Cropmead,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
252881,Cropmead,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.86
252881,Cropmead,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
252881,Cropmead,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.96
252881,Cropmead,2023-06-20T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
252881,Cropmead,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.5
252881,Cropmead,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
252881,Cropmead,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
252881,Cropmead,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,37.1
252881,Cropmead,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
252881,Cropmead,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.59
252881,Cropmead,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
252881,Cropmead,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.63
252881,Cropmead,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
252881,Cropmead,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.02
252881,Cropmead,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.64
252881,Cropmead,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.35
252881,Cropmead,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,55.16
252881,Cropmead,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,92.27
252881,Cropmead,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.94
252881,Cropmead,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.17
252881,Cropmead,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
252881,Cropmead,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,429.8
252881,Cropmead,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
252881,Cropmead,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
252881,Cropmead,2023-06-20T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.61
252881,Cropmead,2023-06-20T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.66
252881,Cropmead,2023-06-20T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.64
252881,Cropmead,2023-06-20T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.09
252881,Cropmead,2023-06-20T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.62
252881,Cropmead,2023-06-20T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.23
252881,Cropmead,2023-06-20T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
252881,Cropmead,2023-06-20T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,107.6
252881,Cropmead,2023-06-20T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.1
252881,Cropmead,2023-06-20T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.3
252881,Cropmead,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.07
252881,Cropmead,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-29.46
252881,Cropmead,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,16.68
252881,Cropmead,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.05
252881,Cropmead,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.62
252881,Cropmead,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-18.93
252881,Cropmead,2023-06-20T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
252881,Cropmead,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.1
252881,Cropmead,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,130.9
252881,Cropmead,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,109.9
252881,Cropmead,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.39
252881,Cropmead,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.3
252881,Cropmead,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
252881,Cropmead,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.74
252881,Cropmead,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
252881,Cropmead,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
252881,Cropmead,2023-06-20T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
252881,Cropmead,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.5
252881,Cropmead,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
252881,Cropmead,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
252881,Cropmead,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,36.9
252881,Cropmead,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
252881,Cropmead,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
252881,Cropmead,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
252881,Cropmead,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
252881,Cropmead,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
252881,Cropmead,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
252881,Cropmead,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.05
252881,Cropmead,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.61
252881,Cropmead,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.67
252881,Cropmead,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,92.97
252881,Cropmead,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.9
252881,Cropmead,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.19
252881,Cropmead,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
252881,Cropmead,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,434.0
252881,Cropmead,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
252881,Cropmead,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
252881,Cropmead,2023-06-20T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.48
252881,Cropmead,2023-06-20T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.52
252881,Cropmead,2023-06-20T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.41
252881,Cropmead,2023-06-20T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.83
252881,Cropmead,2023-06-20T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.91
252881,Cropmead,2023-06-20T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.36
252881,Cropmead,2023-06-20T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
252881,Cropmead,2023-06-20T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.9
252881,Cropmead,2023-06-20T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.3
252881,Cropmead,2023-06-20T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.4
252881,Cropmead,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.14
252881,Cropmead,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-29.39
252881,Cropmead,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,15.7
252881,Cropmead,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.32
252881,Cropmead,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.64
252881,Cropmead,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-18.27
252881,Cropmead,2023-06-20T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
252881,Cropmead,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.4
252881,Cropmead,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,129.9
252881,Cropmead,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.7
252881,Cropmead,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
252881,Cropmead,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
252881,Cropmead,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
252881,Cropmead,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.44
252881,Cropmead,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
252881,Cropmead,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.39
252881,Cropmead,2023-06-20T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
252881,Cropmead,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
252881,Cropmead,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
252881,Cropmead,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
252881,Cropmead,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,36.8
252881,Cropmead,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
252881,Cropmead,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
252881,Cropmead,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
252881,Cropmead,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
252881,Cropmead,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.39
252881,Cropmead,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.79
252881,Cropmead,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.81
252881,Cropmead,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,87.36
252881,Cropmead,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.61
252881,Cropmead,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.57
252881,Cropmead,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
252881,Cropmead,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,405.9
252881,Cropmead,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
252881,Cropmead,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
252881,Cropmead,2023-06-20T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.0
252881,Cropmead,2023-06-20T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.25
252881,Cropmead,2023-06-20T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.26
252881,Cropmead,2023-06-20T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.9
252881,Cropmead,2023-06-20T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.56
252881,Cropmead,2023-06-20T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.27
252881,Cropmead,2023-06-20T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
252881,Cropmead,2023-06-20T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.3
252881,Cropmead,2023-06-20T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.1
252881,Cropmead,2023-06-20T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.2
252881,Cropmead,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.34
252881,Cropmead,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-25.74
252881,Cropmead,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.35
252881,Cropmead,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.48
252881,Cropmead,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.16
252881,Cropmead,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.47
252881,Cropmead,2023-06-20T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
252881,Cropmead,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.3
252881,Cropmead,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.5
252881,Cropmead,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.8
252881,Cropmead,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
252881,Cropmead,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
252881,Cropmead,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
252881,Cropmead,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
252881,Cropmead,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
252881,Cropmead,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
252881,Cropmead,2023-06-20T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
252881,Cropmead,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
252881,Cropmead,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
252881,Cropmead,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
252881,Cropmead,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,36.6
252881,Cropmead,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
252881,Cropmead,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
252881,Cropmead,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
252881,Cropmead,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
252881,Cropmead,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
252881,Cropmead,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.13
252881,Cropmead,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.04
252881,Cropmead,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.93
252881,Cropmead,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,79.58
252881,Cropmead,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.14
252881,Cropmead,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.72
252881,Cropmead,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
252881,Cropmead,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,372.1
252881,Cropmead,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
252881,Cropmead,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
252881,Cropmead,2023-06-20T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.3
252881,Cropmead,2023-06-20T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.56
252881,Cropmead,2023-06-20T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.75
252881,Cropmead,2023-06-20T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.41
252881,Cropmead,2023-06-20T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.41
252881,Cropmead,2023-06-20T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.23
252881,Cropmead,2023-06-20T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
252881,Cropmead,2023-06-20T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.9
252881,Cropmead,2023-06-20T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.6
252881,Cropmead,2023-06-20T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.9
252881,Cropmead,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.86
252881,Cropmead,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-19.12
252881,Cropmead,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.23
252881,Cropmead,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
252881,Cropmead,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.48
252881,Cropmead,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.4
252881,Cropmead,2023-06-20T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
252881,Cropmead,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
252881,Cropmead,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.2
252881,Cropmead,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
252881,Cropmead,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
252881,Cropmead,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.83
252881,Cropmead,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
252881,Cropmead,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.74
252881,Cropmead,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
252881,Cropmead,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
252881,Cropmead,2023-06-20T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
252881,Cropmead,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
252881,Cropmead,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
252881,Cropmead,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
252881,Cropmead,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,36.4
252881,Cropmead,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
252881,Cropmead,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
252881,Cropmead,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
252881,Cropmead,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
252881,Cropmead,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
252881,Cropmead,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
252881,Cropmead,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.7
252881,Cropmead,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.68
252881,Cropmead,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.42
252881,Cropmead,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,78.47
252881,Cropmead,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.8
252881,Cropmead,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.23
252881,Cropmead,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
252881,Cropmead,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,371.3
252881,Cropmead,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
252881,Cropmead,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
252881,Cropmead,2023-06-20T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.21
252881,Cropmead,2023-06-20T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.37
252881,Cropmead,2023-06-20T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.87
252881,Cropmead,2023-06-20T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.31
252881,Cropmead,2023-06-20T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.55
252881,Cropmead,2023-06-20T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.98
252881,Cropmead,2023-06-20T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
252881,Cropmead,2023-06-20T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.9
252881,Cropmead,2023-06-20T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.8
252881,Cropmead,2023-06-20T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.2
252881,Cropmead,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.01
252881,Cropmead,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-26.22
252881,Cropmead,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.41
252881,Cropmead,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.5
252881,Cropmead,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.78
252881,Cropmead,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.25
252881,Cropmead,2023-06-20T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
252881,Cropmead,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.9
252881,Cropmead,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,117.4
252881,Cropmead,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.6
252881,Cropmead,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.11
252881,Cropmead,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.16
252881,Cropmead,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
252881,Cropmead,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.58
252881,Cropmead,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
252881,Cropmead,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.08
252881,Cropmead,2023-06-20T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
252881,Cropmead,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
252881,Cropmead,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
252881,Cropmead,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
252881,Cropmead,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,36.3
252881,Cropmead,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
252881,Cropmead,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
252881,Cropmead,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
252881,Cropmead,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
252881,Cropmead,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
252881,Cropmead,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
252881,Cropmead,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.7
252881,Cropmead,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.17
252881,Cropmead,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.74
252881,Cropmead,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,81.88
252881,Cropmead,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.96
252881,Cropmead,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.25
252881,Cropmead,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
252881,Cropmead,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,388.9
252881,Cropmead,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
252881,Cropmead,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
252881,Cropmead,2023-06-20T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.03
252881,Cropmead,2023-06-20T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.09
252881,Cropmead,2023-06-20T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.2
252881,Cropmead,2023-06-20T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.37
252881,Cropmead,2023-06-20T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.14
252881,Cropmead,2023-06-20T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.82
252881,Cropmead,2023-06-20T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
252881,Cropmead,2023-06-20T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.7
252881,Cropmead,2023-06-20T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.0
252881,Cropmead,2023-06-20T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.8
252881,Cropmead,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.91
252881,Cropmead,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-28.93
252881,Cropmead,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,15.66
252881,Cropmead,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.2
252881,Cropmead,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.67
252881,Cropmead,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-18.09
252881,Cropmead,2023-06-20T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
252881,Cropmead,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.6
252881,Cropmead,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,128.8
252881,Cropmead,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.7
252881,Cropmead,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
252881,Cropmead,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.83
252881,Cropmead,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
252881,Cropmead,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.74
252881,Cropmead,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
252881,Cropmead,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
252881,Cropmead,2023-06-20T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
252881,Cropmead,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
252881,Cropmead,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
252881,Cropmead,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
252881,Cropmead,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,36.1
252881,Cropmead,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
252881,Cropmead,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.54
252881,Cropmead,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
252881,Cropmead,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
252881,Cropmead,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
252881,Cropmead,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.78
252881,Cropmead,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.47
252881,Cropmead,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.78
252881,Cropmead,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,50.31
252881,Cropmead,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,86.67
252881,Cropmead,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.08
252881,Cropmead,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.65
252881,Cropmead,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
252881,Cropmead,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,405.5
252881,Cropmead,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
252881,Cropmead,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
252881,Cropmead,2023-06-20T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.39
252881,Cropmead,2023-06-20T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.27
252881,Cropmead,2023-06-20T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.47
252881,Cropmead,2023-06-20T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.29
252881,Cropmead,2023-06-20T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.35
252881,Cropmead,2023-06-20T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.88
252881,Cropmead,2023-06-20T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
252881,Cropmead,2023-06-20T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.3
252881,Cropmead,2023-06-20T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.9
252881,Cropmead,2023-06-20T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.5
252881,Cropmead,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.77
252881,Cropmead,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-29.05
252881,Cropmead,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,14.32
252881,Cropmead,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.01
252881,Cropmead,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.61
252881,Cropmead,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-18.33
252881,Cropmead,2023-06-20T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
252881,Cropmead,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.1
252881,Cropmead,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,128.1
252881,Cropmead,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.0
252881,Cropmead,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.32
252881,Cropmead,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.96
252881,Cropmead,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.43
252881,Cropmead,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.13
252881,Cropmead,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.02
252881,Cropmead,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.04
252881,Cropmead,2023-06-20T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
252881,Cropmead,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
252881,Cropmead,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
252881,Cropmead,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
252881,Cropmead,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,36.0
252881,Cropmead,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
252881,Cropmead,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
252881,Cropmead,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
252881,Cropmead,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
252881,Cropmead,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
252881,Cropmead,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.97
252881,Cropmead,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.44
252881,Cropmead,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.91
252881,Cropmead,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.82
252881,Cropmead,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,84.02
252881,Cropmead,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.87
252881,Cropmead,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.76
252881,Cropmead,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
252881,Cropmead,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,399.8
252881,Cropmead,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
252881,Cropmead,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
252881,Cropmead,2023-06-20T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.61
252881,Cropmead,2023-06-20T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.66
252881,Cropmead,2023-06-20T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.89
252881,Cropmead,2023-06-20T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.17
252881,Cropmead,2023-06-20T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.36
252881,Cropmead,2023-06-20T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.92
252881,Cropmead,2023-06-20T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
252881,Cropmead,2023-06-20T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.7
252881,Cropmead,2023-06-20T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.5
252881,Cropmead,2023-06-20T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.1
252881,Cropmead,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.64
252881,Cropmead,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-26.43
252881,Cropmead,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.5
252881,Cropmead,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.43
252881,Cropmead,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.18
252881,Cropmead,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.44
252881,Cropmead,2023-06-20T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
252881,Cropmead,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.5
252881,Cropmead,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,115.2
252881,Cropmead,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.9
252881,Cropmead,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.55
252881,Cropmead,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.27
252881,Cropmead,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.7
252881,Cropmead,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
252881,Cropmead,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
252881,Cropmead,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.82
252881,Cropmead,2023-06-20T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
252881,Cropmead,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
252881,Cropmead,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
252881,Cropmead,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
252881,Cropmead,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,35.9
252881,Cropmead,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
252881,Cropmead,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
252881,Cropmead,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
252881,Cropmead,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
252881,Cropmead,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
252881,Cropmead,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.93
252881,Cropmead,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.35
252881,Cropmead,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.62
252881,Cropmead,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,82.0
252881,Cropmead,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.59
252881,Cropmead,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.81
252881,Cropmead,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
252881,Cropmead,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,390.3
252881,Cropmead,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
252881,Cropmead,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
252881,Cropmead,2023-06-20T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.37
252881,Cropmead,2023-06-20T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.51
252881,Cropmead,2023-06-20T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.8
252881,Cropmead,2023-06-20T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.34
252881,Cropmead,2023-06-20T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.93
252881,Cropmead,2023-06-20T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.83
252881,Cropmead,2023-06-20T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
252881,Cropmead,2023-06-20T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.9
252881,Cropmead,2023-06-20T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.3
252881,Cropmead,2023-06-20T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.0
252881,Cropmead,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.4
