Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-27.67
252881,Cropmead,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.28
252881,Cropmead,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.78
252881,Cropmead,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.81
252881,Cropmead,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.56
252881,Cropmead,2023-06-20T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
252881,Cropmead,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.9
252881,Cropmead,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,121.4
252881,Cropmead,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.4
252881,Cropmead,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.51
252881,Cropmead,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.17
252881,Cropmead,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.74
252881,Cropmead,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.64
252881,Cropmead,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
252881,Cropmead,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
252881,Cropmead,2023-06-20T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
252881,Cropmead,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
252881,Cropmead,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
252881,Cropmead,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
252881,Cropmead,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,35.7
252881,Cropmead,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
252881,Cropmead,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
252881,Cropmead,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
252881,Cropmead,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
252881,Cropmead,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
252881,Cropmead,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.97
252881,Cropmead,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.03
252881,Cropmead,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.19
252881,Cropmead,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,81.14
252881,Cropmead,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.96
252881,Cropmead,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.3
252881,Cropmead,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
252881,Cropmead,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,384.3
252881,Cropmead,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
252881,Cropmead,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
252881,Cropmead,2023-06-20T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.46
252881,Cropmead,2023-06-20T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.62
252881,Cropmead,2023-06-20T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.6
252881,Cropmead,2023-06-20T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.99
252881,Cropmead,2023-06-20T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.76
252881,Cropmead,2023-06-20T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.72
252881,Cropmead,2023-06-20T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
252881,Cropmead,2023-06-20T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.8
252881,Cropmead,2023-06-20T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.7
252881,Cropmead,2023-06-20T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.4
252881,Cropmead,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.46
252881,Cropmead,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-24.45
252881,Cropmead,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,16.95
252881,Cropmead,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.91
252881,Cropmead,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.76
252881,Cropmead,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.36
252881,Cropmead,2023-06-20T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
252881,Cropmead,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.6
252881,Cropmead,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.4
252881,Cropmead,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.4
252881,Cropmead,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.32
252881,Cropmead,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.94
252881,Cropmead,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.31
252881,Cropmead,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.41
252881,Cropmead,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
252881,Cropmead,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.55
252881,Cropmead,2023-06-20T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
252881,Cropmead,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
252881,Cropmead,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
252881,Cropmead,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
252881,Cropmead,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,35.5
252881,Cropmead,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
252881,Cropmead,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
252881,Cropmead,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
252881,Cropmead,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.81
252881,Cropmead,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.43
252881,Cropmead,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,55.23
252881,Cropmead,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,86.38
252881,Cropmead,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.72
252881,Cropmead,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.63
252881,Cropmead,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
252881,Cropmead,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,404.3
252881,Cropmead,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
252881,Cropmead,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
252881,Cropmead,2023-06-20T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.93
252881,Cropmead,2023-06-20T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.18
252881,Cropmead,2023-06-20T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.06
252881,Cropmead,2023-06-20T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.43
252881,Cropmead,2023-06-20T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.88
252881,Cropmead,2023-06-20T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.81
252881,Cropmead,2023-06-20T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
252881,Cropmead,2023-06-20T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.6
252881,Cropmead,2023-06-20T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.1
252881,Cropmead,2023-06-20T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.0
252881,Cropmead,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.19
252881,Cropmead,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.94
252881,Cropmead,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.35
252881,Cropmead,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.16
252881,Cropmead,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.04
252881,Cropmead,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.54
252881,Cropmead,2023-06-20T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
252881,Cropmead,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.2
252881,Cropmead,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.1
252881,Cropmead,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.8
252881,Cropmead,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.77
252881,Cropmead,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.15
252881,Cropmead,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.44
252881,Cropmead,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.6
252881,Cropmead,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.6
252881,Cropmead,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.6
252881,Cropmead,2023-06-20T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
252881,Cropmead,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.5
252881,Cropmead,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.6
252881,Cropmead,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.9
252881,Cropmead,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,35.3
252881,Cropmead,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
252881,Cropmead,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
252881,Cropmead,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
252881,Cropmead,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.85
252881,Cropmead,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
252881,Cropmead,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.07
252881,Cropmead,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.24
252881,Cropmead,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.92
252881,Cropmead,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,91.09
252881,Cropmead,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.86
252881,Cropmead,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.14
252881,Cropmead,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
252881,Cropmead,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,426.5
252881,Cropmead,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
252881,Cropmead,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
252881,Cropmead,2023-06-20T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.28
252881,Cropmead,2023-06-20T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.79
252881,Cropmead,2023-06-20T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.62
252881,Cropmead,2023-06-20T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.08
252881,Cropmead,2023-06-20T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.27
252881,Cropmead,2023-06-20T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.01
252881,Cropmead,2023-06-20T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
252881,Cropmead,2023-06-20T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.4
252881,Cropmead,2023-06-20T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.1
252881,Cropmead,2023-06-20T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.3
252881,Cropmead,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.68
252881,Cropmead,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.06
252881,Cropmead,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.43
252881,Cropmead,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
252881,Cropmead,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.33
252881,Cropmead,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.57
252881,Cropmead,2023-06-20T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
252881,Cropmead,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
252881,Cropmead,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
252881,Cropmead,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.4
252881,Cropmead,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.01
252881,Cropmead,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.46
252881,Cropmead,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.95
252881,Cropmead,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.22
252881,Cropmead,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
252881,Cropmead,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.34
252881,Cropmead,2023-06-20T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
252881,Cropmead,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.5
252881,Cropmead,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.2
252881,Cropmead,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.7
252881,Cropmead,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,35.1
252881,Cropmead,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
252881,Cropmead,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
252881,Cropmead,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
252881,Cropmead,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
252881,Cropmead,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.79
252881,Cropmead,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
252881,Cropmead,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.61
252881,Cropmead,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.84
252881,Cropmead,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.18
252881,Cropmead,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,84.63
252881,Cropmead,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.66
252881,Cropmead,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.22
252881,Cropmead,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
252881,Cropmead,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,398.2
252881,Cropmead,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
252881,Cropmead,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
252881,Cropmead,2023-06-20T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.25
252881,Cropmead,2023-06-20T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.79
252881,Cropmead,2023-06-20T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.75
252881,Cropmead,2023-06-20T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.71
252881,Cropmead,2023-06-20T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.43
252881,Cropmead,2023-06-20T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.47
252881,Cropmead,2023-06-20T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
252881,Cropmead,2023-06-20T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.4
252881,Cropmead,2023-06-20T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.6
252881,Cropmead,2023-06-20T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.3
252881,Cropmead,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.96
252881,Cropmead,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.79
252881,Cropmead,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.07
252881,Cropmead,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.58
252881,Cropmead,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.88
252881,Cropmead,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.48
252881,Cropmead,2023-06-20T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
252881,Cropmead,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.5
252881,Cropmead,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.3
252881,Cropmead,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.9
252881,Cropmead,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.82
252881,Cropmead,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.26
252881,Cropmead,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.01
252881,Cropmead,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.68
252881,Cropmead,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.08
252881,Cropmead,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.21
252881,Cropmead,2023-06-20T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
252881,Cropmead,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.3
252881,Cropmead,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.6
252881,Cropmead,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.3
252881,Cropmead,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,35.0
252881,Cropmead,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
252881,Cropmead,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
252881,Cropmead,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
252881,Cropmead,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
252881,Cropmead,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.8
252881,Cropmead,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
252881,Cropmead,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.76
252881,Cropmead,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.01
252881,Cropmead,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,55.85
252881,Cropmead,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,88.9
252881,Cropmead,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.36
252881,Cropmead,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.39
252881,Cropmead,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
252881,Cropmead,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,419.5
252881,Cropmead,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
252881,Cropmead,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
252881,Cropmead,2023-06-20T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.27
252881,Cropmead,2023-06-20T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.63
252881,Cropmead,2023-06-20T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.76
252881,Cropmead,2023-06-20T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.25
252881,Cropmead,2023-06-20T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.53
252881,Cropmead,2023-06-20T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.73
252881,Cropmead,2023-06-20T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
252881,Cropmead,2023-06-20T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.8
252881,Cropmead,2023-06-20T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.1
252881,Cropmead,2023-06-20T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.8
252881,Cropmead,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.09
252881,Cropmead,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.38
252881,Cropmead,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.25
252881,Cropmead,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.55
252881,Cropmead,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.9
252881,Cropmead,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.36
252881,Cropmead,2023-06-20T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
252881,Cropmead,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
252881,Cropmead,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.3
252881,Cropmead,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.8
252881,Cropmead,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.33
252881,Cropmead,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.92
252881,Cropmead,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.63
252881,Cropmead,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.4
252881,Cropmead,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.07
252881,Cropmead,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.13
252881,Cropmead,2023-06-20T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
252881,Cropmead,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.8
252881,Cropmead,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
252881,Cropmead,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.6
252881,Cropmead,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,34.8
252881,Cropmead,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
252881,Cropmead,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
252881,Cropmead,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
252881,Cropmead,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
252881,Cropmead,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.57
252881,Cropmead,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.34
252881,Cropmead,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.16
252881,Cropmead,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,82.38
252881,Cropmead,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.47
252881,Cropmead,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.03
252881,Cropmead,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
252881,Cropmead,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,389.9
252881,Cropmead,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
252881,Cropmead,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
252881,Cropmead,2023-06-20T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.09
252881,Cropmead,2023-06-20T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.28
252881,Cropmead,2023-06-20T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.47
252881,Cropmead,2023-06-20T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.39
252881,Cropmead,2023-06-20T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.39
252881,Cropmead,2023-06-20T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.17
252881,Cropmead,2023-06-20T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
252881,Cropmead,2023-06-20T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.7
252881,Cropmead,2023-06-20T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.5
252881,Cropmead,2023-06-20T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.2
252881,Cropmead,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.82
252881,Cropmead,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.26
252881,Cropmead,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.22
252881,Cropmead,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.32
252881,Cropmead,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.06
252881,Cropmead,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.49
252881,Cropmead,2023-06-20T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
252881,Cropmead,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
252881,Cropmead,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
252881,Cropmead,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.6
252881,Cropmead,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.31
252881,Cropmead,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.03
252881,Cropmead,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.95
252881,Cropmead,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.9
252881,Cropmead,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.12
252881,Cropmead,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.39
252881,Cropmead,2023-06-20T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
252881,Cropmead,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.3
252881,Cropmead,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
252881,Cropmead,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.9
252881,Cropmead,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,34.6
252881,Cropmead,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
252881,Cropmead,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
252881,Cropmead,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
252881,Cropmead,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
252881,Cropmead,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
252881,Cropmead,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
252881,Cropmead,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.18
252881,Cropmead,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.77
252881,Cropmead,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.46
252881,Cropmead,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,82.58
252881,Cropmead,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.6
252881,Cropmead,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.32
252881,Cropmead,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
252881,Cropmead,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,386.0
252881,Cropmead,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
252881,Cropmead,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
252881,Cropmead,2023-06-20T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.63
252881,Cropmead,2023-06-20T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.62
252881,Cropmead,2023-06-20T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.41
252881,Cropmead,2023-06-20T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.56
252881,Cropmead,2023-06-20T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.41
252881,Cropmead,2023-06-20T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.6
252881,Cropmead,2023-06-20T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
252881,Cropmead,2023-06-20T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.4
252881,Cropmead,2023-06-20T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.5
252881,Cropmead,2023-06-20T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.0
252881,Cropmead,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.16
252881,Cropmead,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.37
252881,Cropmead,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.3
252881,Cropmead,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.59
252881,Cropmead,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.28
252881,Cropmead,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.04
252881,Cropmead,2023-06-20T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
252881,Cropmead,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
252881,Cropmead,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.2
252881,Cropmead,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.7
252881,Cropmead,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.56
252881,Cropmead,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.3
252881,Cropmead,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.44
252881,Cropmead,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.46
252881,Cropmead,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.6
252881,Cropmead,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.54
252881,Cropmead,2023-06-20T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
252881,Cropmead,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.2
252881,Cropmead,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.3
252881,Cropmead,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,34.4
252881,Cropmead,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
252881,Cropmead,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
252881,Cropmead,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
252881,Cropmead,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
252881,Cropmead,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
252881,Cropmead,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
252881,Cropmead,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.38
252881,Cropmead,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.67
252881,Cropmead,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.57
252881,Cropmead,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,80.96
252881,Cropmead,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.1
252881,Cropmead,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.2
252881,Cropmead,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
252881,Cropmead,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,379.6
252881,Cropmead,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
252881,Cropmead,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
252881,Cropmead,2023-06-20T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.03
252881,Cropmead,2023-06-20T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.17
252881,Cropmead,2023-06-20T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.8
252881,Cropmead,2023-06-20T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.88
252881,Cropmead,2023-06-20T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.5
252881,Cropmead,2023-06-20T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.68
252881,Cropmead,2023-06-20T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
252881,Cropmead,2023-06-20T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.0
252881,Cropmead,2023-06-20T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.6
252881,Cropmead,2023-06-20T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.8
252881,Cropmead,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.61
252881,Cropmead,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.29
252881,Cropmead,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.66
252881,Cropmead,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.7
252881,Cropmead,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.14
252881,Cropmead,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.23
252881,Cropmead,2023-06-20T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
252881,Cropmead,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.9
252881,Cropmead,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.9
252881,Cropmead,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.0
252881,Cropmead,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.54
252881,Cropmead,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.08
252881,Cropmead,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.11
252881,Cropmead,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.54
252881,Cropmead,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.96
252881,Cropmead,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.62
252881,Cropmead,2023-06-20T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
252881,Cropmead,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.6
252881,Cropmead,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
252881,Cropmead,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.7
252881,Cropmead,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,34.1
252881,Cropmead,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
252881,Cropmead,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
252881,Cropmead,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
252881,Cropmead,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
252881,Cropmead,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
252881,Cropmead,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
252881,Cropmead,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.88
252881,Cropmead,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.16
252881,Cropmead,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,50.09
252881,Cropmead,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,86.92
252881,Cropmead,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.82
252881,Cropmead,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.84
252881,Cropmead,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
252881,Cropmead,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,401.3
252881,Cropmead,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
252881,Cropmead,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
252881,Cropmead,2023-06-20T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.7
252881,Cropmead,2023-06-20T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.96
252881,Cropmead,2023-06-20T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.62
252881,Cropmead,2023-06-20T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.19
252881,Cropmead,2023-06-20T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.94
252881,Cropmead,2023-06-20T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.57
252881,Cropmead,2023-06-20T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
252881,Cropmead,2023-06-20T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.1
252881,Cropmead,2023-06-20T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.7
252881,Cropmead,2023-06-20T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.2
252881,Cropmead,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.77
252881,Cropmead,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.5
252881,Cropmead,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.65
252881,Cropmead,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.95
252881,Cropmead,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.09
252881,Cropmead,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.78
252881,Cropmead,2023-06-20T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
252881,Cropmead,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
252881,Cropmead,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
252881,Cropmead,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.4
252881,Cropmead,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.66
252881,Cropmead,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.43
252881,Cropmead,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.35
252881,Cropmead,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.68
252881,Cropmead,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.91
252881,Cropmead,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.47
252881,Cropmead,2023-06-20T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
252881,Cropmead,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.6
252881,Cropmead,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
252881,Cropmead,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.0
252881,Cropmead,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,34.0
252881,Cropmead,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
252881,Cropmead,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
252881,Cropmead,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
252881,Cropmead,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
252881,Cropmead,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
252881,Cropmead,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
252881,Cropmead,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.47
252881,Cropmead,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.11
252881,Cropmead,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.52
252881,Cropmead,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,84.35
252881,Cropmead,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.98
252881,Cropmead,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.35
252881,Cropmead,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
252881,Cropmead,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,390.7
252881,Cropmead,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
252881,Cropmead,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
252881,Cropmead,2023-06-20T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.54
252881,Cropmead,2023-06-20T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.75
252881,Cropmead,2023-06-20T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.39
252881,Cropmead,2023-06-20T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.13
252881,Cropmead,2023-06-20T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.66
252881,Cropmead,2023-06-20T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.08
252881,Cropmead,2023-06-20T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
252881,Cropmead,2023-06-20T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.1
252881,Cropmead,2023-06-20T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.6
252881,Cropmead,2023-06-20T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.3
252881,Cropmead,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.13
252881,Cropmead,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.99
252881,Cropmead,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.78
252881,Cropmead,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.35
252881,Cropmead,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.73
252881,Cropmead,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.39
252881,Cropmead,2023-06-20T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
252881,Cropmead,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.7
252881,Cropmead,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.5
252881,Cropmead,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.6
252881,Cropmead,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.81
252881,Cropmead,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.56
252881,Cropmead,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.71
252881,Cropmead,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.51
252881,Cropmead,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.22
252881,Cropmead,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.42
252881,Cropmead,2023-06-20T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
252881,Cropmead,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.0
252881,Cropmead,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
252881,Cropmead,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.3
252881,Cropmead,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,33.7
252881,Cropmead,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
252881,Cropmead,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
252881,Cropmead,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
252881,Cropmead,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
252881,Cropmead,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
252881,Cropmead,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
252881,Cropmead,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.02
252881,Cropmead,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.36
252881,Cropmead,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,50.28
252881,Cropmead,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,87.39
252881,Cropmead,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.79
252881,Cropmead,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.91
252881,Cropmead,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
252881,Cropmead,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,403.4
252881,Cropmead,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
252881,Cropmead,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
252881,Cropmead,2023-06-20T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.28
252881,Cropmead,2023-06-20T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.56
252881,Cropmead,2023-06-20T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.21
252881,Cropmead,2023-06-20T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.2
252881,Cropmead,2023-06-20T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.3
252881,Cropmead,2023-06-20T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.4
252881,Cropmead,2023-06-20T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-20T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.9
252881,Cropmead,2023-06-20T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.8
252881,Cropmead,2023-06-20T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.5
252881,Cropmead,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.56
252881,Cropmead,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.86
252881,Cropmead,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.7
252881,Cropmead,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.93
252881,Cropmead,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.34
252881,Cropmead,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.62
252881,Cropmead,2023-06-20T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
252881,Cropmead,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.6
252881,Cropmead,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.1
252881,Cropmead,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.6
252881,Cropmead,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.7
252881,Cropmead,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.21
252881,Cropmead,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.39
252881,Cropmead,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.4
252881,Cropmead,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.5
252881,Cropmead,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.18
252881,Cropmead,2023-06-20T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
252881,Cropmead,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.3
252881,Cropmead,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
252881,Cropmead,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
252881,Cropmead,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,33.5
252881,Cropmead,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
252881,Cropmead,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
252881,Cropmead,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
252881,Cropmead,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
252881,Cropmead,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
252881,Cropmead,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
252881,Cropmead,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.73
252881,Cropmead,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.03
252881,Cropmead,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.9
252881,Cropmead,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,85.92
252881,Cropmead,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.96
252881,Cropmead,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.14
252881,Cropmead,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
252881,Cropmead,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,396.7
252881,Cropmead,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
252881,Cropmead,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
252881,Cropmead,2023-06-20T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.79
252881,Cropmead,2023-06-20T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.06
252881,Cropmead,2023-06-20T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.71
252881,Cropmead,2023-06-20T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.22
252881,Cropmead,2023-06-20T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.94
252881,Cropmead,2023-06-20T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.04
252881,Cropmead,2023-06-20T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
252881,Cropmead,2023-06-20T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.7
252881,Cropmead,2023-06-20T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.1
252881,Cropmead,2023-06-20T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.0
252881,Cropmead,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.31
252881,Cropmead,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-19.27
252881,Cropmead,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.81
252881,Cropmead,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.83
252881,Cropmead,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.44
252881,Cropmead,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.37
252881,Cropmead,2023-06-20T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
252881,Cropmead,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.6
252881,Cropmead,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.5
252881,Cropmead,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.8
252881,Cropmead,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.78
252881,Cropmead,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.4
252881,Cropmead,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.56
252881,Cropmead,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.42
252881,Cropmead,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.3
