Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.83
252881,Cropmead,2023-06-20T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
252881,Cropmead,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.8
252881,Cropmead,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
252881,Cropmead,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.4
252881,Cropmead,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,33.3
252881,Cropmead,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
252881,Cropmead,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
252881,Cropmead,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
252881,Cropmead,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
252881,Cropmead,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
252881,Cropmead,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
252881,Cropmead,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.09
252881,Cropmead,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.98
252881,Cropmead,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.5
252881,Cropmead,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,90.99
252881,Cropmead,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.32
252881,Cropmead,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.27
252881,Cropmead,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
252881,Cropmead,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,423.2
252881,Cropmead,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
252881,Cropmead,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
252881,Cropmead,2023-06-20T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.68
252881,Cropmead,2023-06-20T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.04
252881,Cropmead,2023-06-20T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.63
252881,Cropmead,2023-06-20T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.17
252881,Cropmead,2023-06-20T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.49
252881,Cropmead,2023-06-20T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.68
252881,Cropmead,2023-06-20T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
252881,Cropmead,2023-06-20T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.9
252881,Cropmead,2023-06-20T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.3
252881,Cropmead,2023-06-20T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.4
252881,Cropmead,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.49
252881,Cropmead,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.05
252881,Cropmead,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.11
252881,Cropmead,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
252881,Cropmead,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.29
252881,Cropmead,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.14
252881,Cropmead,2023-06-20T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
252881,Cropmead,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
252881,Cropmead,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
252881,Cropmead,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.12
252881,Cropmead,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.03
252881,Cropmead,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.75
252881,Cropmead,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.43
252881,Cropmead,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.62
252881,Cropmead,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.63
252881,Cropmead,2023-06-20T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
252881,Cropmead,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.5
252881,Cropmead,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.9
252881,Cropmead,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.0
252881,Cropmead,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,33.1
252881,Cropmead,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
252881,Cropmead,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
252881,Cropmead,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
252881,Cropmead,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
252881,Cropmead,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
252881,Cropmead,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
252881,Cropmead,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.83
252881,Cropmead,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.65
252881,Cropmead,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.62
252881,Cropmead,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,85.08
252881,Cropmead,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.16
252881,Cropmead,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.15
252881,Cropmead,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
252881,Cropmead,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,397.1
252881,Cropmead,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
252881,Cropmead,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
252881,Cropmead,2023-06-20T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.27
252881,Cropmead,2023-06-20T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.64
252881,Cropmead,2023-06-20T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.02
252881,Cropmead,2023-06-20T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.03
252881,Cropmead,2023-06-20T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.27
252881,Cropmead,2023-06-20T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.65
252881,Cropmead,2023-06-20T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
252881,Cropmead,2023-06-20T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.3
252881,Cropmead,2023-06-20T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.4
252881,Cropmead,2023-06-20T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.8
252881,Cropmead,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.38
252881,Cropmead,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-19.99
252881,Cropmead,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,14.03
252881,Cropmead,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.95
252881,Cropmead,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.57
252881,Cropmead,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.68
252881,Cropmead,2023-06-20T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
252881,Cropmead,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.2
252881,Cropmead,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.8
252881,Cropmead,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.7
252881,Cropmead,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.75
252881,Cropmead,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.52
252881,Cropmead,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.88
252881,Cropmead,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.68
252881,Cropmead,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.19
252881,Cropmead,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.72
252881,Cropmead,2023-06-20T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
252881,Cropmead,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.2
252881,Cropmead,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.9
252881,Cropmead,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.4
252881,Cropmead,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,32.9
252881,Cropmead,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
252881,Cropmead,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
252881,Cropmead,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
252881,Cropmead,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
252881,Cropmead,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.96
252881,Cropmead,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.68
252881,Cropmead,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.76
252881,Cropmead,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,93.95
252881,Cropmead,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.63
252881,Cropmead,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.23
252881,Cropmead,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
252881,Cropmead,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,431.9
252881,Cropmead,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
252881,Cropmead,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
252881,Cropmead,2023-06-20T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.65
252881,Cropmead,2023-06-20T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.02
252881,Cropmead,2023-06-20T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.42
252881,Cropmead,2023-06-20T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.32
252881,Cropmead,2023-06-20T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.32
252881,Cropmead,2023-06-20T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.36
252881,Cropmead,2023-06-20T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
252881,Cropmead,2023-06-20T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.0
252881,Cropmead,2023-06-20T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.5
252881,Cropmead,2023-06-20T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.7
252881,Cropmead,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.72
252881,Cropmead,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.98
252881,Cropmead,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,14.33
252881,Cropmead,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.7
252881,Cropmead,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.98
252881,Cropmead,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.73
252881,Cropmead,2023-06-20T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
252881,Cropmead,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.7
252881,Cropmead,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.9
252881,Cropmead,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.8
252881,Cropmead,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.63
252881,Cropmead,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.22
252881,Cropmead,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.84
252881,Cropmead,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.55
252881,Cropmead,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.78
252881,Cropmead,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.16
252881,Cropmead,2023-06-20T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
252881,Cropmead,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.6
252881,Cropmead,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.9
252881,Cropmead,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.4
252881,Cropmead,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,32.7
252881,Cropmead,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
252881,Cropmead,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
252881,Cropmead,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
252881,Cropmead,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
252881,Cropmead,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.37
252881,Cropmead,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.22
252881,Cropmead,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.06
252881,Cropmead,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,91.46
252881,Cropmead,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.44
252881,Cropmead,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.21
252881,Cropmead,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
252881,Cropmead,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,420.2
252881,Cropmead,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
252881,Cropmead,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
252881,Cropmead,2023-06-20T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.61
252881,Cropmead,2023-06-20T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.22
252881,Cropmead,2023-06-20T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.47
252881,Cropmead,2023-06-20T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.34
252881,Cropmead,2023-06-20T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.88
252881,Cropmead,2023-06-20T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.02
252881,Cropmead,2023-06-20T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
252881,Cropmead,2023-06-20T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.3
252881,Cropmead,2023-06-20T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.1
252881,Cropmead,2023-06-20T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.4
252881,Cropmead,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.15
252881,Cropmead,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.2
252881,Cropmead,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.94
252881,Cropmead,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.5
252881,Cropmead,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.77
252881,Cropmead,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.29
252881,Cropmead,2023-06-20T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
252881,Cropmead,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.8
252881,Cropmead,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.5
252881,Cropmead,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.5
252881,Cropmead,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.65
252881,Cropmead,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.28
252881,Cropmead,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.32
252881,Cropmead,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.15
252881,Cropmead,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.5
252881,Cropmead,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.13
252881,Cropmead,2023-06-20T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
252881,Cropmead,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.0
252881,Cropmead,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.9
252881,Cropmead,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.8
252881,Cropmead,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,32.5
252881,Cropmead,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
252881,Cropmead,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
252881,Cropmead,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
252881,Cropmead,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
252881,Cropmead,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
252881,Cropmead,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.02
252881,Cropmead,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.75
252881,Cropmead,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.64
252881,Cropmead,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,89.74
252881,Cropmead,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.95
252881,Cropmead,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.31
252881,Cropmead,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
252881,Cropmead,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,412.7
252881,Cropmead,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
252881,Cropmead,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
252881,Cropmead,2023-06-20T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.36
252881,Cropmead,2023-06-20T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.09
252881,Cropmead,2023-06-20T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.27
252881,Cropmead,2023-06-20T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.95
252881,Cropmead,2023-06-20T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.97
252881,Cropmead,2023-06-20T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.24
252881,Cropmead,2023-06-20T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-20T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.0
252881,Cropmead,2023-06-20T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.7
252881,Cropmead,2023-06-20T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.8
252881,Cropmead,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.95
252881,Cropmead,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.26
252881,Cropmead,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.91
252881,Cropmead,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.96
252881,Cropmead,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.96
252881,Cropmead,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.6
252881,Cropmead,2023-06-20T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
252881,Cropmead,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
252881,Cropmead,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.5
252881,Cropmead,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.4
252881,Cropmead,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.72
252881,Cropmead,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.07
252881,Cropmead,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.06
252881,Cropmead,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.91
252881,Cropmead,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.57
252881,Cropmead,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.52
252881,Cropmead,2023-06-20T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
252881,Cropmead,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.0
252881,Cropmead,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.5
252881,Cropmead,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.6
252881,Cropmead,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,32.3
252881,Cropmead,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
252881,Cropmead,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
252881,Cropmead,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
252881,Cropmead,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
252881,Cropmead,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
252881,Cropmead,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.59
252881,Cropmead,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.08
252881,Cropmead,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.97
252881,Cropmead,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,81.75
252881,Cropmead,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.71
252881,Cropmead,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.33
252881,Cropmead,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
252881,Cropmead,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,381.6
252881,Cropmead,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
252881,Cropmead,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
252881,Cropmead,2023-06-20T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.8
252881,Cropmead,2023-06-20T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.34
252881,Cropmead,2023-06-20T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.54
252881,Cropmead,2023-06-20T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.24
252881,Cropmead,2023-06-20T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.91
252881,Cropmead,2023-06-20T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.3
252881,Cropmead,2023-06-20T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
252881,Cropmead,2023-06-20T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.7
252881,Cropmead,2023-06-20T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.9
252881,Cropmead,2023-06-20T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.3
252881,Cropmead,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
252881,Cropmead,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.97
252881,Cropmead,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.66
252881,Cropmead,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.67
252881,Cropmead,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.89
252881,Cropmead,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.58
252881,Cropmead,2023-06-20T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
252881,Cropmead,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.5
252881,Cropmead,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.3
252881,Cropmead,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.3
252881,Cropmead,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.69
252881,Cropmead,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.57
252881,Cropmead,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.0
252881,Cropmead,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.83
252881,Cropmead,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
252881,Cropmead,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.76
252881,Cropmead,2023-06-20T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
252881,Cropmead,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
252881,Cropmead,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
252881,Cropmead,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
252881,Cropmead,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,32.1
252881,Cropmead,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
252881,Cropmead,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
252881,Cropmead,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
252881,Cropmead,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
252881,Cropmead,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
252881,Cropmead,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
252881,Cropmead,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.45
252881,Cropmead,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.25
252881,Cropmead,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.72
252881,Cropmead,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,80.77
252881,Cropmead,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.46
252881,Cropmead,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.27
252881,Cropmead,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
252881,Cropmead,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,368.7
252881,Cropmead,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
252881,Cropmead,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
252881,Cropmead,2023-06-20T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.94
252881,Cropmead,2023-06-20T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.33
252881,Cropmead,2023-06-20T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.48
252881,Cropmead,2023-06-20T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.72
252881,Cropmead,2023-06-20T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.27
252881,Cropmead,2023-06-20T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.47
252881,Cropmead,2023-06-20T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
252881,Cropmead,2023-06-20T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.2
252881,Cropmead,2023-06-20T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.1
252881,Cropmead,2023-06-20T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.9
252881,Cropmead,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.9
252881,Cropmead,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.99
252881,Cropmead,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.49
252881,Cropmead,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.95
252881,Cropmead,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.11
252881,Cropmead,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.28
252881,Cropmead,2023-06-20T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
252881,Cropmead,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
252881,Cropmead,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.3
252881,Cropmead,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.7
252881,Cropmead,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.54
252881,Cropmead,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.69
252881,Cropmead,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.82
252881,Cropmead,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.06
252881,Cropmead,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
252881,Cropmead,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.28
252881,Cropmead,2023-06-20T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
252881,Cropmead,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.4
252881,Cropmead,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
252881,Cropmead,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
252881,Cropmead,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,31.9
252881,Cropmead,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
252881,Cropmead,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
252881,Cropmead,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
252881,Cropmead,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
252881,Cropmead,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
252881,Cropmead,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
252881,Cropmead,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.98
252881,Cropmead,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.56
252881,Cropmead,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.83
252881,Cropmead,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,83.66
252881,Cropmead,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.51
252881,Cropmead,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.7
252881,Cropmead,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
252881,Cropmead,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,379.7
252881,Cropmead,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
252881,Cropmead,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
252881,Cropmead,2023-06-20T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.04
252881,Cropmead,2023-06-20T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.55
252881,Cropmead,2023-06-20T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.94
252881,Cropmead,2023-06-20T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.49
252881,Cropmead,2023-06-20T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.66
252881,Cropmead,2023-06-20T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.92
252881,Cropmead,2023-06-20T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
252881,Cropmead,2023-06-20T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.1
252881,Cropmead,2023-06-20T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.7
252881,Cropmead,2023-06-20T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.5
252881,Cropmead,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.53
252881,Cropmead,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.77
252881,Cropmead,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,16.06
252881,Cropmead,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.95
252881,Cropmead,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.14
252881,Cropmead,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.59
252881,Cropmead,2023-06-20T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
252881,Cropmead,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.0
252881,Cropmead,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.4
252881,Cropmead,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.9
252881,Cropmead,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.47
252881,Cropmead,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.28
252881,Cropmead,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.2
252881,Cropmead,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.67
252881,Cropmead,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.41
252881,Cropmead,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.03
252881,Cropmead,2023-06-20T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
252881,Cropmead,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.9
252881,Cropmead,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
252881,Cropmead,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.9
252881,Cropmead,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,31.8
252881,Cropmead,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
252881,Cropmead,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
252881,Cropmead,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
252881,Cropmead,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
252881,Cropmead,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
252881,Cropmead,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
252881,Cropmead,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.24
252881,Cropmead,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.58
252881,Cropmead,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.7
252881,Cropmead,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,84.85
252881,Cropmead,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.42
252881,Cropmead,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.91
252881,Cropmead,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
252881,Cropmead,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,387.1
252881,Cropmead,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
252881,Cropmead,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
252881,Cropmead,2023-06-20T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.67
252881,Cropmead,2023-06-20T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.99
252881,Cropmead,2023-06-20T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.51
252881,Cropmead,2023-06-20T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.5
252881,Cropmead,2023-06-20T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.31
252881,Cropmead,2023-06-20T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.44
252881,Cropmead,2023-06-20T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
252881,Cropmead,2023-06-20T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.3
252881,Cropmead,2023-06-20T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.0
252881,Cropmead,2023-06-20T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.9
252881,Cropmead,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
252881,Cropmead,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-21.45
252881,Cropmead,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,14.26
252881,Cropmead,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.04
252881,Cropmead,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.13
252881,Cropmead,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.3
252881,Cropmead,2023-06-20T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
252881,Cropmead,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.2
252881,Cropmead,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.7
252881,Cropmead,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.7
252881,Cropmead,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.47
252881,Cropmead,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.35
252881,Cropmead,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.42
252881,Cropmead,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.61
252881,Cropmead,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.21
252881,Cropmead,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.93
252881,Cropmead,2023-06-20T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
252881,Cropmead,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.1
252881,Cropmead,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
252881,Cropmead,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.0
252881,Cropmead,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,31.6
252881,Cropmead,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
252881,Cropmead,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
252881,Cropmead,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
252881,Cropmead,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
252881,Cropmead,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
252881,Cropmead,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
252881,Cropmead,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.67
252881,Cropmead,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.12
252881,Cropmead,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.11
252881,Cropmead,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,86.55
252881,Cropmead,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.68
252881,Cropmead,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.64
252881,Cropmead,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
252881,Cropmead,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,392.3
252881,Cropmead,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
252881,Cropmead,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
252881,Cropmead,2023-06-20T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.19
252881,Cropmead,2023-06-20T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.63
252881,Cropmead,2023-06-20T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.09
252881,Cropmead,2023-06-20T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.58
252881,Cropmead,2023-06-20T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.66
252881,Cropmead,2023-06-20T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.75
252881,Cropmead,2023-06-20T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-20T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.3
252881,Cropmead,2023-06-20T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.2
252881,Cropmead,2023-06-20T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.5
252881,Cropmead,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
252881,Cropmead,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.4
252881,Cropmead,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.27
252881,Cropmead,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.89
252881,Cropmead,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.85
252881,Cropmead,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.99
252881,Cropmead,2023-06-20T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
252881,Cropmead,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
252881,Cropmead,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.2
252881,Cropmead,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.0
252881,Cropmead,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.93
252881,Cropmead,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.31
252881,Cropmead,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.03
252881,Cropmead,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.88
252881,Cropmead,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.72
252881,Cropmead,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.46
252881,Cropmead,2023-06-20T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.2
252881,Cropmead,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.9
252881,Cropmead,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.3
252881,Cropmead,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,31.4
252881,Cropmead,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
252881,Cropmead,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
252881,Cropmead,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
252881,Cropmead,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
252881,Cropmead,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
252881,Cropmead,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
252881,Cropmead,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.98
252881,Cropmead,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.74
252881,Cropmead,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.83
252881,Cropmead,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,76.79
252881,Cropmead,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.33
252881,Cropmead,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.81
252881,Cropmead,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
252881,Cropmead,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,350.3
252881,Cropmead,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
252881,Cropmead,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
252881,Cropmead,2023-06-20T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.18
252881,Cropmead,2023-06-20T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.72
252881,Cropmead,2023-06-20T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.09
252881,Cropmead,2023-06-20T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.7
252881,Cropmead,2023-06-20T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.19
252881,Cropmead,2023-06-20T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.35
252881,Cropmead,2023-06-20T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
252881,Cropmead,2023-06-20T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.0
252881,Cropmead,2023-06-20T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.3
252881,Cropmead,2023-06-20T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.0
252881,Cropmead,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.11
252881,Cropmead,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-25.71
252881,Cropmead,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,14.37
252881,Cropmead,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.43
252881,Cropmead,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.12
252881,Cropmead,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.91
252881,Cropmead,2023-06-20T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
252881,Cropmead,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.6
252881,Cropmead,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.6
252881,Cropmead,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.4
252881,Cropmead,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.25
252881,Cropmead,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.2
252881,Cropmead,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.12
252881,Cropmead,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.01
252881,Cropmead,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.06
252881,Cropmead,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.81
252881,Cropmead,2023-06-20T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
252881,Cropmead,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.9
252881,Cropmead,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.6
252881,Cropmead,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.1
252881,Cropmead,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,31.2
252881,Cropmead,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
252881,Cropmead,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
252881,Cropmead,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
252881,Cropmead,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
252881,Cropmead,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
252881,Cropmead,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.93
252881,Cropmead,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.27
252881,Cropmead,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.07
252881,Cropmead,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,86.08
252881,Cropmead,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.62
252881,Cropmead,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.7
252881,Cropmead,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
252881,Cropmead,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,399.1
252881,Cropmead,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
252881,Cropmead,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
252881,Cropmead,2023-06-20T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.77
252881,Cropmead,2023-06-20T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.41
252881,Cropmead,2023-06-20T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.85
252881,Cropmead,2023-06-20T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.68
252881,Cropmead,2023-06-20T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.43
252881,Cropmead,2023-06-20T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.0
252881,Cropmead,2023-06-20T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
252881,Cropmead,2023-06-20T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.8
252881,Cropmead,2023-06-20T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.2
252881,Cropmead,2023-06-20T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.1
252881,Cropmead,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.5
252881,Cropmead,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-26.98
252881,Cropmead,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.28
252881,Cropmead,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.38
252881,Cropmead,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.46
252881,Cropmead,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.8
252881,Cropmead,2023-06-20T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
252881,Cropmead,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.2
252881,Cropmead,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,118.1
252881,Cropmead,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.7
252881,Cropmead,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.64
252881,Cropmead,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.3
252881,Cropmead,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.12
252881,Cropmead,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.63
252881,Cropmead,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.12
252881,Cropmead,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.09
252881,Cropmead,2023-06-20T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
252881,Cropmead,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.6
252881,Cropmead,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
252881,Cropmead,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.2
252881,Cropmead,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,30.9
252881,Cropmead,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
252881,Cropmead,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
252881,Cropmead,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
252881,Cropmead,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
252881,Cropmead,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
252881,Cropmead,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.92
252881,Cropmead,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.7
