Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,50.58
252881,Cropmead,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,89.37
252881,Cropmead,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.19
252881,Cropmead,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.1
252881,Cropmead,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
252881,Cropmead,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,418.3
252881,Cropmead,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
252881,Cropmead,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
252881,Cropmead,2023-06-20T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.4
252881,Cropmead,2023-06-20T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.12
252881,Cropmead,2023-06-20T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.17
252881,Cropmead,2023-06-20T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.3
252881,Cropmead,2023-06-20T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.87
252881,Cropmead,2023-06-20T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.22
252881,Cropmead,2023-06-20T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-20T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.5
252881,Cropmead,2023-06-20T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.0
252881,Cropmead,2023-06-20T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.0
252881,Cropmead,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.37
252881,Cropmead,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-31.0
252881,Cropmead,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,18.03
252881,Cropmead,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.12
252881,Cropmead,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.85
252881,Cropmead,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-20.22
252881,Cropmead,2023-06-20T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
252881,Cropmead,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.6
252881,Cropmead,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,137.2
252881,Cropmead,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,117.7
252881,Cropmead,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.52
252881,Cropmead,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.27
252881,Cropmead,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.89
252881,Cropmead,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.63
252881,Cropmead,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.54
252881,Cropmead,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.22
252881,Cropmead,2023-06-20T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
252881,Cropmead,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.5
252881,Cropmead,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
252881,Cropmead,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.6
252881,Cropmead,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,30.7
252881,Cropmead,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
252881,Cropmead,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
252881,Cropmead,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
252881,Cropmead,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
252881,Cropmead,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
252881,Cropmead,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
252881,Cropmead,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.27
252881,Cropmead,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.66
252881,Cropmead,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,56.15
252881,Cropmead,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,89.74
252881,Cropmead,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.46
252881,Cropmead,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.59
252881,Cropmead,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
252881,Cropmead,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,421.0
252881,Cropmead,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
252881,Cropmead,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
252881,Cropmead,2023-06-20T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.16
252881,Cropmead,2023-06-20T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.03
252881,Cropmead,2023-06-20T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.97
252881,Cropmead,2023-06-20T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.37
252881,Cropmead,2023-06-20T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.61
252881,Cropmead,2023-06-20T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.37
252881,Cropmead,2023-06-20T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
252881,Cropmead,2023-06-20T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.0
252881,Cropmead,2023-06-20T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.8
252881,Cropmead,2023-06-20T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.0
252881,Cropmead,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.18
252881,Cropmead,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-27.77
252881,Cropmead,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,14.3
252881,Cropmead,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.7
252881,Cropmead,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.94
252881,Cropmead,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.3
252881,Cropmead,2023-06-20T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
252881,Cropmead,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.3
252881,Cropmead,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,120.9
252881,Cropmead,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.8
252881,Cropmead,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.68
252881,Cropmead,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.68
252881,Cropmead,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.19
252881,Cropmead,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.67
252881,Cropmead,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.89
252881,Cropmead,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.7
252881,Cropmead,2023-06-20T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
252881,Cropmead,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.9
252881,Cropmead,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
252881,Cropmead,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.9
252881,Cropmead,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,30.4
252881,Cropmead,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
252881,Cropmead,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
252881,Cropmead,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
252881,Cropmead,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
252881,Cropmead,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.14
252881,Cropmead,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.8
252881,Cropmead,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.97
252881,Cropmead,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,90.88
252881,Cropmead,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.13
252881,Cropmead,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.54
252881,Cropmead,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
252881,Cropmead,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,424.9
252881,Cropmead,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
252881,Cropmead,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
252881,Cropmead,2023-06-20T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.76
252881,Cropmead,2023-06-20T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.78
252881,Cropmead,2023-06-20T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.26
252881,Cropmead,2023-06-20T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.96
252881,Cropmead,2023-06-20T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.32
252881,Cropmead,2023-06-20T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.72
252881,Cropmead,2023-06-20T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-20T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.3
252881,Cropmead,2023-06-20T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.8
252881,Cropmead,2023-06-20T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.5
252881,Cropmead,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.03
252881,Cropmead,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-28.36
252881,Cropmead,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.95
252881,Cropmead,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.9
252881,Cropmead,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.92
252881,Cropmead,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.99
252881,Cropmead,2023-06-20T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
252881,Cropmead,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.7
252881,Cropmead,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,122.8
252881,Cropmead,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.9
252881,Cropmead,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.45
252881,Cropmead,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.65
252881,Cropmead,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.02
252881,Cropmead,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.14
252881,Cropmead,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.48
252881,Cropmead,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.66
252881,Cropmead,2023-06-20T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
252881,Cropmead,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.5
252881,Cropmead,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.3
252881,Cropmead,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.3
252881,Cropmead,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,30.1
252881,Cropmead,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
252881,Cropmead,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
252881,Cropmead,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
252881,Cropmead,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
252881,Cropmead,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
252881,Cropmead,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.68
252881,Cropmead,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.69
252881,Cropmead,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.9
252881,Cropmead,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,86.61
252881,Cropmead,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.9
252881,Cropmead,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.69
252881,Cropmead,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
252881,Cropmead,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,407.1
252881,Cropmead,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
252881,Cropmead,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
252881,Cropmead,2023-06-20T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.78
252881,Cropmead,2023-06-20T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.61
252881,Cropmead,2023-06-20T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.1
252881,Cropmead,2023-06-20T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.07
252881,Cropmead,2023-06-20T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.17
252881,Cropmead,2023-06-20T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.16
252881,Cropmead,2023-06-20T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
252881,Cropmead,2023-06-20T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.2
252881,Cropmead,2023-06-20T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.0
252881,Cropmead,2023-06-20T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.4
252881,Cropmead,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.28
252881,Cropmead,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-28.31
252881,Cropmead,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.5
252881,Cropmead,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.35
252881,Cropmead,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.65
252881,Cropmead,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-18.02
252881,Cropmead,2023-06-20T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
252881,Cropmead,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.3
252881,Cropmead,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,123.2
252881,Cropmead,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.4
252881,Cropmead,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.6
252881,Cropmead,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.43
252881,Cropmead,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.82
252881,Cropmead,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.12
252881,Cropmead,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.22
252881,Cropmead,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.91
252881,Cropmead,2023-06-20T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
252881,Cropmead,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.5
252881,Cropmead,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
252881,Cropmead,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.0
252881,Cropmead,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,29.9
252881,Cropmead,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
252881,Cropmead,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
252881,Cropmead,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
252881,Cropmead,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
252881,Cropmead,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
252881,Cropmead,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.51
252881,Cropmead,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.03
252881,Cropmead,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.35
252881,Cropmead,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,86.98
252881,Cropmead,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.95
252881,Cropmead,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.09
252881,Cropmead,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
252881,Cropmead,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,408.5
252881,Cropmead,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
252881,Cropmead,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
252881,Cropmead,2023-06-20T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.44
252881,Cropmead,2023-06-20T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.31
252881,Cropmead,2023-06-20T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.7
252881,Cropmead,2023-06-20T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.31
252881,Cropmead,2023-06-20T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.91
252881,Cropmead,2023-06-20T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.62
252881,Cropmead,2023-06-20T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
252881,Cropmead,2023-06-20T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.5
252881,Cropmead,2023-06-20T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.3
252881,Cropmead,2023-06-20T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.4
252881,Cropmead,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.29
252881,Cropmead,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-21.88
252881,Cropmead,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.76
252881,Cropmead,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.71
252881,Cropmead,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.06
252881,Cropmead,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-18.01
252881,Cropmead,2023-06-20T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
252881,Cropmead,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.4
252881,Cropmead,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.3
252881,Cropmead,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.3
252881,Cropmead,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.07
252881,Cropmead,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.15
252881,Cropmead,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.36
252881,Cropmead,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.36
252881,Cropmead,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.62
252881,Cropmead,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.62
252881,Cropmead,2023-06-20T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
252881,Cropmead,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.1
252881,Cropmead,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
252881,Cropmead,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.4
252881,Cropmead,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,29.6
252881,Cropmead,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
252881,Cropmead,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
252881,Cropmead,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
252881,Cropmead,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
252881,Cropmead,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
252881,Cropmead,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.21
252881,Cropmead,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.4
252881,Cropmead,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.8
252881,Cropmead,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,81.97
252881,Cropmead,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.95
252881,Cropmead,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.11
252881,Cropmead,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
252881,Cropmead,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,389.2
252881,Cropmead,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
252881,Cropmead,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
252881,Cropmead,2023-06-20T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.41
252881,Cropmead,2023-06-20T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.25
252881,Cropmead,2023-06-20T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.04
252881,Cropmead,2023-06-20T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.57
252881,Cropmead,2023-06-20T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.01
252881,Cropmead,2023-06-20T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.33
252881,Cropmead,2023-06-20T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
252881,Cropmead,2023-06-20T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.2
252881,Cropmead,2023-06-20T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.5
252881,Cropmead,2023-06-20T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.8
252881,Cropmead,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.89
252881,Cropmead,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-22.03
252881,Cropmead,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.38
252881,Cropmead,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.99
252881,Cropmead,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.88
252881,Cropmead,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-19.43
252881,Cropmead,2023-06-20T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
252881,Cropmead,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.5
252881,Cropmead,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.0
252881,Cropmead,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.5
252881,Cropmead,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.79
252881,Cropmead,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.01
252881,Cropmead,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
252881,Cropmead,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.41
252881,Cropmead,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
252881,Cropmead,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.43
252881,Cropmead,2023-06-20T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
252881,Cropmead,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.0
252881,Cropmead,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
252881,Cropmead,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
252881,Cropmead,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,29.5
252881,Cropmead,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
252881,Cropmead,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
252881,Cropmead,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
252881,Cropmead,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
252881,Cropmead,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
252881,Cropmead,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.73
252881,Cropmead,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.39
252881,Cropmead,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.0
252881,Cropmead,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,79.66
252881,Cropmead,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.08
252881,Cropmead,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.54
252881,Cropmead,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
252881,Cropmead,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,377.1
252881,Cropmead,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
252881,Cropmead,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
252881,Cropmead,2023-06-20T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.64
252881,Cropmead,2023-06-20T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.47
252881,Cropmead,2023-06-20T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.56
252881,Cropmead,2023-06-20T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.91
252881,Cropmead,2023-06-20T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.24
252881,Cropmead,2023-06-20T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.58
252881,Cropmead,2023-06-20T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
252881,Cropmead,2023-06-20T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.8
252881,Cropmead,2023-06-20T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.6
252881,Cropmead,2023-06-20T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.8
252881,Cropmead,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.13
252881,Cropmead,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.94
252881,Cropmead,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.86
252881,Cropmead,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.93
252881,Cropmead,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.67
252881,Cropmead,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.94
252881,Cropmead,2023-06-20T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
252881,Cropmead,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.0
252881,Cropmead,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.3
252881,Cropmead,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.5
252881,Cropmead,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.87
252881,Cropmead,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.93
252881,Cropmead,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.59
252881,Cropmead,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.66
252881,Cropmead,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
252881,Cropmead,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.46
252881,Cropmead,2023-06-20T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
252881,Cropmead,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.8
252881,Cropmead,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
252881,Cropmead,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
252881,Cropmead,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,29.4
252881,Cropmead,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
252881,Cropmead,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
252881,Cropmead,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
252881,Cropmead,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
252881,Cropmead,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
252881,Cropmead,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.17
252881,Cropmead,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.31
252881,Cropmead,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.48
252881,Cropmead,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,78.96
252881,Cropmead,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.5
252881,Cropmead,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.35
252881,Cropmead,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
252881,Cropmead,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,359.4
252881,Cropmead,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
252881,Cropmead,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
252881,Cropmead,2023-06-20T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.39
252881,Cropmead,2023-06-20T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.07
252881,Cropmead,2023-06-20T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.18
252881,Cropmead,2023-06-20T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.84
252881,Cropmead,2023-06-20T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.22
252881,Cropmead,2023-06-20T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.91
252881,Cropmead,2023-06-20T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
252881,Cropmead,2023-06-20T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.6
252881,Cropmead,2023-06-20T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.4
252881,Cropmead,2023-06-20T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.4
252881,Cropmead,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.92
252881,Cropmead,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.04
252881,Cropmead,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.43
252881,Cropmead,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.32
252881,Cropmead,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.05
252881,Cropmead,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.05
252881,Cropmead,2023-06-20T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
252881,Cropmead,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.1
252881,Cropmead,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.5
252881,Cropmead,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.3
252881,Cropmead,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.6
252881,Cropmead,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.86
252881,Cropmead,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.55
252881,Cropmead,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.17
252881,Cropmead,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
252881,Cropmead,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.55
252881,Cropmead,2023-06-20T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
252881,Cropmead,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
252881,Cropmead,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
252881,Cropmead,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.7
252881,Cropmead,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,29.3
252881,Cropmead,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
252881,Cropmead,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
252881,Cropmead,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
252881,Cropmead,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.3
252881,Cropmead,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.56
252881,Cropmead,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.13
252881,Cropmead,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,71.42
252881,Cropmead,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.85
252881,Cropmead,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.5
252881,Cropmead,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
252881,Cropmead,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,323.2
252881,Cropmead,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
252881,Cropmead,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
252881,Cropmead,2023-06-20T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.25
252881,Cropmead,2023-06-20T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.95
252881,Cropmead,2023-06-20T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.93
252881,Cropmead,2023-06-20T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.49
252881,Cropmead,2023-06-20T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.13
252881,Cropmead,2023-06-20T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.38
252881,Cropmead,2023-06-20T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
252881,Cropmead,2023-06-20T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.3
252881,Cropmead,2023-06-20T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.8
252881,Cropmead,2023-06-20T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.3
252881,Cropmead,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.88
252881,Cropmead,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.03
252881,Cropmead,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.85
252881,Cropmead,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.05
252881,Cropmead,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.46
252881,Cropmead,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-18.0
252881,Cropmead,2023-06-20T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
252881,Cropmead,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.5
252881,Cropmead,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.6
252881,Cropmead,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.8
252881,Cropmead,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.87
252881,Cropmead,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.3
252881,Cropmead,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.91
252881,Cropmead,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.9
252881,Cropmead,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
252881,Cropmead,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.16
252881,Cropmead,2023-06-20T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
252881,Cropmead,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.1
252881,Cropmead,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
252881,Cropmead,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.7
252881,Cropmead,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,29.2
252881,Cropmead,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
252881,Cropmead,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
252881,Cropmead,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
252881,Cropmead,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
252881,Cropmead,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.52
252881,Cropmead,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.25
252881,Cropmead,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.47
252881,Cropmead,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,69.07
252881,Cropmead,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.78
252881,Cropmead,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.71
252881,Cropmead,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
252881,Cropmead,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.3
252881,Cropmead,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
252881,Cropmead,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
252881,Cropmead,2023-06-20T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.34
252881,Cropmead,2023-06-20T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.05
252881,Cropmead,2023-06-20T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.0
252881,Cropmead,2023-06-20T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.51
252881,Cropmead,2023-06-20T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.11
252881,Cropmead,2023-06-20T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.37
252881,Cropmead,2023-06-20T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
252881,Cropmead,2023-06-20T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.2
252881,Cropmead,2023-06-20T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.7
252881,Cropmead,2023-06-20T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.2
252881,Cropmead,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.75
252881,Cropmead,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-19.56
252881,Cropmead,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.77
252881,Cropmead,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.22
252881,Cropmead,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.26
252881,Cropmead,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.04
252881,Cropmead,2023-06-20T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
252881,Cropmead,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.3
252881,Cropmead,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.0
252881,Cropmead,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.7
252881,Cropmead,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.24
252881,Cropmead,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.64
252881,Cropmead,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.76
252881,Cropmead,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.84
252881,Cropmead,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
252881,Cropmead,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.96
252881,Cropmead,2023-06-20T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
252881,Cropmead,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
252881,Cropmead,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
252881,Cropmead,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.8
252881,Cropmead,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,29.1
252881,Cropmead,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
252881,Cropmead,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
252881,Cropmead,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
252881,Cropmead,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
252881,Cropmead,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
252881,Cropmead,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.42
252881,Cropmead,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.02
252881,Cropmead,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.14
252881,Cropmead,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,65.22
252881,Cropmead,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.75
252881,Cropmead,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.97
252881,Cropmead,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
252881,Cropmead,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.0
252881,Cropmead,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
252881,Cropmead,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
252881,Cropmead,2023-06-20T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.5
252881,Cropmead,2023-06-20T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.17
252881,Cropmead,2023-06-20T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.0
252881,Cropmead,2023-06-20T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.05
252881,Cropmead,2023-06-20T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.17
252881,Cropmead,2023-06-20T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.41
252881,Cropmead,2023-06-20T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
252881,Cropmead,2023-06-20T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.4
252881,Cropmead,2023-06-20T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.4
252881,Cropmead,2023-06-20T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.4
252881,Cropmead,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.25
252881,Cropmead,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.18
252881,Cropmead,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.12
252881,Cropmead,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.55
252881,Cropmead,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.65
252881,Cropmead,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.16
252881,Cropmead,2023-06-20T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
252881,Cropmead,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.7
252881,Cropmead,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.2
252881,Cropmead,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.9
252881,Cropmead,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
252881,Cropmead,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
252881,Cropmead,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
252881,Cropmead,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
252881,Cropmead,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
252881,Cropmead,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
252881,Cropmead,2023-06-20T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
252881,Cropmead,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
252881,Cropmead,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
252881,Cropmead,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
252881,Cropmead,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,29.1
252881,Cropmead,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
252881,Cropmead,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
252881,Cropmead,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
252881,Cropmead,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
252881,Cropmead,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
252881,Cropmead,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.17
252881,Cropmead,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.13
252881,Cropmead,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.43
252881,Cropmead,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,58.25
252881,Cropmead,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.84
252881,Cropmead,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.36
252881,Cropmead,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
252881,Cropmead,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
252881,Cropmead,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
252881,Cropmead,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
252881,Cropmead,2023-06-20T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.49
252881,Cropmead,2023-06-20T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.21
252881,Cropmead,2023-06-20T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.94
252881,Cropmead,2023-06-20T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.84
252881,Cropmead,2023-06-20T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.18
252881,Cropmead,2023-06-20T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.15
252881,Cropmead,2023-06-20T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
252881,Cropmead,2023-06-20T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.9
252881,Cropmead,2023-06-20T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.6
252881,Cropmead,2023-06-20T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.5
252881,Cropmead,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.4
252881,Cropmead,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.96
252881,Cropmead,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.65
252881,Cropmead,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.36
252881,Cropmead,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.42
252881,Cropmead,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.2
252881,Cropmead,2023-06-20T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
252881,Cropmead,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.6
252881,Cropmead,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.2
252881,Cropmead,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.6
252881,Cropmead,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
252881,Cropmead,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
252881,Cropmead,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
252881,Cropmead,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
252881,Cropmead,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
252881,Cropmead,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
252881,Cropmead,2023-06-20T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
252881,Cropmead,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
252881,Cropmead,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
252881,Cropmead,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
252881,Cropmead,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,29.1
252881,Cropmead,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
252881,Cropmead,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
252881,Cropmead,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
252881,Cropmead,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
252881,Cropmead,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
252881,Cropmead,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.41
252881,Cropmead,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.26
252881,Cropmead,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.14
252881,Cropmead,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,57.19
252881,Cropmead,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.29
252881,Cropmead,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.85
252881,Cropmead,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
252881,Cropmead,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
252881,Cropmead,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
252881,Cropmead,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
252881,Cropmead,2023-06-20T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.47
252881,Cropmead,2023-06-20T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.06
252881,Cropmead,2023-06-20T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.95
252881,Cropmead,2023-06-20T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.84
252881,Cropmead,2023-06-20T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.13
252881,Cropmead,2023-06-20T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.03
