Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-20T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
252881,Cropmead,2023-06-20T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.9
252881,Cropmead,2023-06-20T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.0
252881,Cropmead,2023-06-20T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.1
252881,Cropmead,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.57
252881,Cropmead,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.18
252881,Cropmead,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.48
252881,Cropmead,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.49
252881,Cropmead,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.1
252881,Cropmead,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.15
252881,Cropmead,2023-06-20T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
252881,Cropmead,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
252881,Cropmead,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.9
252881,Cropmead,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
252881,Cropmead,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
252881,Cropmead,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
252881,Cropmead,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
252881,Cropmead,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
252881,Cropmead,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
252881,Cropmead,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
252881,Cropmead,2023-06-20T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
252881,Cropmead,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
252881,Cropmead,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
252881,Cropmead,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
252881,Cropmead,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,29.1
252881,Cropmead,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
252881,Cropmead,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
252881,Cropmead,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
252881,Cropmead,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
252881,Cropmead,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
252881,Cropmead,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
252881,Cropmead,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.55
252881,Cropmead,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.08
252881,Cropmead,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.47
252881,Cropmead,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,54.92
252881,Cropmead,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.45
252881,Cropmead,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.41
252881,Cropmead,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
252881,Cropmead,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
252881,Cropmead,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
252881,Cropmead,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
252881,Cropmead,2023-06-20T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.52
252881,Cropmead,2023-06-20T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.97
252881,Cropmead,2023-06-20T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.94
252881,Cropmead,2023-06-20T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.58
252881,Cropmead,2023-06-20T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.72
252881,Cropmead,2023-06-20T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.38
252881,Cropmead,2023-06-20T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
252881,Cropmead,2023-06-20T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.4
252881,Cropmead,2023-06-20T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.8
252881,Cropmead,2023-06-20T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.0
252881,Cropmead,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.33
252881,Cropmead,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.94
252881,Cropmead,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.41
252881,Cropmead,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.4
252881,Cropmead,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.7
252881,Cropmead,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.61
252881,Cropmead,2023-06-20T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
252881,Cropmead,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
252881,Cropmead,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
252881,Cropmead,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
252881,Cropmead,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
252881,Cropmead,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
252881,Cropmead,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
252881,Cropmead,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
252881,Cropmead,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
252881,Cropmead,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
252881,Cropmead,2023-06-20T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
252881,Cropmead,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
252881,Cropmead,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
252881,Cropmead,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
252881,Cropmead,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,29.1
252881,Cropmead,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
252881,Cropmead,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
252881,Cropmead,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
252881,Cropmead,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
252881,Cropmead,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
252881,Cropmead,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.6
252881,Cropmead,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.56
252881,Cropmead,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.18
252881,Cropmead,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,55.05
252881,Cropmead,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.08
252881,Cropmead,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.45
252881,Cropmead,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
252881,Cropmead,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
252881,Cropmead,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
252881,Cropmead,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
252881,Cropmead,2023-06-20T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.52
252881,Cropmead,2023-06-20T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.82
252881,Cropmead,2023-06-20T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.99
252881,Cropmead,2023-06-20T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.7
252881,Cropmead,2023-06-20T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.47
252881,Cropmead,2023-06-20T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.09
252881,Cropmead,2023-06-20T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
252881,Cropmead,2023-06-20T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.6
252881,Cropmead,2023-06-20T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-20T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.3
252881,Cropmead,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
252881,Cropmead,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.45
252881,Cropmead,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.38
252881,Cropmead,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.31
252881,Cropmead,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.12
252881,Cropmead,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.85
252881,Cropmead,2023-06-20T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
252881,Cropmead,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
252881,Cropmead,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
252881,Cropmead,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
252881,Cropmead,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
252881,Cropmead,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252881,Cropmead,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
252881,Cropmead,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
252881,Cropmead,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
252881,Cropmead,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
252881,Cropmead,2023-06-20T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
252881,Cropmead,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
252881,Cropmead,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
252881,Cropmead,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
252881,Cropmead,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,29.2
252881,Cropmead,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
252881,Cropmead,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
252881,Cropmead,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
252881,Cropmead,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.22
252881,Cropmead,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.06
252881,Cropmead,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.73
252881,Cropmead,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,50.12
252881,Cropmead,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.44
252881,Cropmead,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,1.24
252881,Cropmead,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
252881,Cropmead,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
252881,Cropmead,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
252881,Cropmead,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
252881,Cropmead,2023-06-20T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.21
252881,Cropmead,2023-06-20T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.66
252881,Cropmead,2023-06-20T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.88
252881,Cropmead,2023-06-20T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.51
252881,Cropmead,2023-06-20T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.38
252881,Cropmead,2023-06-20T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.94
252881,Cropmead,2023-06-20T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
252881,Cropmead,2023-06-20T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.2
252881,Cropmead,2023-06-20T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-20T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.97
252881,Cropmead,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.6
252881,Cropmead,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.47
252881,Cropmead,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.33
252881,Cropmead,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.43
252881,Cropmead,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.45
252881,Cropmead,2023-06-20T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
252881,Cropmead,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
252881,Cropmead,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
252881,Cropmead,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
252881,Cropmead,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
252881,Cropmead,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252881,Cropmead,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
252881,Cropmead,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
252881,Cropmead,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
252881,Cropmead,2023-06-20T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
252881,Cropmead,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
252881,Cropmead,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
252881,Cropmead,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
252881,Cropmead,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,29.3
252881,Cropmead,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
252881,Cropmead,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.71
252881,Cropmead,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
252881,Cropmead,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
252881,Cropmead,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
252881,Cropmead,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.71
252881,Cropmead,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.3
252881,Cropmead,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.57
252881,Cropmead,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,46.94
252881,Cropmead,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.53
252881,Cropmead,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.67
252881,Cropmead,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
252881,Cropmead,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
252881,Cropmead,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
252881,Cropmead,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
252881,Cropmead,2023-06-20T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.46
252881,Cropmead,2023-06-20T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.69
252881,Cropmead,2023-06-20T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.98
252881,Cropmead,2023-06-20T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.61
252881,Cropmead,2023-06-20T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.38
252881,Cropmead,2023-06-20T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.97
252881,Cropmead,2023-06-20T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
252881,Cropmead,2023-06-20T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.8
252881,Cropmead,2023-06-20T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.8
252881,Cropmead,2023-06-20T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.05
252881,Cropmead,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.45
252881,Cropmead,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.72
252881,Cropmead,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.19
252881,Cropmead,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.1
252881,Cropmead,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.63
252881,Cropmead,2023-06-20T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
252881,Cropmead,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
252881,Cropmead,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
252881,Cropmead,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
252881,Cropmead,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
252881,Cropmead,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
252881,Cropmead,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
252881,Cropmead,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
252881,Cropmead,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
252881,Cropmead,2023-06-20T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
252881,Cropmead,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
252881,Cropmead,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
252881,Cropmead,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
252881,Cropmead,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,29.3
252881,Cropmead,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
252881,Cropmead,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
252881,Cropmead,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
252881,Cropmead,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
252881,Cropmead,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
252881,Cropmead,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.49
252881,Cropmead,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.91
252881,Cropmead,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.03
252881,Cropmead,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,45.49
252881,Cropmead,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.34
252881,Cropmead,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.93
252881,Cropmead,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
252881,Cropmead,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
252881,Cropmead,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
252881,Cropmead,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
252881,Cropmead,2023-06-20T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.46
252881,Cropmead,2023-06-20T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.75
252881,Cropmead,2023-06-20T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.97
252881,Cropmead,2023-06-20T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.62
252881,Cropmead,2023-06-20T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.41
252881,Cropmead,2023-06-20T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.01
252881,Cropmead,2023-06-20T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
252881,Cropmead,2023-06-20T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.0
252881,Cropmead,2023-06-20T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.2
252881,Cropmead,2023-06-20T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.9
252881,Cropmead,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.27
252881,Cropmead,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.74
252881,Cropmead,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.66
252881,Cropmead,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.2
252881,Cropmead,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.1
252881,Cropmead,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.04
252881,Cropmead,2023-06-20T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
252881,Cropmead,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
252881,Cropmead,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
252881,Cropmead,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
252881,Cropmead,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
252881,Cropmead,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
252881,Cropmead,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
252881,Cropmead,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
252881,Cropmead,2023-06-20T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
252881,Cropmead,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
252881,Cropmead,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
252881,Cropmead,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
252881,Cropmead,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,29.4
252881,Cropmead,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
252881,Cropmead,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
252881,Cropmead,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.71
252881,Cropmead,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
252881,Cropmead,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
252881,Cropmead,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
252881,Cropmead,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.77
252881,Cropmead,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.73
252881,Cropmead,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.4
252881,Cropmead,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,47.55
252881,Cropmead,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.48
252881,Cropmead,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.35
252881,Cropmead,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
252881,Cropmead,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
252881,Cropmead,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
252881,Cropmead,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
252881,Cropmead,2023-06-20T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.53
252881,Cropmead,2023-06-20T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.91
252881,Cropmead,2023-06-20T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.08
252881,Cropmead,2023-06-20T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.63
252881,Cropmead,2023-06-20T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.43
252881,Cropmead,2023-06-20T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.06
252881,Cropmead,2023-06-20T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
252881,Cropmead,2023-06-20T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.3
252881,Cropmead,2023-06-20T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-20T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.2
252881,Cropmead,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.61
252881,Cropmead,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.18
252881,Cropmead,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.38
252881,Cropmead,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.32
252881,Cropmead,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.58
252881,Cropmead,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.68
252881,Cropmead,2023-06-20T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
252881,Cropmead,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
252881,Cropmead,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.5
252881,Cropmead,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.6
252881,Cropmead,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
252881,Cropmead,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252881,Cropmead,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
252881,Cropmead,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
252881,Cropmead,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
252881,Cropmead,2023-06-20T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
252881,Cropmead,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
252881,Cropmead,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
252881,Cropmead,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
252881,Cropmead,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,29.5
252881,Cropmead,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
252881,Cropmead,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
252881,Cropmead,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
252881,Cropmead,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
252881,Cropmead,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
252881,Cropmead,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.31
252881,Cropmead,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.59
252881,Cropmead,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.6
252881,Cropmead,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,47.38
252881,Cropmead,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.58
252881,Cropmead,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.63
252881,Cropmead,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
252881,Cropmead,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
252881,Cropmead,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
252881,Cropmead,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
252881,Cropmead,2023-06-20T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.45
252881,Cropmead,2023-06-20T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.66
252881,Cropmead,2023-06-20T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.85
252881,Cropmead,2023-06-20T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.58
252881,Cropmead,2023-06-20T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.52
252881,Cropmead,2023-06-20T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.94
252881,Cropmead,2023-06-20T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
252881,Cropmead,2023-06-20T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.1
252881,Cropmead,2023-06-20T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.3
252881,Cropmead,2023-06-20T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.4
252881,Cropmead,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.24
252881,Cropmead,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.87
252881,Cropmead,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.51
252881,Cropmead,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.24
252881,Cropmead,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.61
252881,Cropmead,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.44
252881,Cropmead,2023-06-20T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252881,Cropmead,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
252881,Cropmead,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.5
252881,Cropmead,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
252881,Cropmead,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
252881,Cropmead,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
252881,Cropmead,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
252881,Cropmead,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
252881,Cropmead,2023-06-20T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
252881,Cropmead,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
252881,Cropmead,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
252881,Cropmead,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252881,Cropmead,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,29.5
252881,Cropmead,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
252881,Cropmead,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
252881,Cropmead,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
252881,Cropmead,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
252881,Cropmead,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
252881,Cropmead,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
252881,Cropmead,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.68
252881,Cropmead,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.93
252881,Cropmead,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.77
252881,Cropmead,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,41.41
252881,Cropmead,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.98
252881,Cropmead,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,0.2
252881,Cropmead,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
252881,Cropmead,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
252881,Cropmead,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
252881,Cropmead,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
252881,Cropmead,2023-06-20T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.29
252881,Cropmead,2023-06-20T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.53
252881,Cropmead,2023-06-20T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.79
252881,Cropmead,2023-06-20T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.56
252881,Cropmead,2023-06-20T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.5
252881,Cropmead,2023-06-20T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.0
252881,Cropmead,2023-06-20T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
252881,Cropmead,2023-06-20T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.5
252881,Cropmead,2023-06-20T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.8
252881,Cropmead,2023-06-20T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.5
252881,Cropmead,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.32
252881,Cropmead,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.91
252881,Cropmead,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.29
252881,Cropmead,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.41
252881,Cropmead,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
252881,Cropmead,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.72
252881,Cropmead,2023-06-20T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
252881,Cropmead,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
252881,Cropmead,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
252881,Cropmead,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
252881,Cropmead,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
252881,Cropmead,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
252881,Cropmead,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
252881,Cropmead,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
252881,Cropmead,2023-06-20T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
252881,Cropmead,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
252881,Cropmead,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252881,Cropmead,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
252881,Cropmead,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,29.6
252881,Cropmead,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
252881,Cropmead,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
252881,Cropmead,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
252881,Cropmead,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
252881,Cropmead,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
252881,Cropmead,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
252881,Cropmead,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.59
252881,Cropmead,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.41
252881,Cropmead,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.8
252881,Cropmead,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,38.05
252881,Cropmead,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.02
252881,Cropmead,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,1.38
252881,Cropmead,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
252881,Cropmead,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
252881,Cropmead,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
252881,Cropmead,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
252881,Cropmead,2023-06-20T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.28
252881,Cropmead,2023-06-20T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.53
252881,Cropmead,2023-06-20T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.81
252881,Cropmead,2023-06-20T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.45
252881,Cropmead,2023-06-20T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.5
252881,Cropmead,2023-06-20T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.89
252881,Cropmead,2023-06-20T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
252881,Cropmead,2023-06-20T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.0
252881,Cropmead,2023-06-20T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.7
252881,Cropmead,2023-06-20T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.54
252881,Cropmead,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.47
252881,Cropmead,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.21
252881,Cropmead,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.46
252881,Cropmead,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
252881,Cropmead,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.87
252881,Cropmead,2023-06-20T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
252881,Cropmead,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
252881,Cropmead,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
252881,Cropmead,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
252881,Cropmead,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
252881,Cropmead,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
252881,Cropmead,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
252881,Cropmead,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
252881,Cropmead,2023-06-20T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
252881,Cropmead,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
252881,Cropmead,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
252881,Cropmead,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,29.7
252881,Cropmead,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
252881,Cropmead,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
252881,Cropmead,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
252881,Cropmead,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
252881,Cropmead,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
252881,Cropmead,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
252881,Cropmead,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.63
252881,Cropmead,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.71
252881,Cropmead,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.57
252881,Cropmead,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,39.03
252881,Cropmead,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.01
252881,Cropmead,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,0.46
252881,Cropmead,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
252881,Cropmead,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
252881,Cropmead,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
252881,Cropmead,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
252881,Cropmead,2023-06-20T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.17
252881,Cropmead,2023-06-20T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.38
252881,Cropmead,2023-06-20T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.7
252881,Cropmead,2023-06-20T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.47
252881,Cropmead,2023-06-20T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.46
252881,Cropmead,2023-06-20T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.86
252881,Cropmead,2023-06-20T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-20T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.8
252881,Cropmead,2023-06-20T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.3
252881,Cropmead,2023-06-20T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.8
252881,Cropmead,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.91
252881,Cropmead,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.09
252881,Cropmead,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.23
252881,Cropmead,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
252881,Cropmead,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
252881,Cropmead,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.51
252881,Cropmead,2023-06-20T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
252881,Cropmead,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
252881,Cropmead,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
252881,Cropmead,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
252881,Cropmead,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
252881,Cropmead,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
252881,Cropmead,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
252881,Cropmead,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
252881,Cropmead,2023-06-20T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
252881,Cropmead,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
252881,Cropmead,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
252881,Cropmead,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
252881,Cropmead,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,29.8
252881,Cropmead,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252881,Cropmead,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
252881,Cropmead,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252881,Cropmead,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
252881,Cropmead,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252881,Cropmead,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
252881,Cropmead,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.11
252881,Cropmead,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.97
252881,Cropmead,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.96
252881,Cropmead,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,37.36
252881,Cropmead,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.95
252881,Cropmead,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,0.41
252881,Cropmead,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
252881,Cropmead,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
252881,Cropmead,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
252881,Cropmead,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
252881,Cropmead,2023-06-20T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.36
252881,Cropmead,2023-06-20T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.48
252881,Cropmead,2023-06-20T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.77
252881,Cropmead,2023-06-20T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.31
252881,Cropmead,2023-06-20T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.57
252881,Cropmead,2023-06-20T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.99
252881,Cropmead,2023-06-20T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
252881,Cropmead,2023-06-20T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.0
252881,Cropmead,2023-06-20T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-20T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.5
252881,Cropmead,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.04
252881,Cropmead,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.73
252881,Cropmead,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.18
252881,Cropmead,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.17
252881,Cropmead,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
252881,Cropmead,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.49
252881,Cropmead,2023-06-20T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
252881,Cropmead,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
252881,Cropmead,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
252881,Cropmead,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.4
252881,Cropmead,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
252881,Cropmead,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
252881,Cropmead,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
252881,Cropmead,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
252881,Cropmead,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
252881,Cropmead,2023-06-20T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
252881,Cropmead,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
252881,Cropmead,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
252881,Cropmead,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
252881,Cropmead,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,29.9
252881,Cropmead,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
252881,Cropmead,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
252881,Cropmead,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
252881,Cropmead,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
252881,Cropmead,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
252881,Cropmead,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
252881,Cropmead,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.15
252881,Cropmead,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.54
252881,Cropmead,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.57
252881,Cropmead,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,41.43
252881,Cropmead,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
252881,Cropmead,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.13
252881,Cropmead,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
252881,Cropmead,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
252881,Cropmead,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
252881,Cropmead,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
252881,Cropmead,2023-06-20T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.66
252881,Cropmead,2023-06-20T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.69
252881,Cropmead,2023-06-20T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.08
252881,Cropmead,2023-06-20T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.89
252881,Cropmead,2023-06-20T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.63
252881,Cropmead,2023-06-20T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.09
252881,Cropmead,2023-06-20T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
252881,Cropmead,2023-06-20T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.3
252881,Cropmead,2023-06-20T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.5
252881,Cropmead,2023-06-20T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.3
252881,Cropmead,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.54
252881,Cropmead,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.6
252881,Cropmead,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.77
252881,Cropmead,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
252881,Cropmead,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
252881,Cropmead,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.6
252881,Cropmead,2023-06-20T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
252881,Cropmead,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
252881,Cropmead,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
252881,Cropmead,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
252881,Cropmead,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
