Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
252881,Cropmead,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
252881,Cropmead,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252881,Cropmead,2023-06-20T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
252881,Cropmead,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
252881,Cropmead,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
252881,Cropmead,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252881,Cropmead,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,30.0
252881,Cropmead,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
252881,Cropmead,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
252881,Cropmead,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
252881,Cropmead,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
252881,Cropmead,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
252881,Cropmead,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
252881,Cropmead,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.74
252881,Cropmead,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.58
252881,Cropmead,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.86
252881,Cropmead,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,39.97
252881,Cropmead,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.26
252881,Cropmead,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,0.62
252881,Cropmead,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
252881,Cropmead,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
252881,Cropmead,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
252881,Cropmead,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
252881,Cropmead,2023-06-20T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.67
252881,Cropmead,2023-06-20T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.95
252881,Cropmead,2023-06-20T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.21
252881,Cropmead,2023-06-20T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.75
252881,Cropmead,2023-06-20T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.67
252881,Cropmead,2023-06-20T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.14
252881,Cropmead,2023-06-20T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-20T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.1
252881,Cropmead,2023-06-20T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.4
252881,Cropmead,2023-06-20T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.8
252881,Cropmead,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.71
252881,Cropmead,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.09
252881,Cropmead,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.0
252881,Cropmead,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.22
252881,Cropmead,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
252881,Cropmead,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.03
252881,Cropmead,2023-06-20T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
252881,Cropmead,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
252881,Cropmead,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
252881,Cropmead,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
252881,Cropmead,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
252881,Cropmead,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
252881,Cropmead,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
252881,Cropmead,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
252881,Cropmead,2023-06-20T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
252881,Cropmead,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
252881,Cropmead,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
252881,Cropmead,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,30.1
252881,Cropmead,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
252881,Cropmead,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
252881,Cropmead,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
252881,Cropmead,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
252881,Cropmead,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
252881,Cropmead,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
252881,Cropmead,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.94
252881,Cropmead,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.12
252881,Cropmead,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.51
252881,Cropmead,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,39.12
252881,Cropmead,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.69
252881,Cropmead,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.22
252881,Cropmead,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
252881,Cropmead,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
252881,Cropmead,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
252881,Cropmead,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
252881,Cropmead,2023-06-20T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.71
252881,Cropmead,2023-06-20T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.91
252881,Cropmead,2023-06-20T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.13
252881,Cropmead,2023-06-20T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.72
252881,Cropmead,2023-06-20T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.63
252881,Cropmead,2023-06-20T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.15
252881,Cropmead,2023-06-20T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
252881,Cropmead,2023-06-20T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.0
252881,Cropmead,2023-06-20T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-20T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.6
252881,Cropmead,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.63
252881,Cropmead,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.21
252881,Cropmead,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.94
252881,Cropmead,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.31
252881,Cropmead,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
252881,Cropmead,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.96
252881,Cropmead,2023-06-20T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
252881,Cropmead,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
252881,Cropmead,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
252881,Cropmead,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
252881,Cropmead,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
252881,Cropmead,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
252881,Cropmead,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
252881,Cropmead,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
252881,Cropmead,2023-06-20T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
252881,Cropmead,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
252881,Cropmead,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
252881,Cropmead,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,30.2
252881,Cropmead,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
252881,Cropmead,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
252881,Cropmead,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
252881,Cropmead,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
252881,Cropmead,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
252881,Cropmead,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
252881,Cropmead,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.14
252881,Cropmead,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.6
252881,Cropmead,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.18
252881,Cropmead,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,39.34
252881,Cropmead,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.96
252881,Cropmead,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.27
252881,Cropmead,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
252881,Cropmead,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
252881,Cropmead,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
252881,Cropmead,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
252881,Cropmead,2023-06-20T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.87
252881,Cropmead,2023-06-20T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.94
252881,Cropmead,2023-06-20T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.16
252881,Cropmead,2023-06-20T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.82
252881,Cropmead,2023-06-20T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.62
252881,Cropmead,2023-06-20T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.08
252881,Cropmead,2023-06-20T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
252881,Cropmead,2023-06-20T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.6
252881,Cropmead,2023-06-20T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
252881,Cropmead,2023-06-20T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.4
252881,Cropmead,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.67
252881,Cropmead,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.37
252881,Cropmead,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.99
252881,Cropmead,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.74
252881,Cropmead,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
252881,Cropmead,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.69
252881,Cropmead,2023-06-20T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252881,Cropmead,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
252881,Cropmead,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
252881,Cropmead,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
252881,Cropmead,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
252881,Cropmead,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
252881,Cropmead,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
252881,Cropmead,2023-06-20T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
252881,Cropmead,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
252881,Cropmead,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
252881,Cropmead,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,30.3
252881,Cropmead,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
252881,Cropmead,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
252881,Cropmead,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
252881,Cropmead,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
252881,Cropmead,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
252881,Cropmead,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
252881,Cropmead,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.34
252881,Cropmead,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
252881,Cropmead,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.36
252881,Cropmead,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,39.72
252881,Cropmead,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.15
252881,Cropmead,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.79
252881,Cropmead,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
252881,Cropmead,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
252881,Cropmead,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
252881,Cropmead,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
252881,Cropmead,2023-06-20T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.83
252881,Cropmead,2023-06-20T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.99
252881,Cropmead,2023-06-20T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.25
252881,Cropmead,2023-06-20T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.73
252881,Cropmead,2023-06-20T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.6
252881,Cropmead,2023-06-20T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.15
252881,Cropmead,2023-06-20T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
252881,Cropmead,2023-06-20T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.0
252881,Cropmead,2023-06-20T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-20T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.6
252881,Cropmead,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.61
252881,Cropmead,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.07
252881,Cropmead,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.82
252881,Cropmead,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.8
252881,Cropmead,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
252881,Cropmead,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.68
252881,Cropmead,2023-06-20T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
252881,Cropmead,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.3
252881,Cropmead,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
252881,Cropmead,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
252881,Cropmead,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
252881,Cropmead,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
252881,Cropmead,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
252881,Cropmead,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
252881,Cropmead,2023-06-20T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
252881,Cropmead,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
252881,Cropmead,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
252881,Cropmead,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252881,Cropmead,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,30.4
252881,Cropmead,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
252881,Cropmead,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
252881,Cropmead,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
252881,Cropmead,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
252881,Cropmead,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
252881,Cropmead,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
252881,Cropmead,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.71
252881,Cropmead,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.31
252881,Cropmead,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.5
252881,Cropmead,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,42.33
252881,Cropmead,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.55
252881,Cropmead,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.88
252881,Cropmead,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
252881,Cropmead,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
252881,Cropmead,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
252881,Cropmead,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
252881,Cropmead,2023-06-20T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.37
252881,Cropmead,2023-06-20T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.64
252881,Cropmead,2023-06-20T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.89
252881,Cropmead,2023-06-20T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.57
252881,Cropmead,2023-06-20T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.55
252881,Cropmead,2023-06-20T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.07
252881,Cropmead,2023-06-20T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-20T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.8
252881,Cropmead,2023-06-20T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.2
252881,Cropmead,2023-06-20T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.9
252881,Cropmead,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.32
252881,Cropmead,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.7
252881,Cropmead,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.12
252881,Cropmead,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
252881,Cropmead,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
252881,Cropmead,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.64
252881,Cropmead,2023-06-20T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
252881,Cropmead,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
252881,Cropmead,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
252881,Cropmead,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
252881,Cropmead,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
252881,Cropmead,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
252881,Cropmead,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
252881,Cropmead,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
252881,Cropmead,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
252881,Cropmead,2023-06-20T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
252881,Cropmead,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
252881,Cropmead,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
252881,Cropmead,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252881,Cropmead,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,30.4
252881,Cropmead,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
252881,Cropmead,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
252881,Cropmead,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252881,Cropmead,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
252881,Cropmead,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
252881,Cropmead,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
252881,Cropmead,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.63
252881,Cropmead,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.54
252881,Cropmead,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.27
252881,Cropmead,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,38.48
252881,Cropmead,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.28
252881,Cropmead,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,0.02
252881,Cropmead,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
252881,Cropmead,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
252881,Cropmead,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
252881,Cropmead,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
252881,Cropmead,2023-06-20T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.43
252881,Cropmead,2023-06-20T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.71
252881,Cropmead,2023-06-20T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.93
252881,Cropmead,2023-06-20T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.59
252881,Cropmead,2023-06-20T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.56
252881,Cropmead,2023-06-20T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.03
252881,Cropmead,2023-06-20T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-20T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.1
252881,Cropmead,2023-06-20T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.5
252881,Cropmead,2023-06-20T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.9
252881,Cropmead,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.41
252881,Cropmead,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.94
252881,Cropmead,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.1
252881,Cropmead,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.45
252881,Cropmead,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
252881,Cropmead,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.89
252881,Cropmead,2023-06-20T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
252881,Cropmead,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
252881,Cropmead,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
252881,Cropmead,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
252881,Cropmead,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
252881,Cropmead,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
252881,Cropmead,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
252881,Cropmead,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
252881,Cropmead,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
252881,Cropmead,2023-06-20T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
252881,Cropmead,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
252881,Cropmead,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
252881,Cropmead,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
252881,Cropmead,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,30.6
252881,Cropmead,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
252881,Cropmead,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
252881,Cropmead,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252881,Cropmead,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
252881,Cropmead,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
252881,Cropmead,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
252881,Cropmead,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.89
252881,Cropmead,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.12
252881,Cropmead,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.51
252881,Cropmead,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,41.04
252881,Cropmead,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.36
252881,Cropmead,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.23
252881,Cropmead,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
252881,Cropmead,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
252881,Cropmead,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
252881,Cropmead,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
252881,Cropmead,2023-06-20T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.44
252881,Cropmead,2023-06-20T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.78
252881,Cropmead,2023-06-20T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.03
252881,Cropmead,2023-06-20T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.61
252881,Cropmead,2023-06-20T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.57
252881,Cropmead,2023-06-20T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.08
252881,Cropmead,2023-06-20T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-20T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.1
252881,Cropmead,2023-06-20T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-20T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.2
252881,Cropmead,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.22
252881,Cropmead,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.91
252881,Cropmead,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.58
252881,Cropmead,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
252881,Cropmead,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
252881,Cropmead,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.45
252881,Cropmead,2023-06-20T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
252881,Cropmead,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
252881,Cropmead,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
252881,Cropmead,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
252881,Cropmead,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
252881,Cropmead,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
252881,Cropmead,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
252881,Cropmead,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
252881,Cropmead,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
252881,Cropmead,2023-06-20T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
252881,Cropmead,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
252881,Cropmead,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
252881,Cropmead,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
252881,Cropmead,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,30.7
252881,Cropmead,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
252881,Cropmead,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
252881,Cropmead,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252881,Cropmead,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
252881,Cropmead,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
252881,Cropmead,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
252881,Cropmead,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.77
252881,Cropmead,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.49
252881,Cropmead,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.47
252881,Cropmead,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,38.1
252881,Cropmead,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.45
252881,Cropmead,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,1.45
252881,Cropmead,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
252881,Cropmead,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
252881,Cropmead,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
252881,Cropmead,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
252881,Cropmead,2023-06-20T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.71
252881,Cropmead,2023-06-20T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.02
252881,Cropmead,2023-06-20T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.28
252881,Cropmead,2023-06-20T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.6
252881,Cropmead,2023-06-20T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.59
252881,Cropmead,2023-06-20T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.09
252881,Cropmead,2023-06-20T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-20T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.4
252881,Cropmead,2023-06-20T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.3
252881,Cropmead,2023-06-20T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.6
252881,Cropmead,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.54
252881,Cropmead,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.75
252881,Cropmead,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.65
252881,Cropmead,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.04
252881,Cropmead,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
252881,Cropmead,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.77
252881,Cropmead,2023-06-20T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
252881,Cropmead,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.7
252881,Cropmead,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
252881,Cropmead,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
252881,Cropmead,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
252881,Cropmead,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
252881,Cropmead,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
252881,Cropmead,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
252881,Cropmead,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
252881,Cropmead,2023-06-20T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
252881,Cropmead,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
252881,Cropmead,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
252881,Cropmead,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252881,Cropmead,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,30.8
252881,Cropmead,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
252881,Cropmead,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
252881,Cropmead,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
252881,Cropmead,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
252881,Cropmead,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
252881,Cropmead,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
252881,Cropmead,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.69
252881,Cropmead,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.26
252881,Cropmead,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.66
252881,Cropmead,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,42.9
252881,Cropmead,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.59
252881,Cropmead,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.26
252881,Cropmead,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
252881,Cropmead,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
252881,Cropmead,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
252881,Cropmead,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
252881,Cropmead,2023-06-20T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.09
252881,Cropmead,2023-06-20T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.23
252881,Cropmead,2023-06-20T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.45
252881,Cropmead,2023-06-20T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.75
252881,Cropmead,2023-06-20T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.67
252881,Cropmead,2023-06-20T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.18
252881,Cropmead,2023-06-20T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
252881,Cropmead,2023-06-20T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.7
252881,Cropmead,2023-06-20T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.1
252881,Cropmead,2023-06-20T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.2
252881,Cropmead,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.69
252881,Cropmead,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.76
252881,Cropmead,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.38
252881,Cropmead,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.42
252881,Cropmead,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
252881,Cropmead,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.66
252881,Cropmead,2023-06-20T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
252881,Cropmead,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
252881,Cropmead,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
252881,Cropmead,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
252881,Cropmead,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
252881,Cropmead,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252881,Cropmead,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
252881,Cropmead,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
252881,Cropmead,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
252881,Cropmead,2023-06-20T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
252881,Cropmead,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
252881,Cropmead,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252881,Cropmead,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,31.0
252881,Cropmead,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
252881,Cropmead,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
252881,Cropmead,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
252881,Cropmead,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
252881,Cropmead,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
252881,Cropmead,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
252881,Cropmead,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.0
252881,Cropmead,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
252881,Cropmead,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.34
252881,Cropmead,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,39.3
252881,Cropmead,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.17
252881,Cropmead,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,1.62
252881,Cropmead,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
252881,Cropmead,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
252881,Cropmead,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
252881,Cropmead,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
252881,Cropmead,2023-06-20T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.31
252881,Cropmead,2023-06-20T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.24
252881,Cropmead,2023-06-20T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.6
252881,Cropmead,2023-06-20T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.01
252881,Cropmead,2023-06-20T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.67
252881,Cropmead,2023-06-20T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.19
252881,Cropmead,2023-06-20T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
252881,Cropmead,2023-06-20T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.7
252881,Cropmead,2023-06-20T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.8
252881,Cropmead,2023-06-20T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.3
252881,Cropmead,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.9
252881,Cropmead,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.63
252881,Cropmead,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.15
252881,Cropmead,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
252881,Cropmead,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
252881,Cropmead,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.75
252881,Cropmead,2023-06-20T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
252881,Cropmead,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
252881,Cropmead,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
252881,Cropmead,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
252881,Cropmead,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
252881,Cropmead,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
252881,Cropmead,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
252881,Cropmead,2023-06-20T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
252881,Cropmead,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
252881,Cropmead,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
252881,Cropmead,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,31.1
252881,Cropmead,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
252881,Cropmead,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
252881,Cropmead,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
252881,Cropmead,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
252881,Cropmead,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
252881,Cropmead,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
252881,Cropmead,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.87
252881,Cropmead,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.32
252881,Cropmead,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.69
252881,Cropmead,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,38.07
252881,Cropmead,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.47
252881,Cropmead,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,1.78
252881,Cropmead,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
252881,Cropmead,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
252881,Cropmead,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
252881,Cropmead,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
252881,Cropmead,2023-06-20T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.19
252881,Cropmead,2023-06-20T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.41
252881,Cropmead,2023-06-20T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.66
252881,Cropmead,2023-06-20T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.86
252881,Cropmead,2023-06-20T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.67
252881,Cropmead,2023-06-20T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.24
252881,Cropmead,2023-06-20T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
252881,Cropmead,2023-06-20T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.2
252881,Cropmead,2023-06-20T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.4
252881,Cropmead,2023-06-20T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.8
252881,Cropmead,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.09
252881,Cropmead,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.27
252881,Cropmead,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.16
252881,Cropmead,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.79
252881,Cropmead,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
252881,Cropmead,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.96
252881,Cropmead,2023-06-20T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252881,Cropmead,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
252881,Cropmead,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
252881,Cropmead,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
252881,Cropmead,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
252881,Cropmead,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252881,Cropmead,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
252881,Cropmead,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
252881,Cropmead,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
252881,Cropmead,2023-06-20T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
252881,Cropmead,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
252881,Cropmead,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
252881,Cropmead,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252881,Cropmead,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,31.2
252881,Cropmead,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
252881,Cropmead,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
252881,Cropmead,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
252881,Cropmead,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
252881,Cropmead,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
252881,Cropmead,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
252881,Cropmead,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.5
252881,Cropmead,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
252881,Cropmead,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.72
252881,Cropmead,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,38.25
252881,Cropmead,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.49
252881,Cropmead,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,0.9
252881,Cropmead,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
252881,Cropmead,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
252881,Cropmead,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
252881,Cropmead,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
252881,Cropmead,2023-06-20T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.96
252881,Cropmead,2023-06-20T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.19
252881,Cropmead,2023-06-20T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.46
252881,Cropmead,2023-06-20T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.79
252881,Cropmead,2023-06-20T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.58
252881,Cropmead,2023-06-20T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.17
252881,Cropmead,2023-06-20T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
252881,Cropmead,2023-06-20T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.6
252881,Cropmead,2023-06-20T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.7
252881,Cropmead,2023-06-20T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.2
252881,Cropmead,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.71
252881,Cropmead,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.58
252881,Cropmead,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.56
252881,Cropmead,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
252881,Cropmead,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
252881,Cropmead,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.78
252881,Cropmead,2023-06-20T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
252881,Cropmead,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
252881,Cropmead,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
252881,Cropmead,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
252881,Cropmead,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
252881,Cropmead,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
252881,Cropmead,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
252881,Cropmead,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
252881,Cropmead,2023-06-20T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
252881,Cropmead,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
252881,Cropmead,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
252881,Cropmead,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252881,Cropmead,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,31.4
252881,Cropmead,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
252881,Cropmead,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
252881,Cropmead,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
252881,Cropmead,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
252881,Cropmead,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
252881,Cropmead,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
