Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.52
252881,Cropmead,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.71
252881,Cropmead,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.9
252881,Cropmead,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,39.61
252881,Cropmead,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.04
252881,Cropmead,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.04
252881,Cropmead,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
252881,Cropmead,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
252881,Cropmead,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
252881,Cropmead,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
252881,Cropmead,2023-06-20T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.79
252881,Cropmead,2023-06-20T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.01
252881,Cropmead,2023-06-20T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.31
252881,Cropmead,2023-06-20T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.66
252881,Cropmead,2023-06-20T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.62
252881,Cropmead,2023-06-20T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.1
252881,Cropmead,2023-06-20T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-20T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.7
252881,Cropmead,2023-06-20T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-20T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.5
252881,Cropmead,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.62
252881,Cropmead,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.38
252881,Cropmead,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.08
252881,Cropmead,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.13
252881,Cropmead,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
252881,Cropmead,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.59
252881,Cropmead,2023-06-20T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
252881,Cropmead,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
252881,Cropmead,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
252881,Cropmead,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
252881,Cropmead,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
252881,Cropmead,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
252881,Cropmead,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
252881,Cropmead,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
252881,Cropmead,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
252881,Cropmead,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
252881,Cropmead,2023-06-20T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
252881,Cropmead,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
252881,Cropmead,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
252881,Cropmead,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
252881,Cropmead,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,31.5
252881,Cropmead,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
252881,Cropmead,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
252881,Cropmead,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
252881,Cropmead,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
252881,Cropmead,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
252881,Cropmead,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
252881,Cropmead,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.51
252881,Cropmead,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.43
252881,Cropmead,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.16
252881,Cropmead,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,40.2
252881,Cropmead,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.2
252881,Cropmead,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,1.17
252881,Cropmead,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
252881,Cropmead,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
252881,Cropmead,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
252881,Cropmead,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
252881,Cropmead,2023-06-20T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.79
252881,Cropmead,2023-06-20T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.93
252881,Cropmead,2023-06-20T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.25
252881,Cropmead,2023-06-20T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.69
252881,Cropmead,2023-06-20T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.55
252881,Cropmead,2023-06-20T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.1
252881,Cropmead,2023-06-20T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
252881,Cropmead,2023-06-20T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.7
252881,Cropmead,2023-06-20T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-20T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.4
252881,Cropmead,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.54
252881,Cropmead,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.66
252881,Cropmead,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.53
252881,Cropmead,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
252881,Cropmead,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
252881,Cropmead,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.73
252881,Cropmead,2023-06-20T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252881,Cropmead,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
252881,Cropmead,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
252881,Cropmead,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
252881,Cropmead,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
252881,Cropmead,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
252881,Cropmead,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
252881,Cropmead,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
252881,Cropmead,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
252881,Cropmead,2023-06-20T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
252881,Cropmead,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
252881,Cropmead,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
252881,Cropmead,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,31.6
252881,Cropmead,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
252881,Cropmead,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
252881,Cropmead,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252881,Cropmead,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
252881,Cropmead,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
252881,Cropmead,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
252881,Cropmead,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.9
252881,Cropmead,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
252881,Cropmead,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.44
252881,Cropmead,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,39.41
252881,Cropmead,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.47
252881,Cropmead,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,0.64
252881,Cropmead,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
252881,Cropmead,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
252881,Cropmead,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
252881,Cropmead,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
252881,Cropmead,2023-06-20T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.87
252881,Cropmead,2023-06-20T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.02
252881,Cropmead,2023-06-20T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.33
252881,Cropmead,2023-06-20T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.7
252881,Cropmead,2023-06-20T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.6
252881,Cropmead,2023-06-20T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.08
252881,Cropmead,2023-06-20T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-20T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.0
252881,Cropmead,2023-06-20T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.3
252881,Cropmead,2023-06-20T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.7
252881,Cropmead,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.65
252881,Cropmead,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.9
252881,Cropmead,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.49
252881,Cropmead,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.25
252881,Cropmead,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
252881,Cropmead,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.74
252881,Cropmead,2023-06-20T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
252881,Cropmead,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
252881,Cropmead,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
252881,Cropmead,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
252881,Cropmead,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
252881,Cropmead,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
252881,Cropmead,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
252881,Cropmead,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
252881,Cropmead,2023-06-20T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
252881,Cropmead,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
252881,Cropmead,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
252881,Cropmead,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252881,Cropmead,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,31.7
252881,Cropmead,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
252881,Cropmead,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
252881,Cropmead,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
252881,Cropmead,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
252881,Cropmead,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
252881,Cropmead,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
252881,Cropmead,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.87
252881,Cropmead,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.79
252881,Cropmead,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.68
252881,Cropmead,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,38.91
252881,Cropmead,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.9
252881,Cropmead,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,0.48
252881,Cropmead,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
252881,Cropmead,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
252881,Cropmead,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
252881,Cropmead,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
252881,Cropmead,2023-06-20T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.9
252881,Cropmead,2023-06-20T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.11
252881,Cropmead,2023-06-20T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.49
252881,Cropmead,2023-06-20T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.74
252881,Cropmead,2023-06-20T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.64
252881,Cropmead,2023-06-20T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.18
252881,Cropmead,2023-06-20T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-20T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.3
252881,Cropmead,2023-06-20T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.7
252881,Cropmead,2023-06-20T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.5
252881,Cropmead,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.79
252881,Cropmead,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.87
252881,Cropmead,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.3
252881,Cropmead,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.05
252881,Cropmead,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
252881,Cropmead,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.78
252881,Cropmead,2023-06-20T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
252881,Cropmead,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
252881,Cropmead,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
252881,Cropmead,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
252881,Cropmead,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
252881,Cropmead,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
252881,Cropmead,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
252881,Cropmead,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
252881,Cropmead,2023-06-20T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
252881,Cropmead,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
252881,Cropmead,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
252881,Cropmead,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252881,Cropmead,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,31.8
252881,Cropmead,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
252881,Cropmead,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
252881,Cropmead,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
252881,Cropmead,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
252881,Cropmead,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
252881,Cropmead,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.2
252881,Cropmead,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.7
252881,Cropmead,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.89
252881,Cropmead,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,39.93
252881,Cropmead,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.28
252881,Cropmead,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
252881,Cropmead,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
252881,Cropmead,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
252881,Cropmead,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
252881,Cropmead,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
252881,Cropmead,2023-06-20T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.81
252881,Cropmead,2023-06-20T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.04
252881,Cropmead,2023-06-20T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.44
252881,Cropmead,2023-06-20T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.7
252881,Cropmead,2023-06-20T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.65
252881,Cropmead,2023-06-20T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.19
252881,Cropmead,2023-06-20T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-20T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.1
252881,Cropmead,2023-06-20T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.6
252881,Cropmead,2023-06-20T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.5
252881,Cropmead,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.85
252881,Cropmead,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.88
252881,Cropmead,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.01
252881,Cropmead,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.25
252881,Cropmead,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
252881,Cropmead,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.05
252881,Cropmead,2023-06-20T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
252881,Cropmead,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
252881,Cropmead,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
252881,Cropmead,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
252881,Cropmead,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
252881,Cropmead,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
252881,Cropmead,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
252881,Cropmead,2023-06-20T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
252881,Cropmead,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
252881,Cropmead,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
252881,Cropmead,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,31.9
252881,Cropmead,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
252881,Cropmead,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
252881,Cropmead,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
252881,Cropmead,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
252881,Cropmead,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
252881,Cropmead,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
252881,Cropmead,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.21
252881,Cropmead,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
252881,Cropmead,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.16
252881,Cropmead,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,38.85
252881,Cropmead,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.98
252881,Cropmead,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,1.63
252881,Cropmead,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
252881,Cropmead,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
252881,Cropmead,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
252881,Cropmead,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
252881,Cropmead,2023-06-20T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.69
252881,Cropmead,2023-06-20T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.88
252881,Cropmead,2023-06-20T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.11
252881,Cropmead,2023-06-20T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.01
252881,Cropmead,2023-06-20T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.66
252881,Cropmead,2023-06-20T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.06
252881,Cropmead,2023-06-20T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
252881,Cropmead,2023-06-20T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.9
252881,Cropmead,2023-06-20T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
252881,Cropmead,2023-06-20T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.3
252881,Cropmead,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.52
252881,Cropmead,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.03
252881,Cropmead,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.04
252881,Cropmead,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.88
252881,Cropmead,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.34
252881,Cropmead,2023-06-20T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
252881,Cropmead,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
252881,Cropmead,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
252881,Cropmead,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
252881,Cropmead,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
252881,Cropmead,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
252881,Cropmead,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
252881,Cropmead,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
252881,Cropmead,2023-06-20T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252881,Cropmead,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
252881,Cropmead,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
252881,Cropmead,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252881,Cropmead,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,32.0
252881,Cropmead,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
252881,Cropmead,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
252881,Cropmead,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
252881,Cropmead,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
252881,Cropmead,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
252881,Cropmead,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
252881,Cropmead,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.92
252881,Cropmead,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
252881,Cropmead,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.98
252881,Cropmead,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,40.86
252881,Cropmead,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.78
252881,Cropmead,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,0.93
252881,Cropmead,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
252881,Cropmead,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
252881,Cropmead,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
252881,Cropmead,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
252881,Cropmead,2023-06-20T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.85
252881,Cropmead,2023-06-20T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.8
252881,Cropmead,2023-06-20T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.06
252881,Cropmead,2023-06-20T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.04
252881,Cropmead,2023-06-20T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.64
252881,Cropmead,2023-06-20T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.06
252881,Cropmead,2023-06-20T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
252881,Cropmead,2023-06-20T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.1
252881,Cropmead,2023-06-20T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
252881,Cropmead,2023-06-20T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.9
252881,Cropmead,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.58
252881,Cropmead,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.65
252881,Cropmead,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.5
252881,Cropmead,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
252881,Cropmead,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
252881,Cropmead,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.57
252881,Cropmead,2023-06-20T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
252881,Cropmead,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
252881,Cropmead,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
252881,Cropmead,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
252881,Cropmead,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
252881,Cropmead,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
252881,Cropmead,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
252881,Cropmead,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
252881,Cropmead,2023-06-20T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
252881,Cropmead,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
252881,Cropmead,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
252881,Cropmead,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
252881,Cropmead,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,32.1
252881,Cropmead,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
252881,Cropmead,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
252881,Cropmead,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252881,Cropmead,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
252881,Cropmead,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
252881,Cropmead,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
252881,Cropmead,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.46
252881,Cropmead,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
252881,Cropmead,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.58
252881,Cropmead,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,39.83
252881,Cropmead,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.67
252881,Cropmead,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.05
252881,Cropmead,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
252881,Cropmead,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
252881,Cropmead,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
252881,Cropmead,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
252881,Cropmead,2023-06-20T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.89
252881,Cropmead,2023-06-20T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.94
252881,Cropmead,2023-06-20T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.2
252881,Cropmead,2023-06-20T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.25
252881,Cropmead,2023-06-20T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.57
252881,Cropmead,2023-06-20T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.05
252881,Cropmead,2023-06-20T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
252881,Cropmead,2023-06-20T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.8
252881,Cropmead,2023-06-20T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-20T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.1
252881,Cropmead,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.66
252881,Cropmead,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.67
252881,Cropmead,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.47
252881,Cropmead,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
252881,Cropmead,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
252881,Cropmead,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.71
252881,Cropmead,2023-06-20T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
252881,Cropmead,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
252881,Cropmead,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
252881,Cropmead,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
252881,Cropmead,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
252881,Cropmead,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
252881,Cropmead,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
252881,Cropmead,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
252881,Cropmead,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
252881,Cropmead,2023-06-20T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
252881,Cropmead,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
252881,Cropmead,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
252881,Cropmead,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,32.2
252881,Cropmead,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
252881,Cropmead,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
252881,Cropmead,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
252881,Cropmead,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
252881,Cropmead,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
252881,Cropmead,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
252881,Cropmead,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.69
252881,Cropmead,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.01
252881,Cropmead,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.97
252881,Cropmead,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,42.26
252881,Cropmead,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.42
252881,Cropmead,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.24
252881,Cropmead,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
252881,Cropmead,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
252881,Cropmead,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
252881,Cropmead,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
252881,Cropmead,2023-06-20T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.8
252881,Cropmead,2023-06-20T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.0
252881,Cropmead,2023-06-20T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.3
252881,Cropmead,2023-06-20T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.71
252881,Cropmead,2023-06-20T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.59
252881,Cropmead,2023-06-20T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.15
252881,Cropmead,2023-06-20T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
252881,Cropmead,2023-06-20T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.9
252881,Cropmead,2023-06-20T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-20T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.8
252881,Cropmead,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.58
252881,Cropmead,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.72
252881,Cropmead,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.44
252881,Cropmead,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.18
252881,Cropmead,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
252881,Cropmead,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.4
252881,Cropmead,2023-06-20T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
252881,Cropmead,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
252881,Cropmead,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
252881,Cropmead,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
252881,Cropmead,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
252881,Cropmead,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
252881,Cropmead,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
252881,Cropmead,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
252881,Cropmead,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
252881,Cropmead,2023-06-20T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
252881,Cropmead,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
252881,Cropmead,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
252881,Cropmead,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,32.4
252881,Cropmead,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
252881,Cropmead,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
252881,Cropmead,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
252881,Cropmead,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
252881,Cropmead,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
252881,Cropmead,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
252881,Cropmead,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.09
252881,Cropmead,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
252881,Cropmead,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.28
252881,Cropmead,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,38.52
252881,Cropmead,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.2
252881,Cropmead,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,1.99
252881,Cropmead,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
252881,Cropmead,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
252881,Cropmead,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
252881,Cropmead,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
252881,Cropmead,2023-06-20T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.72
252881,Cropmead,2023-06-20T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.04
252881,Cropmead,2023-06-20T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.22
252881,Cropmead,2023-06-20T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.62
252881,Cropmead,2023-06-20T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.67
252881,Cropmead,2023-06-20T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.16
252881,Cropmead,2023-06-20T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-20T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.6
252881,Cropmead,2023-06-20T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.6
252881,Cropmead,2023-06-20T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.8
252881,Cropmead,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.76
252881,Cropmead,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.14
252881,Cropmead,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.62
252881,Cropmead,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.41
252881,Cropmead,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
252881,Cropmead,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.28
252881,Cropmead,2023-06-20T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
252881,Cropmead,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
252881,Cropmead,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
252881,Cropmead,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
252881,Cropmead,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
252881,Cropmead,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
252881,Cropmead,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
252881,Cropmead,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
252881,Cropmead,2023-06-20T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
252881,Cropmead,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
252881,Cropmead,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
252881,Cropmead,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
252881,Cropmead,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,32.5
252881,Cropmead,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
252881,Cropmead,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
252881,Cropmead,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
252881,Cropmead,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
252881,Cropmead,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
252881,Cropmead,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
252881,Cropmead,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.89
252881,Cropmead,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
252881,Cropmead,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.31
252881,Cropmead,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,40.04
252881,Cropmead,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.34
252881,Cropmead,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,1.35
252881,Cropmead,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
252881,Cropmead,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
252881,Cropmead,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
252881,Cropmead,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
252881,Cropmead,2023-06-20T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.47
252881,Cropmead,2023-06-20T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.8
252881,Cropmead,2023-06-20T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.98
252881,Cropmead,2023-06-20T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.59
252881,Cropmead,2023-06-20T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.63
252881,Cropmead,2023-06-20T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.17
252881,Cropmead,2023-06-20T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-20T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.1
252881,Cropmead,2023-06-20T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
252881,Cropmead,2023-06-20T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.5
252881,Cropmead,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.33
252881,Cropmead,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.28
252881,Cropmead,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.54
252881,Cropmead,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.19
252881,Cropmead,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
252881,Cropmead,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.93
252881,Cropmead,2023-06-20T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
252881,Cropmead,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
252881,Cropmead,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
252881,Cropmead,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
252881,Cropmead,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
252881,Cropmead,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
252881,Cropmead,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
252881,Cropmead,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
252881,Cropmead,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
252881,Cropmead,2023-06-20T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
252881,Cropmead,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
252881,Cropmead,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
252881,Cropmead,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,32.6
252881,Cropmead,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
252881,Cropmead,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
252881,Cropmead,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252881,Cropmead,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
252881,Cropmead,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
252881,Cropmead,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
252881,Cropmead,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.0
252881,Cropmead,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
252881,Cropmead,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.46
252881,Cropmead,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,41.35
252881,Cropmead,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.6
252881,Cropmead,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,1.94
252881,Cropmead,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
252881,Cropmead,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
252881,Cropmead,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
252881,Cropmead,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
252881,Cropmead,2023-06-20T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.61
252881,Cropmead,2023-06-20T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.9
252881,Cropmead,2023-06-20T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.12
252881,Cropmead,2023-06-20T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.66
252881,Cropmead,2023-06-20T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.61
252881,Cropmead,2023-06-20T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.17
252881,Cropmead,2023-06-20T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-20T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.8
252881,Cropmead,2023-06-20T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
252881,Cropmead,2023-06-20T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.7
252881,Cropmead,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.54
252881,Cropmead,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.21
252881,Cropmead,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.5
252881,Cropmead,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
252881,Cropmead,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
252881,Cropmead,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.19
252881,Cropmead,2023-06-20T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
252881,Cropmead,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
252881,Cropmead,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
252881,Cropmead,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
252881,Cropmead,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
252881,Cropmead,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
252881,Cropmead,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
252881,Cropmead,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
252881,Cropmead,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
252881,Cropmead,2023-06-20T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
252881,Cropmead,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
252881,Cropmead,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
252881,Cropmead,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,32.7
252881,Cropmead,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
252881,Cropmead,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
252881,Cropmead,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
252881,Cropmead,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
252881,Cropmead,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
252881,Cropmead,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
252881,Cropmead,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.55
252881,Cropmead,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
252881,Cropmead,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.81
252881,Cropmead,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.58
252881,Cropmead,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.54
252881,Cropmead,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,0.72
252881,Cropmead,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
252881,Cropmead,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
252881,Cropmead,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
252881,Cropmead,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
252881,Cropmead,2023-06-21T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.44
252881,Cropmead,2023-06-21T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.4
252881,Cropmead,2023-06-21T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.66
252881,Cropmead,2023-06-21T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.53
252881,Cropmead,2023-06-21T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.31
252881,Cropmead,2023-06-21T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.66
