Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-21T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
252881,Cropmead,2023-06-21T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.8
252881,Cropmead,2023-06-21T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.6
252881,Cropmead,2023-06-21T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.0
252881,Cropmead,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.47
252881,Cropmead,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.4
252881,Cropmead,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.47
252881,Cropmead,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.02
252881,Cropmead,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
252881,Cropmead,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.95
252881,Cropmead,2023-06-21T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
252881,Cropmead,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.8
252881,Cropmead,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
252881,Cropmead,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
252881,Cropmead,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
252881,Cropmead,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
252881,Cropmead,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
252881,Cropmead,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
252881,Cropmead,2023-06-21T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
252881,Cropmead,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
252881,Cropmead,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
252881,Cropmead,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,33.2
252881,Cropmead,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
252881,Cropmead,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
252881,Cropmead,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
252881,Cropmead,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
252881,Cropmead,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
252881,Cropmead,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
252881,Cropmead,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.79
252881,Cropmead,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
252881,Cropmead,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.31
252881,Cropmead,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,40.82
252881,Cropmead,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.66
252881,Cropmead,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,1.64
252881,Cropmead,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
252881,Cropmead,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
252881,Cropmead,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
252881,Cropmead,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
252881,Cropmead,2023-06-21T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.48
252881,Cropmead,2023-06-21T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.36
252881,Cropmead,2023-06-21T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.72
252881,Cropmead,2023-06-21T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.32
252881,Cropmead,2023-06-21T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.29
252881,Cropmead,2023-06-21T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.62
252881,Cropmead,2023-06-21T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
252881,Cropmead,2023-06-21T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.2
252881,Cropmead,2023-06-21T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.1
252881,Cropmead,2023-06-21T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.8
252881,Cropmead,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.28
252881,Cropmead,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.41
252881,Cropmead,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.15
252881,Cropmead,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
252881,Cropmead,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
252881,Cropmead,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.38
252881,Cropmead,2023-06-21T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
252881,Cropmead,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
252881,Cropmead,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
252881,Cropmead,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252881,Cropmead,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
252881,Cropmead,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
252881,Cropmead,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
252881,Cropmead,2023-06-21T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
252881,Cropmead,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
252881,Cropmead,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,33.3
252881,Cropmead,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
252881,Cropmead,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
252881,Cropmead,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252881,Cropmead,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
252881,Cropmead,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
252881,Cropmead,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
252881,Cropmead,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.76
252881,Cropmead,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
252881,Cropmead,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.23
252881,Cropmead,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.44
252881,Cropmead,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.63
252881,Cropmead,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.15
252881,Cropmead,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
252881,Cropmead,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
252881,Cropmead,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
252881,Cropmead,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
252881,Cropmead,2023-06-21T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.25
252881,Cropmead,2023-06-21T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.38
252881,Cropmead,2023-06-21T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.72
252881,Cropmead,2023-06-21T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.22
252881,Cropmead,2023-06-21T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.24
252881,Cropmead,2023-06-21T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.62
252881,Cropmead,2023-06-21T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-21T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.3
252881,Cropmead,2023-06-21T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.2
252881,Cropmead,2023-06-21T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.8
252881,Cropmead,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.11
252881,Cropmead,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.91
252881,Cropmead,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.78
252881,Cropmead,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
252881,Cropmead,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
252881,Cropmead,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.75
252881,Cropmead,2023-06-21T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
252881,Cropmead,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
252881,Cropmead,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
252881,Cropmead,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
252881,Cropmead,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
252881,Cropmead,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
252881,Cropmead,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
252881,Cropmead,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
252881,Cropmead,2023-06-21T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
252881,Cropmead,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
252881,Cropmead,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,33.4
252881,Cropmead,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
252881,Cropmead,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
252881,Cropmead,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252881,Cropmead,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
252881,Cropmead,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
252881,Cropmead,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
252881,Cropmead,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.79
252881,Cropmead,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
252881,Cropmead,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.41
252881,Cropmead,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.33
252881,Cropmead,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.41
252881,Cropmead,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.32
252881,Cropmead,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
252881,Cropmead,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
252881,Cropmead,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
252881,Cropmead,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
252881,Cropmead,2023-06-21T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.44
252881,Cropmead,2023-06-21T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.5
252881,Cropmead,2023-06-21T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.87
252881,Cropmead,2023-06-21T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.25
252881,Cropmead,2023-06-21T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.22
252881,Cropmead,2023-06-21T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.62
252881,Cropmead,2023-06-21T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-21T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.7
252881,Cropmead,2023-06-21T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.3
252881,Cropmead,2023-06-21T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.0
252881,Cropmead,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.56
252881,Cropmead,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.01
252881,Cropmead,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.59
252881,Cropmead,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.81
252881,Cropmead,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
252881,Cropmead,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.13
252881,Cropmead,2023-06-21T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
252881,Cropmead,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
252881,Cropmead,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
252881,Cropmead,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
252881,Cropmead,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
252881,Cropmead,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252881,Cropmead,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
252881,Cropmead,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
252881,Cropmead,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
252881,Cropmead,2023-06-21T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
252881,Cropmead,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
252881,Cropmead,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,33.6
252881,Cropmead,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
252881,Cropmead,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
252881,Cropmead,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252881,Cropmead,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
252881,Cropmead,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
252881,Cropmead,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
252881,Cropmead,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.73
252881,Cropmead,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.82
252881,Cropmead,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.85
252881,Cropmead,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,40.29
252881,Cropmead,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.88
252881,Cropmead,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,1.09
252881,Cropmead,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
252881,Cropmead,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
252881,Cropmead,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
252881,Cropmead,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
252881,Cropmead,2023-06-21T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.53
252881,Cropmead,2023-06-21T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.62
252881,Cropmead,2023-06-21T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.99
252881,Cropmead,2023-06-21T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.26
252881,Cropmead,2023-06-21T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.19
252881,Cropmead,2023-06-21T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.62
252881,Cropmead,2023-06-21T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-21T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.8
252881,Cropmead,2023-06-21T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.5
252881,Cropmead,2023-06-21T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.1
252881,Cropmead,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.67
252881,Cropmead,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.5
252881,Cropmead,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.21
252881,Cropmead,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.73
252881,Cropmead,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
252881,Cropmead,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.87
252881,Cropmead,2023-06-21T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
252881,Cropmead,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
252881,Cropmead,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
252881,Cropmead,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
252881,Cropmead,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252881,Cropmead,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
252881,Cropmead,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
252881,Cropmead,2023-06-21T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
252881,Cropmead,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
252881,Cropmead,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,33.7
252881,Cropmead,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
252881,Cropmead,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
252881,Cropmead,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
252881,Cropmead,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
252881,Cropmead,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
252881,Cropmead,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
252881,Cropmead,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.99
252881,Cropmead,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.6
252881,Cropmead,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.53
252881,Cropmead,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,40.06
252881,Cropmead,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
252881,Cropmead,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,0.57
252881,Cropmead,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
252881,Cropmead,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
252881,Cropmead,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
252881,Cropmead,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
252881,Cropmead,2023-06-21T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.46
252881,Cropmead,2023-06-21T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.57
252881,Cropmead,2023-06-21T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.96
252881,Cropmead,2023-06-21T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.32
252881,Cropmead,2023-06-21T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.27
252881,Cropmead,2023-06-21T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.64
252881,Cropmead,2023-06-21T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
252881,Cropmead,2023-06-21T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.8
252881,Cropmead,2023-06-21T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.6
252881,Cropmead,2023-06-21T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.2
252881,Cropmead,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.93
252881,Cropmead,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.89
252881,Cropmead,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.21
252881,Cropmead,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.17
252881,Cropmead,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
252881,Cropmead,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.96
252881,Cropmead,2023-06-21T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
252881,Cropmead,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
252881,Cropmead,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
252881,Cropmead,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
252881,Cropmead,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
252881,Cropmead,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
252881,Cropmead,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
252881,Cropmead,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
252881,Cropmead,2023-06-21T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252881,Cropmead,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
252881,Cropmead,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
252881,Cropmead,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,33.9
252881,Cropmead,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
252881,Cropmead,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
252881,Cropmead,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
252881,Cropmead,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
252881,Cropmead,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
252881,Cropmead,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
252881,Cropmead,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.36
252881,Cropmead,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.84
252881,Cropmead,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.78
252881,Cropmead,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.35
252881,Cropmead,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.67
252881,Cropmead,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.38
252881,Cropmead,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
252881,Cropmead,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
252881,Cropmead,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
252881,Cropmead,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
252881,Cropmead,2023-06-21T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.35
252881,Cropmead,2023-06-21T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.41
252881,Cropmead,2023-06-21T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.81
252881,Cropmead,2023-06-21T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.36
252881,Cropmead,2023-06-21T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.28
252881,Cropmead,2023-06-21T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.59
252881,Cropmead,2023-06-21T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-21T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.6
252881,Cropmead,2023-06-21T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.1
252881,Cropmead,2023-06-21T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.8
252881,Cropmead,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.82
252881,Cropmead,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.31
252881,Cropmead,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.39
252881,Cropmead,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.47
252881,Cropmead,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
252881,Cropmead,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.82
252881,Cropmead,2023-06-21T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
252881,Cropmead,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
252881,Cropmead,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
252881,Cropmead,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
252881,Cropmead,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
252881,Cropmead,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
252881,Cropmead,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
252881,Cropmead,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
252881,Cropmead,2023-06-21T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
252881,Cropmead,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
252881,Cropmead,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,34.0
252881,Cropmead,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252881,Cropmead,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
252881,Cropmead,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252881,Cropmead,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
252881,Cropmead,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252881,Cropmead,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
252881,Cropmead,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.39
252881,Cropmead,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.67
252881,Cropmead,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.03
252881,Cropmead,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.89
252881,Cropmead,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.24
252881,Cropmead,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.41
252881,Cropmead,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
252881,Cropmead,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
252881,Cropmead,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
252881,Cropmead,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
252881,Cropmead,2023-06-21T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.04
252881,Cropmead,2023-06-21T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.09
252881,Cropmead,2023-06-21T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.52
252881,Cropmead,2023-06-21T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.81
252881,Cropmead,2023-06-21T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.42
252881,Cropmead,2023-06-21T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.8
252881,Cropmead,2023-06-21T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
252881,Cropmead,2023-06-21T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.6
252881,Cropmead,2023-06-21T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.1
252881,Cropmead,2023-06-21T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.7
252881,Cropmead,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.99
252881,Cropmead,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.06
252881,Cropmead,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.5
252881,Cropmead,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.52
252881,Cropmead,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
252881,Cropmead,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.34
252881,Cropmead,2023-06-21T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
252881,Cropmead,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.9
252881,Cropmead,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
252881,Cropmead,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
252881,Cropmead,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
252881,Cropmead,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
252881,Cropmead,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
252881,Cropmead,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
252881,Cropmead,2023-06-21T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252881,Cropmead,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
252881,Cropmead,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,34.2
252881,Cropmead,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
252881,Cropmead,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
252881,Cropmead,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252881,Cropmead,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
252881,Cropmead,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
252881,Cropmead,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
252881,Cropmead,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.24
252881,Cropmead,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.73
252881,Cropmead,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.06
252881,Cropmead,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.38
252881,Cropmead,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.75
252881,Cropmead,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,1.37
252881,Cropmead,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
252881,Cropmead,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
252881,Cropmead,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
252881,Cropmead,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
252881,Cropmead,2023-06-21T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.15
252881,Cropmead,2023-06-21T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.0
252881,Cropmead,2023-06-21T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.33
252881,Cropmead,2023-06-21T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.78
252881,Cropmead,2023-06-21T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.45
252881,Cropmead,2023-06-21T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.81
252881,Cropmead,2023-06-21T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
252881,Cropmead,2023-06-21T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.8
252881,Cropmead,2023-06-21T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.1
252881,Cropmead,2023-06-21T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.4
252881,Cropmead,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.01
252881,Cropmead,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.67
252881,Cropmead,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.58
252881,Cropmead,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.46
252881,Cropmead,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
252881,Cropmead,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.37
252881,Cropmead,2023-06-21T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
252881,Cropmead,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
252881,Cropmead,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
252881,Cropmead,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
252881,Cropmead,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
252881,Cropmead,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
252881,Cropmead,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
252881,Cropmead,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
252881,Cropmead,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
252881,Cropmead,2023-06-21T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
252881,Cropmead,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252881,Cropmead,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,34.3
252881,Cropmead,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252881,Cropmead,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
252881,Cropmead,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252881,Cropmead,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
252881,Cropmead,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252881,Cropmead,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
252881,Cropmead,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.21
252881,Cropmead,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
252881,Cropmead,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.61
252881,Cropmead,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.74
252881,Cropmead,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.09
252881,Cropmead,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,2.29
252881,Cropmead,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
252881,Cropmead,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
252881,Cropmead,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
252881,Cropmead,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
252881,Cropmead,2023-06-21T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.79
252881,Cropmead,2023-06-21T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.85
252881,Cropmead,2023-06-21T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.08
252881,Cropmead,2023-06-21T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.91
252881,Cropmead,2023-06-21T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.32
252881,Cropmead,2023-06-21T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.65
252881,Cropmead,2023-06-21T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
252881,Cropmead,2023-06-21T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.1
252881,Cropmead,2023-06-21T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.3
252881,Cropmead,2023-06-21T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.2
252881,Cropmead,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.97
252881,Cropmead,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.87
252881,Cropmead,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.36
252881,Cropmead,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.91
252881,Cropmead,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
252881,Cropmead,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.21
252881,Cropmead,2023-06-21T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
252881,Cropmead,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
252881,Cropmead,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
252881,Cropmead,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
252881,Cropmead,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
252881,Cropmead,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252881,Cropmead,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
252881,Cropmead,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
252881,Cropmead,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
252881,Cropmead,2023-06-21T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
252881,Cropmead,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
252881,Cropmead,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,34.5
252881,Cropmead,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252881,Cropmead,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
252881,Cropmead,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252881,Cropmead,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
252881,Cropmead,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252881,Cropmead,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
252881,Cropmead,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.72
252881,Cropmead,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
252881,Cropmead,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.85
252881,Cropmead,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.53
252881,Cropmead,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.3
252881,Cropmead,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,1.21
252881,Cropmead,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
252881,Cropmead,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
252881,Cropmead,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
252881,Cropmead,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
252881,Cropmead,2023-06-21T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.66
252881,Cropmead,2023-06-21T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.87
252881,Cropmead,2023-06-21T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.14
252881,Cropmead,2023-06-21T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.21
252881,Cropmead,2023-06-21T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.27
252881,Cropmead,2023-06-21T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.69
252881,Cropmead,2023-06-21T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-21T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.0
252881,Cropmead,2023-06-21T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.4
252881,Cropmead,2023-06-21T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.7
252881,Cropmead,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.68
252881,Cropmead,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.89
252881,Cropmead,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.34
252881,Cropmead,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
252881,Cropmead,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
252881,Cropmead,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.09
252881,Cropmead,2023-06-21T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
252881,Cropmead,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
252881,Cropmead,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
252881,Cropmead,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
252881,Cropmead,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252881,Cropmead,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
252881,Cropmead,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
252881,Cropmead,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
252881,Cropmead,2023-06-21T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252881,Cropmead,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
252881,Cropmead,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,34.6
252881,Cropmead,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252881,Cropmead,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
252881,Cropmead,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252881,Cropmead,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
252881,Cropmead,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
252881,Cropmead,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
252881,Cropmead,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.37
252881,Cropmead,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
252881,Cropmead,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.01
252881,Cropmead,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.3
252881,Cropmead,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.46
252881,Cropmead,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,1.24
252881,Cropmead,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
252881,Cropmead,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
252881,Cropmead,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
252881,Cropmead,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
252881,Cropmead,2023-06-21T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.78
252881,Cropmead,2023-06-21T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.91
252881,Cropmead,2023-06-21T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.21
252881,Cropmead,2023-06-21T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.29
252881,Cropmead,2023-06-21T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.28
252881,Cropmead,2023-06-21T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.71
252881,Cropmead,2023-06-21T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-21T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.3
252881,Cropmead,2023-06-21T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.4
252881,Cropmead,2023-06-21T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.7
252881,Cropmead,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.08
252881,Cropmead,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.36
252881,Cropmead,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.02
252881,Cropmead,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.71
252881,Cropmead,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
252881,Cropmead,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.44
252881,Cropmead,2023-06-21T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
252881,Cropmead,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.4
252881,Cropmead,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
252881,Cropmead,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
252881,Cropmead,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252881,Cropmead,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252881,Cropmead,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
252881,Cropmead,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
252881,Cropmead,2023-06-21T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
252881,Cropmead,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
252881,Cropmead,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,34.8
252881,Cropmead,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
252881,Cropmead,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
252881,Cropmead,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252881,Cropmead,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
252881,Cropmead,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
252881,Cropmead,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
252881,Cropmead,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.47
252881,Cropmead,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.71
252881,Cropmead,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.17
252881,Cropmead,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.16
252881,Cropmead,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.11
252881,Cropmead,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,0.73
252881,Cropmead,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
252881,Cropmead,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
252881,Cropmead,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
252881,Cropmead,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
252881,Cropmead,2023-06-21T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.76
252881,Cropmead,2023-06-21T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.86
252881,Cropmead,2023-06-21T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.17
252881,Cropmead,2023-06-21T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.3
252881,Cropmead,2023-06-21T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.23
252881,Cropmead,2023-06-21T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.66
252881,Cropmead,2023-06-21T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
252881,Cropmead,2023-06-21T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.2
252881,Cropmead,2023-06-21T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.0
252881,Cropmead,2023-06-21T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.5
252881,Cropmead,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.75
252881,Cropmead,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.88
252881,Cropmead,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.91
252881,Cropmead,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
252881,Cropmead,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
252881,Cropmead,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.38
252881,Cropmead,2023-06-21T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
252881,Cropmead,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
252881,Cropmead,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
252881,Cropmead,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
252881,Cropmead,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
